Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,1,7,45,204.0,18.5,1.7,12.0,43.0,58.97,23.39
2016,2,1,8,0,408.0,37.0,1.9,13.0,86.0,138.66,92.94
2016,2,1,8,15,501.5,46.0,2.15,13.5,136.0,198.02,145.05
2016,2,1,8,30,595.0,55.0,2.4,14.0,186.0,267.12,205.59
2016,2,1,8,45,654.0,61.0,2.65,15.0,238.0,328.7,259.81
2016,2,1,9,0,713.0,67.0,2.9,16.0,290.0,395.15,316.55
2016,2,1,9,15,358.0,102.5,3.1,16.5,214.5,293.25,238.0
2016,2,1,9,30,3.0,138.0,3.3,17.0,139.0,138.62,109.91
2016,2,1,9,45,5.5,153.0,3.55,18.0,155.5,155.15,123.0
2016,2,1,10,0,8.0,168.0,3.8,19.0,172.0,171.94,135.86
2016,2,1,10,15,85.5,210.0,3.95,19.0,256.0,273.32,218.49
2016,2,1,10,30,163.0,252.0,4.1,19.0,340.0,382.58,305.32
2016,2,1,10,45,164.0,266.5,4.3,19.5,360.0,404.1,320.86
2016,2,1,11,0,165.0,281.0,4.5,20.0,380.0,425.21,336.27
2016,2,1,11,15,235.5,285.0,4.6,20.5,432.0,488.33,385.4
2016,2,1,11,30,306.0,289.0,4.7,21.0,484.0,562.32,441.64
2016,2,1,11,45,205.0,303.0,4.85,21.5,435.0,492.06,385.17
2016,2,1,12,0,104.0,317.0,5.0,22.0,386.0,417.66,325.26
2016,2,1,12,15,510.0,209.0,5.15,22.0,554.0,668.07,525.81
2016,2,1,12,30,916.0,101.0,5.3,22.0,722.0,892.03,691.3
2016,2,1,12,45,913.5,102.0,5.45,22.0,721.0,892.71,691.31
2016,2,1,13,0,911.0,103.0,5.6,22.0,720.0,889.76,690.13
2016,2,1,13,15,907.0,102.5,5.75,22.0,710.5,880.33,684.43
2016,2,1,13,30,903.0,102.0,5.9,22.0,701.0,867.4,676.32
2016,2,1,13,45,895.0,102.0,6.1,22.5,682.5,848.35,662.76
2016,2,1,14,0,887.0,102.0,6.3,23.0,664.0,830.78,650.32
2016,2,1,14,15,877.0,100.5,6.4,23.0,638.5,802.14,630.63
2016,2,1,14,30,867.0,99.0,6.5,23.0,613.0,770.72,608.86
2016,2,1,14,45,851.5,97.0,6.6,23.0,579.5,732.2,581.64
2016,2,1,15,0,836.0,95.0,6.7,23.0,546.0,691.67,552.67
2016,2,1,15,15,816.5,92.5,6.6,22.5,506.0,646.23,518.7
2016,2,1,15,30,797.0,90.0,6.5,22.0,466.0,599.62,482.88
2016,2,1,15,45,768.0,86.5,6.4,22.0,421.0,545.6,439.52
2016,2,1,16,0,739.0,83.0,6.3,22.0,376.0,493.43,396.63
2016,2,1,16,15,699.5,78.0,5.95,21.5,326.5,433.68,347.18
2016,2,1,16,30,660.0,73.0,5.6,21.0,277.0,376.03,298.18
2016,2,1,16,45,594.5,66.5,5.25,20.5,226.0,309.27,240.99
2016,2,1,17,0,529.0,60.0,4.9,20.0,175.0,248.16,187.56
2016,2,1,17,15,433.0,49.5,4.7,19.5,127.0,180.61,129.65
2016,2,1,17,30,337.0,39.0,4.5,19.0,79.0,123.18,80.61
2016,2,1,17,45,168.5,19.5,4.35,18.5,39.5,52.96,17.7
2016,2,1,18,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,15,56.0,5.5,1.85,8.0,6.5,0.0,0.0
2016,2,2,7,30,112.0,11.0,2.1,9.0,13.0,23.41,0.0
2016,2,2,7,45,299.5,23.0,2.4,10.0,53.5,80.3,35.56
2016,2,2,8,0,487.0,35.0,2.7,11.0,94.0,154.83,104.34
2016,2,2,8,15,579.5,42.5,3.0,11.5,146.5,215.47,158.8
2016,2,2,8,30,672.0,50.0,3.3,12.0,199.0,287.13,222.77
2016,2,2,8,45,727.5,55.0,3.6,13.0,253.0,350.55,279.64
2016,2,2,9,0,783.0,60.0,3.9,14.0,307.0,418.27,338.44
2016,2,2,9,15,818.0,63.5,4.15,14.5,358.5,478.13,389.95
2016,2,2,9,30,853.0,67.0,4.4,15.0,410.0,539.34,441.16
2016,2,2,9,45,876.5,70.0,4.7,15.5,456.5,594.24,486.2
2016,2,2,10,0,900.0,73.0,5.0,16.0,503.0,645.68,527.56
2016,2,2,10,15,916.5,75.5,4.95,16.5,544.0,693.84,564.06
2016,2,2,10,30,933.0,78.0,4.9,17.0,585.0,740.34,596.51
2016,2,2,10,45,944.5,79.5,4.85,17.5,619.0,780.1,623.33
2016,2,2,11,0,956.0,81.0,4.8,18.0,653.0,817.32,647.91
2016,2,2,11,15,964.0,82.5,4.7,18.0,679.0,849.03,669.19
2016,2,2,11,30,972.0,84.0,4.6,18.0,705.0,877.58,688.05
2016,2,2,11,45,974.0,86.0,4.55,18.5,722.0,898.43,700.33
2016,2,2,12,0,976.0,88.0,4.5,19.0,739.0,915.61,710.05
2016,2,2,12,15,978.5,88.5,4.4,19.0,748.0,927.8,717.31
2016,2,2,12,30,981.0,89.0,4.3,19.0,757.0,936.18,722.25
2016,2,2,12,45,981.0,89.0,4.2,19.0,757.0,938.02,722.87
2016,2,2,13,0,981.0,89.0,4.1,19.0,757.0,935.98,720.97
2016,2,2,13,15,978.0,88.5,4.05,19.0,747.5,926.97,714.66
2016,2,2,13,30,975.0,88.0,4.0,19.0,738.0,914.18,705.9
2016,2,2,13,45,970.0,87.0,3.95,19.5,720.0,895.47,691.82
2016,2,2,14,0,965.0,86.0,3.9,20.0,702.0,873.21,675.43
2016,2,2,14,15,956.5,85.0,3.8,20.0,675.5,844.8,655.83
2016,2,2,14,30,948.0,84.0,3.7,20.0,649.0,813.29,634.07
2016,2,2,14,45,935.5,82.0,3.6,20.0,615.0,774.85,607.28
2016,2,2,15,0,923.0,80.0,3.5,20.0,581.0,733.97,578.6
2016,2,2,15,15,905.5,78.0,3.15,19.5,539.5,687.6,545.37
2016,2,2,15,30,888.0,76.0,2.8,19.0,498.0,642.67,510.88
2016,2,2,15,45,863.5,73.0,2.45,18.5,451.5,588.04,468.33
2016,2,2,16,0,839.0,70.0,2.1,18.0,405.0,533.07,424.43
2016,2,2,16,15,803.0,66.0,1.9,17.0,353.5,471.41,375.37
2016,2,2,16,30,767.0,62.0,1.7,16.0,302.0,411.25,325.69
2016,2,2,16,45,711.0,56.5,1.5,15.0,248.5,343.65,268.53
2016,2,2,17,0,655.0,51.0,1.3,14.0,195.0,280.45,213.27
2016,2,2,17,15,560.0,43.0,1.3,13.0,143.0,210.09,152.44
2016,2,2,17,30,465.0,35.0,1.3,12.0,91.0,148.35,98.51
2016,2,2,17,45,232.5,17.5,1.35,11.5,45.5,62.0,24.24
2016,2,2,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,7,15,64.0,5.5,3.95,2.5,6.5,0.0,0.0
2016,2,3,7,30,128.0,11.0,4.3,3.0,13.0,25.34,0.0
2016,2,3,7,45,302.5,23.5,4.65,3.5,54.0,81.94,39.49
2016,2,3,8,0,477.0,36.0,5.0,4.0,95.0,154.15,107.47
2016,2,3,8,15,567.0,44.0,5.2,4.5,147.5,215.6,164.28
2016,2,3,8,30,657.0,52.0,5.4,5.0,200.0,285.08,228.56
2016,2,3,8,45,717.5,57.0,5.65,6.0,255.0,349.86,288.54
2016,2,3,9,0,778.0,62.0,5.9,7.0,310.0,419.47,351.17
2016,2,3,9,15,813.0,66.0,5.75,7.5,361.5,479.79,404.64
2016,2,3,9,30,848.0,70.0,5.6,8.0,413.0,541.48,457.4
2016,2,3,9,45,877.0,71.5,5.5,8.5,461.0,597.84,504.25
2016,2,3,10,0,906.0,73.0,5.4,9.0,509.0,651.18,547.31
2016,2,3,10,15,922.5,75.0,5.35,9.0,550.0,699.12,585.84
2016,2,3,10,30,939.0,77.0,5.3,9.0,591.0,745.37,620.35
2016,2,3,10,45,954.0,77.5,5.25,9.5,625.5,786.86,649.55
2016,2,3,11,0,969.0,78.0,5.2,10.0,660.0,825.97,676.56
2016,2,3,11,15,976.5,79.0,5.15,10.5,686.0,857.13,697.26
2016,2,3,11,30,984.0,80.0,5.1,11.0,712.0,885.06,715.41
2016,2,3,11,45,988.0,81.0,5.05,11.5,729.5,906.71,728.83
2016,2,3,12,0,992.0,82.0,5.0,12.0,747.0,924.69,739.58
2016,2,3,12,15,994.0,82.5,4.95,12.0,756.0,936.66,747.42
2016,2,3,12,30,996.0,83.0,4.9,12.0,765.0,944.76,752.61
2016,2,3,12,45,994.0,83.5,4.9,12.5,764.0,945.51,751.59
2016,2,3,13,0,992.0,84.0,4.9,13.0,763.0,942.33,747.94
2016,2,3,13,15,989.5,83.5,4.85,13.0,754.0,933.69,741.58
2016,2,3,13,30,987.0,83.0,4.8,13.0,745.0,921.2,732.63
2016,2,3,13,45,980.0,83.0,4.8,13.0,726.5,901.8,719.17
2016,2,3,14,0,973.0,83.0,4.8,13.0,708.0,878.87,703.24
2016,2,3,14,15,964.5,82.0,4.75,13.0,681.5,850.26,682.86
2016,2,3,14,30,956.0,81.0,4.7,13.0,655.0,818.52,660.19
2016,2,3,14,45,942.0,80.0,4.7,13.0,620.5,779.83,632.54
2016,2,3,15,0,928.0,79.0,4.7,13.0,586.0,738.76,602.91
2016,2,3,15,15,911.5,76.5,4.55,12.5,545.0,692.24,569.11
2016,2,3,15,30,895.0,74.0,4.4,12.0,504.0,644.07,531.46
2016,2,3,15,45,872.5,71.0,4.3,12.0,457.0,593.21,489.9
2016,2,3,16,0,850.0,68.0,4.2,12.0,410.0,538.84,444.58
2016,2,3,16,15,816.0,64.0,3.7,11.0,359.0,477.53,393.21
2016,2,3,16,30,782.0,60.0,3.2,10.0,308.0,417.52,341.35
2016,2,3,16,45,730.0,54.5,2.75,9.5,254.5,350.55,281.83
2016,2,3,17,0,678.0,49.0,2.3,9.0,201.0,287.58,224.26
2016,2,3,17,15,590.0,41.5,2.25,8.0,148.5,216.85,161.06
2016,2,3,17,30,502.0,34.0,2.2,7.0,96.0,155.02,105.25
2016,2,3,17,45,329.5,22.0,2.15,6.5,54.5,83.95,38.09
2016,2,3,18,0,157.0,10.0,2.1,6.0,13.0,27.29,0.0
2016,2,3,18,15,78.5,5.0,2.2,6.0,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,15,111.0,5.5,1.7,0.5,8.0,0.0,0.0
2016,2,4,7,30,222.0,11.0,2.0,1.0,16.0,36.23,0.0
2016,2,4,7,45,388.0,22.0,2.3,2.0,60.0,94.53,47.26
2016,2,4,8,0,554.0,33.0,2.6,3.0,104.0,167.77,116.54
2016,2,4,8,15,637.5,40.0,2.55,4.0,157.5,230.96,174.99
2016,2,4,8,30,721.0,47.0,2.5,5.0,211.0,302.52,240.34
2016,2,4,8,45,770.0,52.0,2.45,6.0,265.5,366.21,298.43
2016,2,4,9,0,819.0,57.0,2.4,7.0,320.0,433.5,357.35
2016,2,4,9,15,851.0,60.5,2.55,7.5,372.0,493.87,409.74
2016,2,4,9,30,883.0,64.0,2.7,8.0,424.0,552.84,459.33
2016,2,4,9,45,904.5,67.0,2.85,9.0,471.5,607.83,503.26
2016,2,4,10,0,926.0,70.0,3.0,10.0,519.0,662.13,545.17
2016,2,4,10,15,942.0,72.0,3.0,10.0,560.0,710.62,582.39
2016,2,4,10,30,958.0,74.0,3.0,10.0,601.0,757.32,615.89
2016,2,4,10,45,968.5,75.5,3.0,10.5,635.0,797.35,642.86
2016,2,4,11,0,979.0,77.0,3.0,11.0,669.0,834.68,667.56
2016,2,4,11,15,986.5,78.5,3.0,11.0,695.5,866.73,689.45
2016,2,4,11,30,994.0,80.0,3.0,11.0,722.0,895.51,708.96
2016,2,4,11,45,989.0,85.0,3.05,11.5,738.0,914.46,720.53
2016,2,4,12,0,984.0,90.0,3.1,12.0,754.0,929.44,729.43
2016,2,4,12,15,986.5,90.5,3.1,12.0,763.0,941.8,737.6
2016,2,4,12,30,989.0,91.0,3.1,12.0,772.0,950.32,743.23
2016,2,4,12,45,990.0,90.5,3.1,12.5,772.0,952.54,743.25
2016,2,4,13,0,991.0,90.0,3.1,13.0,772.0,950.82,740.75
2016,2,4,13,15,988.5,89.5,3.0,13.0,763.0,942.2,734.19
2016,2,4,13,30,986.0,89.0,2.9,13.0,754.0,929.73,725.14
2016,2,4,13,45,982.5,87.5,2.85,13.0,736.0,911.53,712.64
2016,2,4,14,0,979.0,86.0,2.8,13.0,718.0,889.68,697.72
2016,2,4,14,15,970.5,84.5,2.7,13.0,691.5,860.36,677.19
2016,2,4,14,30,962.0,83.0,2.6,13.0,665.0,827.87,654.47
2016,2,4,14,45,943.5,83.5,2.55,13.0,629.0,787.33,626.24
2016,2,4,15,0,925.0,84.0,2.5,13.0,593.0,744.66,596.29
2016,2,4,15,15,908.0,81.5,2.3,12.5,551.5,697.84,562.95
2016,2,4,15,30,891.0,79.0,2.1,12.0,510.0,652.42,528.13
2016,2,4,15,45,866.5,76.0,1.95,12.0,462.5,597.44,484.59
2016,2,4,16,0,842.0,73.0,1.8,12.0,415.0,542.11,439.73
2016,2,4,16,15,806.5,69.0,1.55,11.0,363.5,480.27,389.55
2016,2,4,16,30,771.0,65.0,1.3,10.0,312.0,419.86,338.75
2016,2,4,16,45,718.0,59.0,1.1,9.5,258.0,352.3,280.29
2016,2,4,17,0,665.0,53.0,0.9,9.0,204.0,288.83,223.64
2016,2,4,17,15,575.5,45.0,0.95,8.0,151.0,218.94,162.43
2016,2,4,17,30,486.0,37.0,1.0,7.0,98.0,157.02,107.46
2016,2,4,17,45,316.5,24.0,1.1,6.5,56.0,84.83,41.49
2016,2,4,18,0,147.0,11.0,1.2,6.0,14.0,27.41,0.0
2016,2,4,18,15,73.5,5.5,1.2,5.5,7.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,5,7,15,84.0,6.0,1.2,1.0,8.0,0.0,0.0
2016,2,5,7,30,168.0,12.0,1.4,2.0,16.0,31.2,0.0
2016,2,5,7,45,332.0,24.5,1.65,3.0,59.0,89.35,47.08
2016,2,5,8,0,496.0,37.0,1.9,4.0,102.0,160.68,112.5
2016,2,5,8,15,581.5,45.0,1.9,4.5,154.5,222.29,168.93
2016,2,5,8,30,667.0,53.0,1.9,5.0,207.0,291.49,231.86
2016,2,5,8,45,714.5,59.5,1.9,6.0,260.0,353.58,288.02
2016,2,5,9,0,762.0,66.0,1.9,7.0,313.0,419.22,345.07
2016,2,5,9,15,795.5,70.0,2.35,8.0,364.0,478.32,396.15
2016,2,5,9,30,829.0,74.0,2.8,9.0,415.0,538.69,446.61
2016,2,5,9,45,847.5,78.5,3.25,10.0,460.0,591.66,489.69
2016,2,5,10,0,866.0,83.0,3.7,11.0,505.0,643.83,530.88
2016,2,5,10,15,882.5,86.0,3.7,11.5,545.5,691.88,567.39
2016,2,5,10,30,899.0,89.0,3.7,12.0,586.0,738.35,600.4
2016,2,5,10,45,907.0,92.0,3.75,12.5,619.0,772.78,623.73
2016,2,5,11,0,915.0,95.0,3.8,13.0,652.0,808.19,647.66
2016,2,5,11,15,923.5,96.5,3.75,13.0,678.0,839.5,669.12
2016,2,5,11,30,932.0,98.0,3.7,13.0,704.0,867.81,688.32
2016,2,5,11,45,935.0,100.0,3.7,13.5,721.0,888.93,701.31
2016,2,5,12,0,938.0,102.0,3.7,14.0,738.0,906.56,711.87
2016,2,5,12,15,940.0,102.5,3.6,14.0,746.5,918.08,718.91
2016,2,5,12,30,942.0,103.0,3.5,14.0,755.0,925.93,723.49
2016,2,5,12,45,846.0,134.0,3.45,14.5,719.5,884.62,692.37
2016,2,5,13,0,750.0,165.0,3.4,15.0,684.0,837.92,657.81
2016,2,5,13,15,841.5,134.0,3.3,15.0,710.0,873.9,683.57
2016,2,5,13,30,933.0,103.0,3.2,15.0,736.0,903.33,703.89
2016,2,5,13,45,926.0,102.5,3.15,15.0,718.0,884.07,690.26
2016,2,5,14,0,919.0,102.0,3.1,15.0,700.0,861.48,674.77
2016,2,5,14,15,910.0,100.5,3.0,15.0,673.5,833.02,654.83
2016,2,5,14,30,901.0,99.0,2.9,15.0,647.0,805.84,635.9
2016,2,5,14,45,879.5,100.5,2.85,15.0,611.5,765.58,607.71
2016,2,5,15,0,858.0,102.0,2.8,15.0,576.0,723.49,578.08
2016,2,5,15,15,839.0,98.5,2.6,14.5,535.5,676.18,543.44
2016,2,5,15,30,820.0,95.0,2.4,14.0,495.0,627.58,506.54
2016,2,5,15,45,789.5,92.5,2.25,14.0,448.0,572.33,462.93
2016,2,5,16,0,759.0,90.0,2.1,14.0,401.0,519.13,419.87
2016,2,5,16,15,720.5,84.5,1.8,13.0,350.5,457.78,370.32
2016,2,5,16,30,682.0,79.0,1.5,12.0,300.0,398.39,320.75
2016,2,5,16,45,617.0,72.5,1.25,11.0,246.5,329.85,262.68
2016,2,5,17,0,552.0,66.0,1.0,10.0,193.0,266.85,207.77
2016,2,5,17,15,461.5,55.0,1.05,9.5,142.5,198.01,148.06
2016,2,5,17,30,371.0,44.0,1.1,9.0,92.0,138.64,96.26
2016,2,5,17,45,185.5,28.5,1.2,8.5,52.5,67.63,35.71
2016,2,5,18,0,0.0,13.0,1.3,8.0,13.0,12.78,0.0
2016,2,5,18,15,0.0,6.5,1.3,7.5,6.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,7,15,90.5,6.5,4.05,3.5,9.0,0.0,0.0
2016,2,6,7,30,181.0,13.0,4.3,4.0,18.0,33.87,0.0
2016,2,6,7,45,339.5,25.0,4.55,5.0,60.5,91.91,49.75
2016,2,6,8,0,498.0,37.0,4.8,6.0,103.0,161.77,113.24
2016,2,6,8,15,584.0,45.0,5.25,6.5,156.0,223.81,170.38
2016,2,6,8,30,670.0,53.0,5.7,7.0,209.0,293.57,234.72
2016,2,6,8,45,717.0,59.5,6.2,8.0,262.5,355.76,292.41
2016,2,6,9,0,764.0,66.0,6.7,9.0,316.0,421.45,351.57
2016,2,6,9,15,798.5,70.0,6.9,9.5,367.5,481.28,404.74
2016,2,6,9,30,833.0,74.0,7.1,10.0,419.0,542.46,457.54
2016,2,6,9,45,858.0,77.0,7.35,10.5,466.0,597.9,504.35
2016,2,6,10,0,883.0,80.0,7.6,11.0,513.0,653.04,549.79
2016,2,6,10,15,900.0,82.5,7.6,11.5,554.5,698.3,585.82
2016,2,6,10,30,917.0,85.0,7.6,12.0,596.0,744.98,620.27
2016,2,6,10,45,929.0,86.5,7.65,12.5,630.0,784.98,649.18
2016,2,6,11,0,941.0,88.0,7.7,13.0,664.0,822.5,675.93
2016,2,6,11,15,949.0,89.5,7.6,13.0,690.0,854.14,698.8
2016,2,6,11,30,957.0,91.0,7.5,13.0,716.0,882.66,719.22
2016,2,6,11,45,966.0,90.0,7.45,13.0,735.0,905.93,735.84
2016,2,6,12,0,975.0,89.0,7.4,13.0,754.0,925.76,749.94
2016,2,6,12,15,977.5,89.5,7.25,13.0,763.0,938.12,758.08
2016,2,6,12,30,980.0,90.0,7.1,13.0,772.0,946.66,763.5
2016,2,6,12,45,980.5,89.5,7.0,13.5,772.0,948.48,762.82
2016,2,6,13,0,981.0,89.0,6.9,14.0,772.0,946.4,759.43
2016,2,6,13,15,978.5,89.0,6.75,14.0,763.0,938.41,753.04
2016,2,6,13,30,976.0,89.0,6.6,14.0,754.0,926.59,743.99
2016,2,6,13,45,971.0,88.0,6.45,14.0,736.0,907.83,729.95
2016,2,6,14,0,966.0,87.0,6.3,14.0,718.0,885.49,713.39
2016,2,6,14,15,958.0,85.5,6.15,14.0,692.0,856.77,692.17
2016,2,6,14,30,950.0,84.0,6.0,14.0,666.0,824.89,668.65
2016,2,6,14,45,934.5,84.0,5.9,14.0,631.0,786.2,640.17
2016,2,6,15,0,919.0,84.0,5.8,14.0,596.0,745.22,609.85
2016,2,6,15,15,902.5,81.5,5.6,13.5,555.0,698.79,575.87
2016,2,6,15,30,886.0,79.0,5.4,13.0,514.0,653.74,540.42
2016,2,6,15,45,862.5,76.0,5.2,13.0,467.0,599.35,495.77
2016,2,6,16,0,839.0,73.0,5.0,13.0,420.0,544.53,449.82
2016,2,6,16,15,805.0,69.0,4.45,12.0,368.5,483.32,398.33
2016,2,6,16,30,771.0,65.0,3.9,11.0,317.0,423.4,346.48
2016,2,6,16,45,720.0,59.5,3.4,10.5,263.5,356.82,287.57
2016,2,6,17,0,669.0,54.0,2.9,10.0,210.0,294.13,230.51
2016,2,6,17,15,584.0,46.0,2.65,9.0,157.0,224.75,168.43
2016,2,6,17,30,499.0,38.0,2.4,8.0,104.0,162.91,112.76
2016,2,6,17,45,341.5,25.5,2.2,7.5,61.0,92.71,49.82
2016,2,6,18,0,184.0,13.0,2.0,7.0,18.0,34.17,0.0
2016,2,6,18,15,92.0,6.5,1.95,6.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,7,15,67.0,7.5,1.3,2.5,9.5,0.0,0.0
2016,2,7,7,30,134.0,15.0,1.5,3.0,19.0,30.52,0.0
2016,2,7,7,45,292.5,29.0,1.7,3.5,61.5,88.51,50.54
2016,2,7,8,0,451.0,43.0,1.9,4.0,104.0,157.66,112.22
2016,2,7,8,15,538.5,52.0,1.9,4.5,156.5,218.95,167.84
2016,2,7,8,30,626.0,61.0,1.9,5.0,209.0,289.28,231.26
2016,2,7,8,45,689.0,65.5,1.95,6.0,264.0,353.49,288.69
2016,2,7,9,0,752.0,70.0,2.0,7.0,319.0,421.69,347.65
2016,2,7,9,15,787.0,74.5,2.2,8.0,370.5,481.91,398.71
2016,2,7,9,30,822.0,79.0,2.4,9.0,422.0,543.55,449.14
2016,2,7,9,45,849.5,81.0,2.6,10.0,469.5,599.04,493.18
2016,2,7,10,0,877.0,83.0,2.8,11.0,517.0,654.45,535.8
2016,2,7,10,15,894.0,85.5,2.95,11.5,558.0,702.91,572.68
2016,2,7,10,30,911.0,88.0,3.1,12.0,599.0,746.16,603.19
2016,2,7,10,45,924.0,89.5,3.3,13.0,633.5,786.79,630.47
2016,2,7,11,0,937.0,91.0,3.5,14.0,668.0,825.02,655.67
2016,2,7,11,15,945.0,92.5,3.65,14.0,694.0,856.63,678.09
2016,2,7,11,30,953.0,94.0,3.8,14.0,720.0,885.13,698.32
2016,2,7,11,45,954.5,96.5,4.0,14.5,737.0,906.03,712.14
2016,2,7,12,0,956.0,99.0,4.2,15.0,754.0,923.3,723.46
2016,2,7,12,15,958.5,99.5,4.3,15.5,763.0,935.51,730.8
2016,2,7,12,30,961.0,100.0,4.4,16.0,772.0,943.96,735.89
2016,2,7,12,45,961.5,99.5,4.5,16.5,772.0,945.77,736.43
2016,2,7,13,0,962.0,99.0,4.6,17.0,772.0,943.74,734.46
2016,2,7,13,15,959.0,98.5,4.55,17.0,762.5,934.88,728.05
2016,2,7,13,30,956.0,98.0,4.5,17.0,753.0,922.27,719.18
2016,2,7,13,45,952.0,96.5,4.5,17.0,735.5,904.05,706.88
2016,2,7,14,0,948.0,95.0,4.5,17.0,718.0,882.29,692.15
2016,2,7,14,15,939.5,93.5,4.4,17.0,691.5,853.52,671.75
2016,2,7,14,30,931.0,92.0,4.3,17.0,665.0,821.69,649.2
2016,2,7,14,45,919.5,89.5,4.2,17.0,631.0,783.65,622.3
2016,2,7,15,0,908.0,87.0,4.1,17.0,597.0,743.12,593.49
2016,2,7,15,15,891.0,84.5,3.8,16.5,555.5,699.99,562.84
2016,2,7,15,30,874.0,82.0,3.5,16.0,514.0,651.66,525.88
2016,2,7,15,45,849.5,79.0,3.25,16.0,467.0,597.06,482.5
2016,2,7,16,0,825.0,76.0,3.0,16.0,420.0,542.14,437.89
2016,2,7,16,15,790.5,71.5,2.6,15.0,368.5,480.64,388.1
2016,2,7,16,30,756.0,67.0,2.2,14.0,317.0,420.51,337.77
2016,2,7,16,45,704.0,61.5,1.85,13.0,263.5,354.12,281.02
2016,2,7,17,0,652.0,56.0,1.5,12.0,210.0,293.03,226.96
2016,2,7,17,15,567.5,47.5,1.5,11.5,157.0,222.72,165.26
2016,2,7,17,30,483.0,39.0,1.5,11.0,104.0,161.14,110.73
2016,2,7,17,45,327.0,26.5,1.55,10.5,61.5,92.24,50.81
2016,2,7,18,0,171.0,14.0,1.6,10.0,19.0,33.91,0.0
2016,2,7,18,15,85.5,7.0,1.6,9.5,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.45,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,7,15,123.5,7.0,4.25,4.5,11.0,0.0,0.0
2016,2,8,7,30,247.0,14.0,4.3,5.0,22.0,43.14,0.0
2016,2,8,7,45,404.0,24.5,4.4,5.5,67.0,102.87,57.99
2016,2,8,8,0,561.0,35.0,4.5,6.0,112.0,174.58,122.35
2016,2,8,8,15,640.5,41.5,4.8,7.0,166.0,237.24,180.33
2016,2,8,8,30,720.0,48.0,5.1,8.0,220.0,307.86,245.19
2016,2,8,8,45,768.0,52.5,5.4,9.0,274.5,371.16,303.51
2016,2,8,9,0,816.0,57.0,5.7,10.0,329.0,437.98,363.1
2016,2,8,9,15,847.0,60.0,5.8,10.5,381.0,497.67,415.58
2016,2,8,9,30,878.0,63.0,5.9,11.0,433.0,555.89,465.29
2016,2,8,9,45,900.0,65.5,6.0,11.5,480.0,610.87,510.87
2016,2,8,10,0,922.0,68.0,6.1,12.0,527.0,665.22,554.68
2016,2,8,10,15,653.5,148.0,6.0,12.0,486.5,612.49,508.42
2016,2,8,10,30,385.0,228.0,5.9,12.0,446.0,521.86,430.95
2016,2,8,10,45,399.0,239.5,5.8,12.5,476.5,557.38,458.2
2016,2,8,11,0,413.0,251.0,5.7,13.0,507.0,592.41,484.23
2016,2,8,11,15,701.0,164.0,5.65,13.5,619.0,750.13,611.4
2016,2,8,11,30,989.0,77.0,5.6,14.0,731.0,898.02,719.55
2016,2,8,11,45,987.0,81.0,5.6,14.5,747.5,918.39,731.58
2016,2,8,12,0,985.0,85.0,5.6,15.0,764.0,934.87,741.51
2016,2,8,12,15,988.0,85.5,5.6,15.0,773.5,947.83,750.41
2016,2,8,12,30,991.0,86.0,5.6,15.0,783.0,956.92,756.68
2016,2,8,12,45,994.0,84.5,5.65,15.0,783.5,959.86,758.98
2016,2,8,13,0,997.0,83.0,5.7,15.0,784.0,958.82,758.62
2016,2,8,13,15,995.0,82.5,5.7,15.0,775.0,950.6,752.91
2016,2,8,13,30,993.0,82.0,5.7,15.0,766.0,938.47,744.56
2016,2,8,13,45,991.0,80.0,5.75,15.5,749.0,920.82,731.2
2016,2,8,14,0,989.0,78.0,5.8,16.0,732.0,899.4,715.25
2016,2,8,14,15,982.0,76.5,5.8,16.0,705.5,870.9,695.26
2016,2,8,14,30,975.0,75.0,5.8,16.0,679.0,839.1,672.84
2016,2,8,14,45,966.5,72.5,5.8,16.0,645.5,801.94,646.35
2016,2,8,15,0,958.0,70.0,5.8,16.0,612.0,761.95,617.58
2016,2,8,15,15,943.5,68.0,5.6,15.5,570.5,715.88,584.3
2016,2,8,15,30,929.0,66.0,5.4,15.0,529.0,667.89,548.07
2016,2,8,15,45,910.0,63.0,5.2,15.0,482.0,614.48,504.61
2016,2,8,16,0,891.0,60.0,5.0,15.0,435.0,560.15,459.41
2016,2,8,16,15,861.0,57.0,4.5,14.0,383.5,499.71,409.01
2016,2,8,16,30,831.0,54.0,4.0,13.0,332.0,440.1,357.75
2016,2,8,16,45,787.0,49.5,3.55,12.5,277.5,375.95,300.99
2016,2,8,17,0,743.0,45.0,3.1,12.0,223.0,313.05,243.74
2016,2,8,17,15,666.0,39.0,2.95,11.0,169.0,242.43,180.4
2016,2,8,17,30,589.0,33.0,2.8,10.0,115.0,179.49,123.24
2016,2,8,17,45,437.5,23.5,2.65,9.0,69.0,108.09,60.19
2016,2,8,18,0,286.0,14.0,2.5,8.0,23.0,47.94,0.0
2016,2,8,18,15,143.0,7.0,2.4,7.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,9,7,15,132.0,7.0,2.8,3.5,11.5,0.0,0.0
2016,2,9,7,30,264.0,14.0,3.0,4.0,23.0,45.52,0.0
2016,2,9,7,45,416.0,24.0,3.25,5.0,68.5,105.12,60.45
2016,2,9,8,0,568.0,34.0,3.5,6.0,114.0,176.12,123.59
2016,2,9,8,15,645.5,40.0,3.25,7.0,167.5,238.19,180.74
2016,2,9,8,30,723.0,46.0,3.0,8.0,221.0,308.01,244.1
2016,2,9,8,45,769.5,50.5,2.8,9.0,275.5,370.98,300.79
2016,2,9,9,0,816.0,55.0,2.6,10.0,330.0,437.33,357.96
2016,2,9,9,15,846.0,58.0,2.85,11.0,381.0,494.5,406.61
2016,2,9,9,30,876.0,61.0,3.1,12.0,432.0,554.38,455.61
2016,2,9,9,45,896.5,63.5,3.4,13.0,479.0,608.49,498.62
2016,2,9,10,0,917.0,66.0,3.7,14.0,526.0,661.85,539.72
2016,2,9,10,15,931.5,68.0,3.8,14.5,566.5,709.49,574.52
2016,2,9,10,30,946.0,70.0,3.9,15.0,607.0,755.26,606.44
2016,2,9,10,45,955.5,71.5,4.0,16.0,640.5,794.59,632.02
2016,2,9,11,0,965.0,73.0,4.1,17.0,674.0,831.19,655.3
2016,2,9,11,15,971.5,74.5,4.1,17.0,700.0,862.45,676.56
2016,2,9,11,30,978.0,76.0,4.1,17.0,726.0,890.42,695.47
2016,2,9,11,45,972.0,82.0,4.2,17.5,742.0,909.51,707.27
2016,2,9,12,0,966.0,88.0,4.3,18.0,758.0,924.63,716.4
2016,2,9,12,15,968.0,88.5,4.3,18.0,766.5,936.57,724.28
2016,2,9,12,30,970.0,89.0,4.3,18.0,775.0,944.7,729.65
2016,2,9,12,45,970.0,88.5,4.3,18.5,774.5,946.12,729.11
2016,2,9,13,0,970.0,88.0,4.3,19.0,774.0,943.65,726.08
2016,2,9,13,15,967.5,87.5,4.2,19.0,765.0,935.16,719.87
2016,2,9,13,30,965.0,87.0,4.1,19.0,756.0,922.87,711.2
2016,2,9,13,45,960.5,86.0,4.1,19.5,738.5,904.62,697.72
2016,2,9,14,0,956.0,85.0,4.1,20.0,721.0,882.79,681.89
2016,2,9,14,15,948.0,83.5,4.05,20.0,694.5,854.16,662.4
2016,2,9,14,30,940.0,82.0,4.0,20.0,668.0,822.4,640.71
2016,2,9,14,45,925.5,81.5,3.95,20.0,633.5,783.97,614.16
2016,2,9,15,0,911.0,81.0,3.9,20.0,599.0,743.21,585.78
2016,2,9,15,15,894.5,78.5,3.45,19.5,558.0,696.82,552.59
2016,2,9,15,30,878.0,76.0,3.0,19.0,517.0,648.81,516.41
2016,2,9,15,45,857.5,72.5,2.65,19.0,471.0,598.68,476.6
2016,2,9,16,0,837.0,69.0,2.3,19.0,425.0,544.9,433.22
2016,2,9,16,15,804.0,65.5,2.0,18.0,373.5,484.48,385.34
2016,2,9,16,30,771.0,62.0,1.7,17.0,322.0,425.27,336.76
2016,2,9,16,45,725.5,56.5,1.45,16.0,269.0,360.46,282.31
2016,2,9,17,0,680.0,51.0,1.2,15.0,216.0,299.01,228.81
2016,2,9,17,15,600.0,44.0,1.2,14.0,163.5,229.61,168.8
2016,2,9,17,30,520.0,37.0,1.2,13.0,111.0,169.51,115.95
2016,2,9,17,45,374.0,25.5,1.3,12.5,67.0,100.66,57.15
2016,2,9,18,0,228.0,14.0,1.4,12.0,23.0,41.37,0.0
2016,2,9,18,15,114.0,7.0,1.35,12.0,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,7,15,116.0,7.5,1.5,4.5,12.0,0.0,0.0
2016,2,10,7,30,232.0,15.0,1.7,5.0,24.0,42.98,0.0
2016,2,10,7,45,380.5,26.0,1.9,6.0,68.5,102.56,60.52
2016,2,10,8,0,529.0,37.0,2.1,7.0,113.0,170.81,120.18
2016,2,10,8,15,608.0,44.0,2.0,7.5,166.5,232.47,176.38
2016,2,10,8,30,687.0,51.0,1.9,8.0,220.0,302.09,239.09
2016,2,10,8,45,735.5,56.0,1.85,9.0,274.0,364.71,294.76
2016,2,10,9,0,784.0,61.0,1.8,10.0,328.0,430.98,351.25
2016,2,10,9,15,816.0,64.5,2.1,11.0,379.0,490.44,401.33
2016,2,10,9,30,848.0,68.0,2.4,12.0,430.0,551.0,450.6
2016,2,10,9,45,869.5,71.0,2.75,13.5,477.0,602.75,490.85
2016,2,10,10,0,891.0,74.0,3.1,15.0,524.0,656.28,531.03
2016,2,10,10,15,907.0,76.0,3.1,15.5,565.0,704.02,565.41
2016,2,10,10,30,923.0,78.0,3.1,16.0,606.0,750.08,596.71
2016,2,10,10,45,933.5,80.0,3.1,16.5,640.0,790.04,623.1
2016,2,10,11,0,944.0,82.0,3.1,17.0,674.0,827.41,647.32
2016,2,10,11,15,951.5,83.0,3.05,17.5,700.0,858.43,666.49
2016,2,10,11,30,959.0,84.0,3.0,18.0,726.0,886.28,683.3
2016,2,10,11,45,963.5,85.0,3.0,18.5,743.5,908.27,696.31
2016,2,10,12,0,968.0,86.0,3.0,19.0,761.0,926.67,706.9
2016,2,10,12,15,970.0,86.5,3.0,19.0,770.0,938.66,714.55
2016,2,10,12,30,972.0,87.0,3.0,19.0,779.0,946.82,719.78
2016,2,10,12,45,971.0,87.5,3.0,19.5,778.5,948.49,719.39
2016,2,10,13,0,970.0,88.0,3.0,20.0,778.0,946.27,716.57
2016,2,10,13,15,968.0,87.5,3.0,20.0,769.5,938.21,711.34
2016,2,10,13,30,966.0,87.0,3.0,20.0,761.0,926.32,703.7
2016,2,10,13,45,960.0,86.5,3.0,20.5,743.0,907.33,690.0
2016,2,10,14,0,954.0,86.0,3.0,21.0,725.0,884.8,674.06
2016,2,10,14,15,946.5,85.0,3.0,21.0,699.0,857.12,655.94
2016,2,10,14,30,939.0,84.0,3.0,21.0,673.0,826.29,635.61
2016,2,10,14,45,927.5,82.5,3.0,21.0,639.0,788.94,610.6
2016,2,10,15,0,916.0,81.0,3.0,21.0,605.0,749.07,583.63
2016,2,10,15,15,900.0,78.5,2.75,20.5,564.5,702.76,551.57
2016,2,10,15,30,884.0,76.0,2.5,20.0,524.0,654.77,516.67
2016,2,10,15,45,861.5,73.5,2.3,20.0,477.0,604.2,477.42
2016,2,10,16,0,839.0,71.0,2.1,20.0,430.0,550.13,434.71
2016,2,10,16,15,807.5,67.0,1.95,19.0,379.0,489.68,387.72
2016,2,10,16,30,776.0,63.0,1.8,18.0,328.0,430.3,339.78
2016,2,10,16,45,727.0,58.0,1.7,17.0,274.0,364.19,284.95
2016,2,10,17,0,678.0,53.0,1.6,16.0,220.0,301.78,231.16
2016,2,10,17,15,599.0,45.5,1.7,15.0,167.0,232.02,170.93
2016,2,10,17,30,520.0,38.0,1.8,14.0,114.0,171.47,117.7
2016,2,10,17,45,373.5,26.5,1.9,13.5,69.0,102.19,59.05
2016,2,10,18,0,227.0,15.0,2.0,13.0,24.0,45.27,0.0
2016,2,10,18,15,113.5,7.5,2.1,13.0,12.0,7.37,0.0
2016,2,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,7,15,124.5,8.0,3.4,8.5,13.0,7.86,0.0
2016,2,11,7,30,249.0,16.0,3.5,9.0,26.0,49.16,0.0
2016,2,11,7,45,397.0,27.0,3.65,10.0,72.5,107.12,63.36
2016,2,11,8,0,545.0,38.0,3.8,11.0,119.0,176.55,123.17
2016,2,11,8,15,623.0,45.0,3.75,12.0,173.0,239.04,179.51
2016,2,11,8,30,701.0,52.0,3.7,13.0,227.0,309.37,242.15
2016,2,11,8,45,749.5,57.0,3.7,14.0,281.5,372.91,298.44
2016,2,11,9,0,798.0,62.0,3.7,15.0,336.0,440.08,355.7
2016,2,11,9,15,829.5,65.5,3.9,16.0,388.0,500.12,405.65
2016,2,11,9,30,861.0,69.0,4.1,17.0,440.0,561.19,454.61
2016,2,11,9,45,883.0,71.5,4.35,18.0,487.5,613.37,495.45
2016,2,11,10,0,905.0,74.0,4.6,19.0,535.0,667.35,536.5
2016,2,11,10,15,920.5,76.0,4.65,19.5,576.0,715.39,571.17
2016,2,11,10,30,936.0,78.0,4.7,20.0,617.0,761.66,602.96
2016,2,11,10,45,947.0,79.5,4.8,21.0,651.0,801.93,629.01
2016,2,11,11,0,958.0,81.0,4.9,22.0,685.0,839.59,652.85
2016,2,11,11,15,965.5,82.0,4.9,22.0,711.5,871.03,674.06
2016,2,11,11,30,973.0,83.0,4.9,22.0,738.0,899.24,692.97
2016,2,11,11,45,969.5,88.0,4.95,22.5,754.0,919.22,705.07
2016,2,11,12,0,966.0,93.0,5.0,23.0,770.0,935.32,714.56
2016,2,11,12,15,968.0,93.0,4.95,23.0,778.5,946.75,721.65
2016,2,11,12,30,970.0,93.0,4.9,23.0,787.0,954.36,726.23
2016,2,11,12,45,968.5,93.5,4.85,23.5,786.5,955.59,725.13
2016,2,11,13,0,967.0,94.0,4.8,24.0,786.0,952.93,721.54
2016,2,11,13,15,964.0,94.0,4.7,24.0,777.0,944.56,715.27
2016,2,11,13,30,961.0,94.0,4.6,24.0,768.0,932.4,706.59
2016,2,11,13,45,954.0,93.5,4.55,24.5,749.5,912.59,691.78
2016,2,11,14,0,947.0,93.0,4.5,25.0,731.0,889.3,674.77
2016,2,11,14,15,938.5,92.0,4.35,24.5,704.0,860.92,656.68
2016,2,11,14,30,930.0,91.0,4.2,24.0,677.0,829.46,636.37
2016,2,11,14,45,917.5,89.0,4.05,24.0,643.0,791.0,609.81
2016,2,11,15,0,905.0,87.0,3.9,24.0,609.0,750.11,581.43
2016,2,11,15,15,888.0,84.5,3.45,23.5,567.5,706.73,551.03
