Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,9,30,0.0,160.0,7.0,22.0,160.0,155.99,120.47
2016,3,23,9,45,16.5,218.0,7.05,22.5,229.5,225.54,175.43
2016,3,23,10,0,33.0,276.0,7.1,23.0,299.0,302.45,234.99
2016,3,23,10,15,75.5,319.5,7.0,23.5,375.0,382.68,296.84
2016,3,23,10,30,118.0,363.0,6.9,24.0,451.0,472.48,364.6
2016,3,23,10,45,480.0,252.5,6.85,24.5,633.5,687.26,534.47
2016,3,23,11,0,842.0,142.0,6.8,25.0,816.0,908.28,696.34
2016,3,23,11,15,532.0,282.5,6.7,25.0,713.0,792.66,607.49
2016,3,23,11,30,222.0,423.0,6.6,25.0,610.0,646.47,490.96
2016,3,23,11,45,230.5,423.0,6.5,25.5,620.5,658.47,498.91
2016,3,23,12,0,239.0,423.0,6.4,26.0,631.0,669.72,505.82
2016,3,23,12,15,552.5,285.5,6.25,26.0,769.0,847.91,642.96
2016,3,23,12,30,866.0,148.0,6.1,26.0,907.0,1010.58,757.51
2016,3,23,12,45,569.0,291.5,5.95,26.5,790.0,872.56,656.07
2016,3,23,13,0,272.0,435.0,5.8,27.0,673.0,724.45,540.61
2016,3,23,13,15,325.0,412.5,5.65,27.0,693.5,749.21,560.23
2016,3,23,13,30,378.0,390.0,5.5,27.0,714.0,771.43,577.22
2016,3,23,13,45,248.5,399.5,5.4,27.0,610.5,653.74,490.26
2016,3,23,14,0,119.0,409.0,5.3,27.0,507.0,532.41,399.49
2016,3,23,14,15,476.0,274.0,5.15,27.0,646.0,719.32,546.04
2016,3,23,14,30,833.0,139.0,5.0,27.0,785.0,871.7,657.22
2016,3,23,14,45,561.5,235.0,4.9,27.0,662.0,719.33,546.7
2016,3,23,15,0,290.0,331.0,4.8,27.0,539.0,576.68,437.62
2016,3,23,15,15,534.5,229.5,4.65,26.5,584.0,649.78,498.59
2016,3,23,15,30,779.0,128.0,4.5,26.0,629.0,696.74,538.31
2016,3,23,15,45,754.0,125.5,4.4,26.0,580.0,642.99,498.15
2016,3,23,16,0,729.0,123.0,4.3,26.0,531.0,588.1,456.93
2016,3,23,16,15,700.0,117.5,4.05,25.5,478.5,528.29,411.68
2016,3,23,16,30,671.0,112.0,3.8,25.0,426.0,469.75,366.16
2016,3,23,16,45,627.5,106.0,3.6,25.0,370.5,405.6,314.54
2016,3,23,17,0,584.0,100.0,3.4,25.0,315.0,345.05,264.56
2016,3,23,17,15,527.0,90.5,3.2,24.0,259.5,280.25,211.37
2016,3,23,17,30,470.0,81.0,3.0,23.0,204.0,220.24,161.04
2016,3,23,17,45,382.5,67.5,2.8,22.5,151.5,157.17,108.91
2016,3,23,18,0,295.0,54.0,2.6,22.0,99.0,104.57,66.69
2016,3,23,18,15,147.5,36.0,2.85,21.5,58.5,52.09,28.67
2016,3,23,18,30,0.0,18.0,3.1,21.0,18.0,17.17,0.0
2016,3,23,18,45,0.0,9.0,3.4,20.5,9.0,8.85,0.0
2016,3,23,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,24,6,45,171.5,16.0,5.9,9.5,33.5,23.1,0.0
2016,3,24,7,0,343.0,32.0,6.1,10.0,67.0,71.35,38.26
2016,3,24,7,15,453.0,42.5,6.3,10.0,120.0,123.26,79.6
2016,3,24,7,30,563.0,53.0,6.5,10.0,173.0,188.63,135.71
2016,3,24,7,45,636.0,58.5,6.7,10.5,232.5,250.98,192.49
2016,3,24,8,0,709.0,64.0,6.9,11.0,292.0,321.43,256.37
2016,3,24,8,15,750.5,69.0,6.9,11.5,351.5,385.81,314.74
2016,3,24,8,30,792.0,74.0,6.9,12.0,411.0,453.65,374.4
2016,3,24,8,45,822.5,77.5,6.95,12.5,468.0,517.18,428.94
2016,3,24,9,0,853.0,81.0,7.0,13.0,525.0,582.13,482.98
2016,3,24,9,15,873.5,84.0,6.95,13.5,578.0,639.55,529.32
2016,3,24,9,30,894.0,87.0,6.9,14.0,631.0,698.1,574.94
2016,3,24,9,45,912.5,88.5,6.85,14.5,679.5,752.94,614.43
2016,3,24,10,0,931.0,90.0,6.8,15.0,728.0,806.57,652.34
2016,3,24,10,15,942.0,92.0,6.75,15.5,769.0,853.22,684.38
2016,3,24,10,30,953.0,94.0,6.7,16.0,810.0,897.47,714.24
2016,3,24,10,45,964.0,94.0,6.65,16.5,844.0,936.95,740.24
2016,3,24,11,0,975.0,94.0,6.6,17.0,878.0,973.55,763.89
2016,3,24,11,15,980.5,95.0,6.5,17.0,903.0,1003.04,783.47
2016,3,24,11,30,986.0,96.0,6.4,17.0,928.0,1028.96,800.47
2016,3,24,11,45,988.5,97.0,6.35,17.5,944.0,1048.3,811.55
2016,3,24,12,0,991.0,98.0,6.3,18.0,960.0,1063.73,819.93
2016,3,24,12,15,992.5,98.5,6.2,18.0,966.5,1073.66,825.81
2016,3,24,12,30,994.0,99.0,6.1,18.0,973.0,1079.53,829.0
2016,3,24,12,45,993.5,99.0,6.1,18.5,971.0,1078.8,826.85
2016,3,24,13,0,993.0,99.0,6.1,19.0,969.0,1073.98,822.05
2016,3,24,13,15,991.0,98.5,6.0,19.0,957.0,1063.11,814.13
2016,3,24,13,30,989.0,98.0,5.9,19.0,945.0,1048.24,803.6
2016,3,24,13,45,984.5,97.0,5.85,19.0,924.5,1026.57,788.84
2016,3,24,14,0,980.0,96.0,5.8,19.0,904.0,1001.17,771.58
2016,3,24,14,15,974.0,95.0,5.7,19.0,875.0,970.85,750.6
2016,3,24,14,30,968.0,94.0,5.6,19.0,846.0,937.16,727.3
2016,3,24,14,45,956.5,93.5,5.55,19.0,808.5,896.26,699.11
2016,3,24,15,0,945.0,93.0,5.5,19.0,771.0,852.75,668.94
2016,3,24,15,15,932.5,91.0,5.35,19.0,727.0,804.56,634.67
2016,3,24,15,30,920.0,89.0,5.2,19.0,683.0,754.38,598.72
2016,3,24,15,45,905.0,85.5,5.1,19.0,633.0,699.24,558.97
2016,3,24,16,0,890.0,82.0,5.0,19.0,583.0,642.9,515.25
2016,3,24,16,15,866.5,79.0,4.65,18.5,528.0,582.76,467.54
2016,3,24,16,30,843.0,76.0,4.3,18.0,473.0,521.23,417.52
2016,3,24,16,45,812.0,71.0,3.95,18.0,414.5,454.79,361.77
2016,3,24,17,0,781.0,66.0,3.6,18.0,356.0,390.22,306.08
2016,3,24,17,15,731.5,61.0,3.15,17.0,296.0,321.44,246.75
2016,3,24,17,30,682.0,56.0,2.7,16.0,236.0,257.44,190.0
2016,3,24,17,45,601.0,48.0,2.3,15.0,178.5,188.24,129.81
2016,3,24,18,0,520.0,40.0,1.9,14.0,121.0,128.62,79.17
2016,3,24,18,15,369.0,28.0,1.85,13.5,73.0,67.56,33.34
2016,3,24,18,30,218.0,16.0,1.8,13.0,25.0,23.69,0.0
2016,3,24,18,45,109.0,8.0,1.75,12.5,12.5,7.86,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,45,194.0,16.5,0.95,7.5,37.0,25.35,0.0
2016,3,25,7,0,388.0,33.0,1.0,8.0,74.0,78.39,42.74
2016,3,25,7,15,492.5,43.0,0.9,8.5,128.5,131.96,85.55
2016,3,25,7,30,597.0,53.0,0.8,9.0,183.0,198.26,141.84
2016,3,25,7,45,656.0,60.0,0.75,10.0,242.0,260.24,196.82
2016,3,25,8,0,715.0,67.0,0.7,11.0,301.0,328.61,255.91
2016,3,25,8,15,754.5,72.5,1.05,12.0,359.5,393.14,311.88
2016,3,25,8,30,794.0,78.0,1.4,13.0,418.0,460.87,368.65
2016,3,25,8,45,818.5,82.5,1.8,14.5,474.0,522.46,418.33
2016,3,25,9,0,843.0,87.0,2.2,16.0,530.0,584.84,466.76
2016,3,25,9,15,862.5,90.0,2.15,16.5,582.0,642.92,510.05
2016,3,25,9,30,882.0,93.0,2.1,17.0,634.0,698.45,549.93
2016,3,25,9,45,893.5,97.0,2.05,17.5,679.5,750.33,583.78
2016,3,25,10,0,905.0,101.0,2.0,18.0,725.0,800.45,615.64
2016,3,25,10,15,915.5,103.0,1.95,18.0,764.5,845.66,644.63
2016,3,25,10,30,926.0,105.0,1.9,18.0,804.0,888.52,671.63
2016,3,25,10,45,930.5,108.5,1.85,18.5,835.5,925.16,692.8
2016,3,25,11,0,935.0,112.0,1.8,19.0,867.0,958.64,711.62
2016,3,25,11,15,940.0,113.0,1.75,19.0,891.0,986.64,728.02
2016,3,25,11,30,945.0,114.0,1.7,19.0,915.0,1011.2,742.16
2016,3,25,11,45,943.5,117.5,1.7,19.5,929.0,1028.59,751.03
2016,3,25,12,0,942.0,121.0,1.7,20.0,943.0,1042.14,757.58
2016,3,25,12,15,942.5,121.5,1.7,20.0,949.0,1050.61,762.51
2016,3,25,12,30,943.0,122.0,1.7,20.0,955.0,1055.22,765.18
2016,3,25,12,45,937.0,124.5,1.75,20.5,950.5,1051.65,762.18
2016,3,25,13,0,931.0,127.0,1.8,21.0,946.0,1044.25,756.97
2016,3,25,13,15,927.5,126.5,1.9,21.0,933.5,1032.38,751.21
2016,3,25,13,30,924.0,126.0,2.0,21.0,921.0,1016.8,743.12
2016,3,25,13,45,915.0,126.5,2.1,21.5,899.0,993.5,728.64
2016,3,25,14,0,906.0,127.0,2.2,22.0,877.0,966.9,712.02
2016,3,25,14,15,898.0,125.5,2.25,22.0,847.5,936.01,693.34
2016,3,25,14,30,890.0,124.0,2.3,22.0,818.0,902.14,672.58
2016,3,25,14,45,879.0,121.5,2.4,22.0,781.0,861.95,647.79
2016,3,25,15,0,868.0,119.0,2.5,22.0,744.0,822.83,623.4
2016,3,25,15,15,853.0,116.0,2.55,21.5,700.0,774.24,592.8
2016,3,25,15,30,838.0,113.0,2.6,21.0,656.0,724.1,560.54
2016,3,25,15,45,818.5,109.5,2.65,21.0,606.5,669.16,521.84
2016,3,25,16,0,799.0,106.0,2.7,21.0,557.0,613.69,480.94
2016,3,25,16,15,772.5,101.5,2.45,20.5,503.0,552.96,434.68
2016,3,25,16,30,746.0,97.0,2.2,20.0,449.0,493.48,388.03
2016,3,25,16,45,710.0,90.5,2.0,20.0,392.5,428.22,335.1
2016,3,25,17,0,674.0,84.0,1.8,20.0,336.0,365.61,282.83
2016,3,25,17,15,620.5,76.5,1.65,18.5,278.5,298.89,227.72
2016,3,25,17,30,567.0,69.0,1.5,17.0,221.0,237.6,175.48
2016,3,25,17,45,483.5,58.5,1.4,16.0,166.0,172.27,120.18
2016,3,25,18,0,400.0,48.0,1.3,15.0,111.0,116.82,74.23
2016,3,25,18,15,265.5,32.5,1.3,14.5,67.0,61.33,32.56
2016,3,25,18,30,131.0,17.0,1.3,14.0,23.0,20.87,0.0
2016,3,25,18,45,65.5,8.5,1.35,14.0,11.5,8.36,0.0
2016,3,25,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,26,6,45,99.5,21.5,0.75,10.5,32.5,25.45,3.21
2016,3,26,7,0,199.0,43.0,0.8,11.0,65.0,66.8,40.93
2016,3,26,7,15,295.0,60.5,0.95,11.5,115.0,114.76,78.78
2016,3,26,7,30,391.0,78.0,1.1,12.0,165.0,174.54,128.32
2016,3,26,7,45,195.5,82.0,1.25,13.0,125.5,142.41,110.26
2016,3,26,8,0,0.0,86.0,1.4,14.0,86.0,83.38,65.27
2016,3,26,8,15,25.0,130.5,1.55,14.5,141.5,139.41,111.66
2016,3,26,8,30,50.0,175.0,1.7,15.0,197.0,197.66,158.86
2016,3,26,8,45,383.0,149.5,1.85,16.0,350.0,361.19,291.09
2016,3,26,9,0,716.0,124.0,2.0,17.0,503.0,552.15,439.43
2016,3,26,9,15,442.0,205.0,1.95,17.5,446.5,496.52,392.38
2016,3,26,9,30,168.0,286.0,1.9,18.0,390.0,406.1,318.15
2016,3,26,9,45,166.5,310.5,1.9,18.5,420.0,438.21,341.5
2016,3,26,10,0,165.0,335.0,1.9,19.0,450.0,469.78,363.32
2016,3,26,10,15,98.5,321.5,1.9,19.5,391.0,403.11,310.89
2016,3,26,10,30,32.0,308.0,1.9,20.0,332.0,336.87,258.47
2016,3,26,10,45,228.0,325.0,1.9,20.5,509.0,539.2,413.17
2016,3,26,11,0,424.0,342.0,1.9,21.0,686.0,745.82,560.23
2016,3,26,11,15,475.0,336.0,1.9,21.0,732.0,797.8,594.58
2016,3,26,11,30,526.0,330.0,1.9,21.0,778.0,849.95,629.97
2016,3,26,11,45,535.0,336.0,1.95,21.5,798.5,873.85,644.31
2016,3,26,12,0,544.0,342.0,2.0,22.0,819.0,895.68,657.51
2016,3,26,12,15,569.5,334.0,2.05,22.0,836.0,916.95,672.32
2016,3,26,12,30,595.0,326.0,2.1,22.0,853.0,935.95,685.68
2016,3,26,12,45,597.5,323.5,2.15,22.5,851.5,935.55,684.54
2016,3,26,13,0,600.0,321.0,2.2,23.0,850.0,932.48,681.93
2016,3,26,13,15,508.0,347.5,2.2,23.0,791.5,865.35,635.45
2016,3,26,13,30,416.0,374.0,2.2,23.0,733.0,797.64,588.4
2016,3,26,13,45,480.5,342.5,2.25,23.0,748.0,818.09,605.64
2016,3,26,14,0,545.0,311.0,2.3,23.0,763.0,833.99,619.0
2016,3,26,14,15,505.0,310.0,2.25,23.0,718.0,782.94,583.61
2016,3,26,14,30,465.0,309.0,2.2,23.0,673.0,731.97,548.47
2016,3,26,14,45,463.5,294.0,2.15,23.0,643.0,699.34,526.74
2016,3,26,15,0,462.0,279.0,2.1,23.0,613.0,665.16,503.53
2016,3,26,15,15,480.0,254.5,2.05,23.0,583.5,634.6,483.15
2016,3,26,15,30,498.0,230.0,2.0,23.0,554.0,601.07,460.23
2016,3,26,15,45,483.5,216.5,1.95,23.0,512.0,553.95,426.33
2016,3,26,16,0,469.0,203.0,1.9,23.0,470.0,506.83,391.83
2016,3,26,16,15,315.5,205.0,1.7,22.5,377.0,392.21,304.93
2016,3,26,16,30,162.0,207.0,1.5,22.0,284.0,293.79,229.0
2016,3,26,16,45,149.5,183.5,1.35,21.5,247.5,254.81,199.19
2016,3,26,17,0,137.0,160.0,1.2,21.0,211.0,217.03,169.43
2016,3,26,17,15,124.0,134.0,1.1,20.0,175.0,177.86,138.24
2016,3,26,17,30,111.0,108.0,1.0,19.0,139.0,140.19,107.48
2016,3,26,17,45,87.5,83.5,0.95,18.5,104.0,103.21,76.88
2016,3,26,18,0,64.0,59.0,0.9,18.0,69.0,69.18,48.69
2016,3,26,18,15,32.0,36.5,0.9,17.5,41.5,38.87,23.9
2016,3,26,18,30,0.0,14.0,0.9,17.0,14.0,13.51,0.0
2016,3,26,18,45,0.0,7.0,0.95,17.0,7.0,6.88,0.0
2016,3,26,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,27,6,45,91.0,22.5,2.15,15.5,33.5,26.53,6.08
2016,3,27,7,0,182.0,45.0,2.6,16.0,67.0,67.24,41.32
2016,3,27,7,15,275.0,63.5,2.85,16.5,116.0,114.87,78.51
2016,3,27,7,30,368.0,82.0,3.1,17.0,165.0,173.97,126.99
2016,3,27,7,45,428.5,96.0,3.4,17.5,219.5,229.85,174.98
2016,3,27,8,0,489.0,110.0,3.7,18.0,274.0,292.54,228.43
2016,3,27,8,15,536.5,120.0,3.9,18.0,330.0,352.16,279.37
2016,3,27,8,30,584.0,130.0,4.1,18.0,386.0,418.12,334.38
2016,3,27,8,45,397.0,182.5,4.35,18.5,367.0,403.0,322.87
2016,3,27,9,0,210.0,235.0,4.6,19.0,348.0,361.34,288.28
2016,3,27,9,15,105.0,184.0,4.8,19.0,240.5,253.28,201.88
2016,3,27,9,30,0.0,133.0,5.0,19.0,133.0,129.23,99.91
2016,3,27,9,45,48.5,229.5,5.2,19.5,263.5,264.28,208.48
2016,3,27,10,0,97.0,326.0,5.4,20.0,394.0,402.89,316.08
2016,3,27,10,15,442.5,247.5,5.45,20.0,581.5,621.51,491.16
2016,3,27,10,30,788.0,169.0,5.5,20.0,769.0,849.3,663.37
2016,3,27,10,45,805.5,167.5,5.6,20.5,803.0,885.53,686.33
2016,3,27,11,0,823.0,166.0,5.7,21.0,837.0,922.36,710.58
2016,3,27,11,15,830.5,167.5,5.65,21.0,861.0,950.77,729.29
2016,3,27,11,30,838.0,169.0,5.6,21.0,885.0,976.21,745.94
2016,3,27,11,45,865.0,156.0,5.6,21.0,906.0,1002.11,763.26
2016,3,27,12,0,892.0,143.0,5.6,21.0,927.0,1019.2,774.52
2016,3,27,12,15,894.0,143.0,5.5,21.0,933.5,1028.08,779.53
2016,3,27,12,30,896.0,143.0,5.4,21.0,940.0,1033.3,782.18
2016,3,27,12,45,901.5,139.5,5.35,21.5,939.0,1034.65,781.16
2016,3,27,13,0,907.0,136.0,5.3,22.0,938.0,1032.26,777.74
2016,3,27,13,15,904.5,135.0,5.2,22.0,926.5,1020.9,769.53
2016,3,27,13,30,902.0,134.0,5.1,22.0,915.0,1005.91,759.03
2016,3,27,13,45,902.0,130.0,5.1,22.0,896.0,986.6,746.49
2016,3,27,14,0,902.0,126.0,5.1,22.0,877.0,963.71,731.58
2016,3,27,14,15,895.0,124.5,5.05,22.0,848.5,933.68,711.41
2016,3,27,14,30,888.0,123.0,5.0,22.0,820.0,900.63,689.18
2016,3,27,14,45,882.0,118.5,4.95,22.0,784.5,862.48,663.31
2016,3,27,15,0,876.0,114.0,4.9,22.0,749.0,821.62,635.42
2016,3,27,15,15,862.5,111.0,4.85,22.0,706.0,777.04,604.69
2016,3,27,15,30,849.0,108.0,4.8,22.0,663.0,727.5,570.08
2016,3,27,15,45,834.5,103.5,4.75,22.0,614.5,674.31,531.51
2016,3,27,16,0,820.0,99.0,4.7,22.0,566.0,620.09,490.25
2016,3,27,16,15,795.0,94.5,4.45,21.5,512.0,559.13,443.03
2016,3,27,16,30,770.0,90.0,4.2,21.0,458.0,498.83,395.12
2016,3,27,16,45,738.0,84.0,4.0,20.5,401.5,434.72,343.03
2016,3,27,17,0,706.0,78.0,3.8,20.0,345.0,372.78,291.0
2016,3,27,17,15,654.5,71.5,3.35,19.0,287.0,305.91,234.11
2016,3,27,17,30,603.0,65.0,2.9,18.0,229.0,244.19,180.28
2016,3,27,17,45,525.5,55.5,2.5,17.0,173.5,179.02,124.3
2016,3,27,18,0,448.0,46.0,2.1,16.0,118.0,122.95,77.22
2016,3,27,18,15,224.0,36.5,2.05,15.5,72.5,60.35,33.62
2016,3,27,18,30,0.0,27.0,2.0,15.0,27.0,25.24,0.0
2016,3,27,18,45,0.0,13.5,2.0,14.5,13.5,13.27,0.0
2016,3,27,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,6,45,183.0,18.5,2.9,8.5,40.5,28.71,7.37
2016,3,28,7,0,366.0,37.0,3.1,9.0,81.0,82.91,47.81
2016,3,28,7,15,464.0,48.0,3.15,10.0,135.0,135.84,90.53
2016,3,28,7,30,562.0,59.0,3.2,11.0,189.0,200.68,146.04
2016,3,28,7,45,620.5,66.5,3.3,12.0,247.0,261.39,200.41
2016,3,28,8,0,679.0,74.0,3.4,13.0,305.0,328.37,259.36
2016,3,28,8,15,719.0,79.5,3.45,13.5,363.0,391.32,314.38
2016,3,28,8,30,759.0,85.0,3.5,14.0,421.0,457.49,370.3
2016,3,28,8,45,785.0,90.0,3.55,15.0,476.0,518.57,419.67
2016,3,28,9,0,811.0,95.0,3.6,16.0,531.0,580.65,467.96
2016,3,28,9,15,831.5,98.5,3.45,16.5,582.5,638.31,511.52
2016,3,28,9,30,852.0,102.0,3.3,17.0,634.0,695.72,553.32
2016,3,28,9,45,865.0,106.0,3.2,17.5,679.5,747.6,588.08
2016,3,28,10,0,878.0,110.0,3.1,18.0,725.0,794.96,618.72
2016,3,28,10,15,889.0,112.0,3.0,18.5,764.5,839.4,646.68
2016,3,28,10,30,900.0,114.0,2.9,19.0,804.0,881.59,672.54
2016,3,28,10,45,905.5,117.0,2.85,19.5,835.0,917.54,694.06
2016,3,28,11,0,911.0,120.0,2.8,20.0,866.0,950.48,713.31
2016,3,28,11,15,916.5,121.0,2.7,20.0,889.5,978.15,729.81
2016,3,28,11,30,922.0,122.0,2.6,20.0,913.0,1002.49,744.02
2016,3,28,11,45,922.0,124.5,2.55,20.5,927.0,1019.64,752.54
2016,3,28,12,0,922.0,127.0,2.5,21.0,941.0,1033.07,758.72
2016,3,28,12,15,922.5,127.5,2.45,21.0,946.5,1041.14,762.99
2016,3,28,12,30,923.0,128.0,2.4,21.0,952.0,1045.43,764.99
2016,3,28,12,45,918.5,130.0,2.35,21.5,947.5,1042.56,761.08
2016,3,28,13,0,914.0,132.0,2.3,22.0,943.0,1035.92,754.96
2016,3,28,13,15,910.0,131.0,2.2,22.0,930.5,1022.97,745.85
2016,3,28,13,30,906.0,130.0,2.1,22.0,918.0,1006.41,734.59
2016,3,28,13,45,896.5,131.0,2.05,22.5,895.5,983.22,718.39
2016,3,28,14,0,887.0,132.0,2.0,23.0,873.0,956.84,700.3
2016,3,28,14,15,878.5,130.5,1.95,23.0,844.0,925.77,680.59
2016,3,28,14,30,870.0,129.0,1.9,23.0,815.0,896.02,661.79
2016,3,28,14,45,857.5,127.5,1.9,23.0,777.5,855.74,636.41
2016,3,28,15,0,845.0,126.0,1.9,23.0,740.0,813.26,609.4
2016,3,28,15,15,830.0,123.0,1.9,23.0,696.5,765.38,578.39
2016,3,28,15,30,815.0,120.0,1.9,23.0,653.0,716.04,545.95
2016,3,28,15,45,794.0,116.5,1.95,23.0,604.0,660.97,507.77
2016,3,28,16,0,773.0,113.0,2.0,23.0,555.0,605.59,467.85
2016,3,28,16,15,746.0,108.0,1.9,22.5,501.5,545.78,423.59
2016,3,28,16,30,719.0,103.0,1.8,22.0,448.0,486.28,378.17
2016,3,28,16,45,681.0,97.0,1.75,21.5,391.5,421.97,327.77
2016,3,28,17,0,643.0,91.0,1.7,21.0,335.0,360.59,277.94
2016,3,28,17,15,590.0,83.0,1.55,20.0,278.5,295.21,223.96
2016,3,28,17,30,537.0,75.0,1.4,19.0,222.0,235.27,173.11
2016,3,28,17,45,457.0,63.5,1.25,18.0,168.0,171.44,119.64
2016,3,28,18,0,377.0,52.0,1.1,17.0,114.0,117.09,75.01
2016,3,28,18,15,253.5,35.5,1.1,16.5,70.0,62.45,34.08
2016,3,28,18,30,130.0,19.0,1.1,16.0,26.0,22.82,0.0
2016,3,28,18,45,65.0,9.5,1.15,15.5,13.0,9.34,0.0
2016,3,28,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,6,45,121.5,23.0,1.6,14.0,38.5,29.63,10.47
2016,3,29,7,0,243.0,46.0,1.9,15.0,77.0,76.75,47.0
2016,3,29,7,15,334.0,61.5,2.05,15.5,127.5,125.34,85.37
2016,3,29,7,30,425.0,77.0,2.2,16.0,178.0,185.06,134.99
2016,3,29,7,45,490.0,87.5,2.4,17.0,233.5,242.52,184.21
2016,3,29,8,0,555.0,98.0,2.6,18.0,289.0,308.78,240.16
2016,3,29,8,15,277.5,96.5,2.65,18.5,192.0,220.25,174.56
2016,3,29,8,30,0.0,95.0,2.7,19.0,95.0,92.02,70.64
2016,3,29,8,45,0.0,94.5,2.75,19.5,94.5,91.5,69.95
2016,3,29,9,0,0.0,94.0,2.8,20.0,94.0,90.99,69.14
2016,3,29,9,15,0.0,85.5,2.8,20.5,85.5,82.73,62.06
2016,3,29,9,30,0.0,77.0,2.8,21.0,77.0,74.5,55.1
2016,3,29,9,45,0.0,109.5,2.85,21.5,109.5,106.15,80.21
2016,3,29,10,0,0.0,142.0,2.9,22.0,142.0,138.05,105.08
2016,3,29,10,15,5.5,188.5,2.9,22.0,192.5,188.42,144.44
2016,3,29,10,30,11.0,235.0,2.9,22.0,243.0,239.49,183.68
2016,3,29,10,45,6.5,194.5,2.95,22.5,199.0,195.63,149.07
2016,3,29,11,0,2.0,154.0,3.0,23.0,155.0,151.77,114.53
2016,3,29,11,15,1.0,140.0,3.0,23.0,140.5,137.15,103.03
2016,3,29,11,30,0.0,126.0,3.0,23.0,126.0,122.51,91.47
2016,3,29,11,45,3.0,151.0,3.05,23.5,153.5,149.99,112.76
2016,3,29,12,0,6.0,176.0,3.1,24.0,181.0,177.63,133.89
2016,3,29,12,15,5.0,171.0,3.1,24.0,175.5,171.77,129.24
2016,3,29,12,30,4.0,166.0,3.1,24.0,170.0,165.88,124.65
2016,3,29,12,45,4.0,165.0,3.15,24.5,169.0,164.89,123.66
2016,3,29,13,0,4.0,164.0,3.2,25.0,168.0,163.87,122.67
2016,3,29,13,15,2.0,130.0,3.2,25.0,132.0,128.42,95.29
2016,3,29,13,30,0.0,96.0,3.2,25.0,96.0,93.15,67.87
2016,3,29,13,45,0.0,111.5,3.25,25.5,111.5,108.29,79.61
2016,3,29,14,0,0.0,127.0,3.3,26.0,127.0,123.44,91.28
2016,3,29,14,15,0.0,129.5,3.35,26.0,129.5,125.86,93.26
2016,3,29,14,30,0.0,132.0,3.4,26.0,132.0,128.29,95.29
2016,3,29,14,45,0.0,101.5,3.45,26.0,101.5,98.38,72.15
2016,3,29,15,0,0.0,71.0,3.5,26.0,71.0,68.73,49.0
2016,3,29,15,15,0.0,63.5,3.55,26.0,63.5,61.44,43.38
2016,3,29,15,30,0.0,56.0,3.6,26.0,56.0,54.17,37.72
2016,3,29,15,45,5.0,124.5,3.65,26.0,127.5,124.21,93.49
2016,3,29,16,0,10.0,193.0,3.7,26.0,199.0,194.85,149.05
2016,3,29,16,15,5.0,161.5,3.65,25.5,164.5,160.29,122.54
2016,3,29,16,30,0.0,130.0,3.6,25.0,130.0,126.37,96.29
2016,3,29,16,45,0.0,113.5,3.55,24.5,113.5,110.19,83.91
2016,3,29,17,0,0.0,97.0,3.5,24.0,97.0,94.06,71.33
2016,3,29,17,15,0.0,80.5,3.35,23.5,80.5,77.96,58.53
2016,3,29,17,30,0.0,64.0,3.2,23.0,64.0,61.9,45.5
2016,3,29,17,45,0.0,48.0,3.1,22.5,48.0,46.37,32.64
2016,3,29,18,0,0.0,32.0,3.0,22.0,32.0,30.89,19.63
2016,3,29,18,15,0.0,19.5,3.1,21.5,19.5,18.81,9.23
2016,3,29,18,30,0.0,7.0,3.2,21.0,7.0,6.75,0.0
2016,3,29,18,45,0.0,3.5,3.3,21.0,3.5,3.44,0.0
2016,3,29,19,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,3.0,3.7,20.0,3.0,2.89,0.0
2016,3,30,7,0,0.0,6.0,3.7,20.0,6.0,5.78,0.0
2016,3,30,7,15,0.0,10.0,3.75,20.0,10.0,9.64,2.35
2016,3,30,7,30,0.0,14.0,3.8,20.0,14.0,13.5,5.66
2016,3,30,7,45,0.0,18.5,3.85,20.5,18.5,17.84,9.31
2016,3,30,8,0,0.0,23.0,3.9,21.0,23.0,22.19,12.9
2016,3,30,8,15,0.0,46.5,3.95,21.0,46.5,44.92,31.72
2016,3,30,8,30,0.0,70.0,4.0,21.0,70.0,67.67,50.32
2016,3,30,8,45,0.0,75.5,4.05,21.0,75.5,73.01,54.48
2016,3,30,9,0,0.0,81.0,4.1,21.0,81.0,78.35,58.62
2016,3,30,9,15,0.0,84.0,4.35,21.0,84.0,81.27,60.78
2016,3,30,9,30,0.0,87.0,4.6,21.0,87.0,84.2,62.95
2016,3,30,9,45,0.0,84.0,4.9,21.5,84.0,81.3,60.31
2016,3,30,10,0,0.0,81.0,5.2,22.0,81.0,78.41,57.71
2016,3,30,10,15,0.0,114.0,5.35,22.0,114.5,110.59,83.27
2016,3,30,10,30,0.0,147.0,5.5,22.0,148.0,143.0,108.75
2016,3,30,10,45,4.0,176.5,5.65,22.5,180.5,175.62,134.11
2016,3,30,11,0,8.0,206.0,5.8,23.0,213.0,208.58,159.45
2016,3,30,11,15,8.5,207.0,5.8,23.0,214.5,210.26,160.55
2016,3,30,11,30,9.0,208.0,5.8,23.0,216.0,211.92,161.72
2016,3,30,11,45,9.0,207.0,5.8,23.5,215.0,211.11,160.65
2016,3,30,12,0,9.0,206.0,5.8,24.0,214.0,210.25,159.59
2016,3,30,12,15,10.5,224.5,5.7,24.0,234.0,230.18,174.88
2016,3,30,12,30,12.0,243.0,5.6,24.0,254.0,250.12,190.09
2016,3,30,12,45,16.0,283.5,5.6,24.5,298.5,294.52,223.53
2016,3,30,13,0,20.0,324.0,5.6,25.0,343.0,339.04,256.63
2016,3,30,13,15,48.0,373.0,5.5,25.0,416.0,423.95,320.8
2016,3,30,13,30,76.0,422.0,5.4,25.0,489.0,501.13,378.15
2016,3,30,13,45,81.0,415.0,5.3,25.5,484.5,497.09,374.55
2016,3,30,14,0,86.0,408.0,5.2,26.0,480.0,492.53,370.89
2016,3,30,14,15,69.5,381.5,5.1,26.0,438.5,447.86,338.0
2016,3,30,14,30,53.0,355.0,5.0,26.0,397.0,403.92,305.53
2016,3,30,14,45,116.0,356.0,4.95,26.0,442.5,461.77,350.91
2016,3,30,15,0,179.0,357.0,4.9,26.0,488.0,508.5,387.29
2016,3,30,15,15,265.5,320.0,4.7,26.0,502.0,533.82,408.31
2016,3,30,15,30,352.0,283.0,4.5,26.0,516.0,545.74,419.13
2016,3,30,15,45,245.5,273.0,4.3,26.0,430.0,447.12,344.19
2016,3,30,16,0,139.0,263.0,4.1,26.0,344.0,353.64,272.49
2016,3,30,16,15,119.0,236.5,3.8,25.5,301.0,307.63,238.1
2016,3,30,16,30,99.0,210.0,3.5,25.0,258.0,260.4,202.14
2016,3,30,16,45,94.5,185.0,3.25,25.0,226.5,227.53,176.58
2016,3,30,17,0,90.0,160.0,3.0,25.0,195.0,195.08,150.9
2016,3,30,17,15,324.5,115.0,2.65,24.0,210.5,232.94,177.53
2016,3,30,17,30,559.0,70.0,2.3,23.0,226.0,236.79,172.09
2016,3,30,17,45,488.0,59.5,2.0,22.5,172.5,174.68,119.53
2016,3,30,18,0,417.0,49.0,1.7,22.0,119.0,120.92,75.19
2016,3,30,18,15,289.0,35.0,1.7,21.5,74.5,66.28,35.18
2016,3,30,18,30,161.0,21.0,1.7,21.0,30.0,26.15,2.01
2016,3,30,18,45,80.5,10.5,1.7,20.5,15.0,10.32,0.0
2016,3,30,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,31,6,15,9.0,4.0,1.4,17.0,4.5,0.0,0.0
2016,3,31,6,30,18.0,8.0,1.7,17.0,9.0,8.01,0.0
2016,3,31,6,45,128.0,29.0,2.0,17.5,45.5,36.93,16.92
2016,3,31,7,0,238.0,50.0,2.3,18.0,82.0,81.26,50.56
2016,3,31,7,15,329.0,65.5,2.4,18.5,133.0,130.07,88.84
2016,3,31,7,30,420.0,81.0,2.5,19.0,184.0,189.98,138.12
2016,3,31,7,45,504.0,87.0,2.65,19.5,242.0,250.28,188.95
2016,3,31,8,0,588.0,93.0,2.8,20.0,300.0,318.93,246.5
2016,3,31,8,15,632.5,100.0,2.95,20.5,357.5,380.45,298.03
2016,3,31,8,30,677.0,107.0,3.1,21.0,415.0,445.91,351.28
2016,3,31,8,45,726.5,106.0,3.3,22.0,473.5,509.36,401.04
2016,3,31,9,0,776.0,105.0,3.5,23.0,532.0,575.89,451.61
2016,3,31,9,15,799.5,109.0,3.55,23.5,584.0,634.27,494.9
2016,3,31,9,30,823.0,113.0,3.6,24.0,636.0,692.75,537.03
2016,3,31,9,45,854.0,109.5,3.65,24.5,686.0,748.63,574.73
2016,3,31,10,0,885.0,106.0,3.7,25.0,736.0,801.57,609.36
2016,3,31,10,15,897.5,108.0,3.7,25.5,776.5,847.32,638.22
2016,3,31,10,30,910.0,110.0,3.7,26.0,817.0,890.91,665.23
2016,3,31,10,45,925.5,107.5,3.7,26.5,851.5,930.01,688.89
2016,3,31,11,0,941.0,105.0,3.7,27.0,886.0,966.58,710.63
2016,3,31,11,15,947.0,106.5,3.7,27.0,910.5,995.72,728.74
2016,3,31,11,30,953.0,108.0,3.7,27.0,935.0,1021.43,744.65
2016,3,31,11,45,958.0,108.0,3.7,27.5,951.0,1041.04,755.15
2016,3,31,12,0,963.0,108.0,3.7,28.0,967.0,1056.91,763.32
2016,3,31,12,15,964.5,108.5,3.7,28.0,973.5,1066.04,768.8
2016,3,31,12,30,966.0,109.0,3.7,28.0,980.0,1071.23,771.93
2016,3,31,12,45,967.0,107.5,3.7,28.0,977.5,1069.86,771.04
2016,3,31,13,0,968.0,106.0,3.7,28.0,975.0,1064.51,767.79
2016,3,31,13,15,965.5,105.5,3.7,28.0,962.5,1052.82,760.63
2016,3,31,13,30,963.0,105.0,3.7,28.0,950.0,1037.27,751.16
2016,3,31,13,45,960.5,103.5,3.7,28.0,929.5,1016.89,738.67
2016,3,31,14,0,958.0,102.0,3.7,28.0,909.0,992.83,723.86
2016,3,31,14,15,951.5,100.5,3.65,28.0,880.0,961.6,704.08
2016,3,31,14,30,945.0,99.0,3.6,28.0,851.0,927.14,682.18
2016,3,31,14,45,933.5,98.5,3.6,28.0,813.5,886.53,656.37
2016,3,31,15,0,922.0,98.0,3.6,28.0,776.0,843.43,628.7
2016,3,31,15,15,910.0,96.0,3.5,27.5,732.0,796.14,598.62
2016,3,31,15,30,898.0,94.0,3.4,27.0,688.0,746.93,566.79
2016,3,31,15,45,882.5,90.5,3.3,27.0,638.5,692.14,529.44
2016,3,31,16,0,867.0,87.0,3.2,27.0,589.0,636.31,488.43
2016,3,31,16,15,844.0,83.5,2.95,26.5,534.5,576.68,443.91
2016,3,31,16,30,821.0,80.0,2.7,26.0,480.0,515.85,397.19
2016,3,31,16,45,789.5,75.5,2.45,25.5,422.0,450.7,345.74
2016,3,31,17,0,758.0,71.0,2.2,25.0,364.0,387.55,294.17
2016,3,31,17,15,709.5,65.5,2.1,23.5,304.5,319.75,238.85
2016,3,31,17,30,661.0,60.0,2.0,22.0,245.0,256.42,185.33
2016,3,31,17,45,571.5,53.0,1.9,21.0,187.0,187.44,127.59
2016,3,31,18,0,482.0,46.0,1.8,20.0,129.0,128.95,79.68
2016,3,31,18,15,345.5,33.5,1.9,19.5,81.0,70.83,36.93
2016,3,31,18,30,209.0,21.0,2.0,19.0,33.0,28.65,3.78
2016,3,31,18,45,104.5,10.5,2.15,18.5,16.5,10.32,0.0
2016,3,31,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.5,4.15,12.0,0.5,0.0,0.0
2016,4,1,6,30,0.0,1.0,4.2,12.0,1.0,0.98,0.0
2016,4,1,6,45,0.0,5.0,4.3,12.5,5.0,4.82,0.0
2016,4,1,7,0,0.0,9.0,4.4,13.0,9.0,8.67,1.61
2016,4,1,7,15,0.0,14.5,4.75,13.5,14.5,13.98,6.25
2016,4,1,7,30,0.0,20.0,5.1,14.0,20.0,19.29,10.87
2016,4,1,7,45,0.0,25.5,5.45,15.0,25.5,24.6,15.37
2016,4,1,8,0,0.0,31.0,5.8,16.0,31.0,29.92,19.78
2016,4,1,8,15,69.0,114.5,6.0,16.0,146.0,144.66,115.78
2016,4,1,8,30,138.0,198.0,6.2,16.0,261.0,266.95,216.38
2016,4,1,8,45,397.5,176.5,6.45,16.5,389.5,401.45,327.06
2016,4,1,9,0,657.0,155.0,6.7,17.0,518.0,558.42,454.23
2016,4,1,9,15,681.5,161.0,6.6,17.0,568.5,614.05,498.12
2016,4,1,9,30,706.0,167.0,6.5,17.0,619.0,670.18,541.68
2016,4,1,9,45,354.5,171.0,6.4,17.0,398.5,444.37,360.99
2016,4,1,10,0,3.0,175.0,6.3,17.0,178.0,172.87,135.27
2016,4,1,10,15,4.5,183.5,6.2,17.0,187.5,182.62,143.09
2016,4,1,10,30,6.0,192.0,6.1,17.0,197.0,192.47,150.74
2016,4,1,10,45,3.0,113.5,6.05,17.5,116.0,112.8,86.3
2016,4,1,11,0,0.0,35.0,6.0,18.0,35.0,33.89,22.03
2016,4,1,11,15,0.0,35.0,6.05,18.0,35.0,33.89,22.02
2016,4,1,11,30,0.0,35.0,6.1,18.0,35.0,33.9,22.0
2016,4,1,11,45,5.5,135.0,6.15,18.0,140.5,136.68,105.1
2016,4,1,12,0,11.0,235.0,6.2,18.0,246.0,240.98,187.71
2016,4,1,12,15,100.0,350.0,6.25,18.0,441.5,459.37,359.85
2016,4,1,12,30,189.0,465.0,6.3,18.0,637.0,667.75,517.59
2016,4,1,12,45,116.0,431.0,6.35,18.5,536.5,559.91,433.71
2016,4,1,13,0,43.0,397.0,6.4,19.0,436.0,444.22,343.59
2016,4,1,13,15,30.0,346.5,6.4,19.0,373.5,378.71,293.76
2016,4,1,13,30,17.0,296.0,6.4,19.0,311.0,307.42,238.74
2016,4,1,13,45,10.5,230.0,6.4,19.5,239.5,235.07,182.14
2016,4,1,14,0,4.0,164.0,6.4,20.0,168.0,163.49,125.53
2016,4,1,14,15,7.5,203.0,6.35,19.5,209.5,205.03,158.97
2016,4,1,14,30,11.0,242.0,6.3,19.0,251.0,246.57,192.28
2016,4,1,14,45,23.5,272.5,6.25,19.0,290.5,287.13,224.78
2016,4,1,15,0,36.0,303.0,6.2,19.0,330.0,332.5,260.86
2016,4,1,15,15,173.5,298.5,6.15,18.5,415.5,436.16,346.63
2016,4,1,15,30,311.0,294.0,6.1,18.0,501.0,527.37,421.01
2016,4,1,15,45,482.0,229.5,6.05,18.0,523.0,566.14,454.63
2016,4,1,16,0,653.0,165.0,6.0,18.0,545.0,585.32,471.98
2016,4,1,16,15,378.0,188.5,5.85,17.5,403.5,414.84,335.35
2016,4,1,16,30,103.0,212.0,5.7,17.0,262.0,264.28,212.51
2016,4,1,16,45,91.5,189.0,5.6,16.5,229.5,229.95,185.26
2016,4,1,17,0,80.0,166.0,5.5,16.0,197.0,196.83,158.37
2016,4,1,17,15,70.0,140.0,5.2,15.5,164.0,162.5,130.02
2016,4,1,17,30,60.0,114.0,4.9,15.0,131.0,129.39,102.24
2016,4,1,17,45,47.0,88.5,4.6,14.5,100.0,97.35,75.11
2016,4,1,18,0,34.0,63.0,4.3,14.0,69.0,67.04,49.3
2016,4,1,18,15,17.0,40.0,4.05,13.5,43.0,40.54,26.86
2016,4,1,18,30,0.0,17.0,3.8,13.0,17.0,16.41,2.53
2016,4,1,18,45,0.0,8.5,3.6,12.5,8.5,8.36,0.0
2016,4,1,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,2,6,15,63.5,6.5,3.1,6.5,8.5,0.0,0.0
2016,4,2,6,30,127.0,13.0,3.2,7.0,17.0,14.51,0.0
2016,4,2,6,45,287.0,27.0,3.35,7.5,60.5,48.1,22.13
2016,4,2,7,0,447.0,41.0,3.5,8.0,104.0,102.87,61.94
2016,4,2,7,15,535.5,50.0,3.45,9.0,160.5,158.27,108.19
2016,4,2,7,30,624.0,59.0,3.4,10.0,217.0,224.26,165.93
2016,4,2,7,45,679.5,65.0,3.4,11.0,277.0,286.84,222.36
2016,4,2,8,0,735.0,71.0,3.4,12.0,337.0,355.4,282.74
2016,4,2,8,15,771.5,76.0,3.4,13.0,396.0,419.73,338.16
2016,4,2,8,30,808.0,81.0,3.4,14.0,455.0,486.83,393.72
2016,4,2,8,45,834.0,84.5,3.45,15.5,511.5,549.0,442.62
2016,4,2,9,0,860.0,88.0,3.5,17.0,568.0,612.02,490.1
2016,4,2,9,15,878.5,91.0,3.35,17.5,620.0,668.44,532.05
2016,4,2,9,30,897.0,94.0,3.2,18.0,672.0,725.65,571.99
2016,4,2,9,45,911.0,96.0,3.1,18.5,718.0,777.56,606.0
2016,4,2,10,0,925.0,98.0,3.0,19.0,764.0,827.84,638.1
2016,4,2,10,15,935.0,100.0,3.0,19.0,803.5,872.93,667.85
2016,4,2,10,30,945.0,102.0,3.0,19.0,843.0,915.54,695.62
2016,4,2,10,45,952.5,103.5,3.0,19.5,875.0,952.71,718.1
2016,4,2,11,0,960.0,105.0,3.0,20.0,907.0,986.8,738.33
2016,4,2,11,15,964.5,106.0,3.05,20.0,930.5,1014.3,755.93
