Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,11,30,969.0,107.0,3.1,20.0,954.0,1038.24,771.26
2016,4,2,11,45,971.5,108.0,3.15,20.5,968.5,1056.56,781.5
2016,4,2,12,0,974.0,109.0,3.2,21.0,983.0,1071.04,789.32
2016,4,2,12,15,975.0,109.0,3.2,21.0,989.0,1079.07,794.16
2016,4,2,12,30,976.0,109.0,3.2,21.0,995.0,1083.11,796.61
2016,4,2,12,45,974.5,109.0,3.25,21.5,991.0,1080.68,793.94
2016,4,2,13,0,973.0,109.0,3.3,22.0,987.0,1074.25,788.88
2016,4,2,13,15,970.5,108.5,3.3,22.0,974.5,1062.38,781.53
2016,4,2,13,30,968.0,108.0,3.3,22.0,962.0,1046.63,771.8
2016,4,2,13,45,963.0,107.0,3.3,22.0,940.5,1024.2,757.8
2016,4,2,14,0,958.0,106.0,3.3,22.0,919.0,998.18,741.52
2016,4,2,14,15,951.0,105.0,3.3,22.0,889.0,966.91,721.76
2016,4,2,14,30,944.0,104.0,3.3,22.0,859.0,932.46,699.83
2016,4,2,14,45,928.5,105.0,3.3,22.0,820.0,889.98,672.32
2016,4,2,15,0,913.0,106.0,3.3,22.0,781.0,845.31,643.1
2016,4,2,15,15,900.0,103.5,3.25,22.0,736.5,797.01,610.77
2016,4,2,15,30,887.0,101.0,3.2,22.0,692.0,746.91,576.83
2016,4,2,15,45,869.5,98.0,3.2,22.0,642.0,693.66,540.03
2016,4,2,16,0,852.0,95.0,3.2,22.0,592.0,637.33,498.3
2016,4,2,16,15,828.0,91.0,2.9,21.5,537.0,575.71,451.39
2016,4,2,16,30,804.0,87.0,2.6,21.0,482.0,514.61,403.52
2016,4,2,16,45,770.5,82.5,2.35,20.5,424.0,449.39,351.18
2016,4,2,17,0,737.0,78.0,2.1,20.0,366.0,386.44,298.97
2016,4,2,17,15,688.0,71.5,1.85,19.0,306.5,318.4,241.98
2016,4,2,17,30,639.0,65.0,1.6,18.0,247.0,255.34,187.6
2016,4,2,17,45,562.0,56.5,1.35,17.0,190.0,188.99,131.01
2016,4,2,18,0,485.0,48.0,1.1,16.0,133.0,131.63,82.99
2016,4,2,18,15,354.0,35.0,1.1,15.5,84.5,73.32,39.36
2016,4,2,18,30,223.0,22.0,1.1,15.0,36.0,30.44,6.77
2016,4,2,18,45,111.5,11.0,1.15,14.5,18.0,10.81,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,15,65.0,7.0,1.15,9.0,9.0,0.0,0.0
2016,4,3,6,30,130.0,14.0,1.3,10.0,18.0,15.87,0.0
2016,4,3,6,45,281.5,28.5,1.5,11.0,62.0,49.9,23.73
2016,4,3,7,0,433.0,43.0,1.7,12.0,106.0,104.09,62.69
2016,4,3,7,15,520.0,52.5,1.65,12.5,162.0,159.05,108.01
2016,4,3,7,30,607.0,62.0,1.6,13.0,218.0,224.44,164.28
2016,4,3,7,45,663.0,68.5,1.6,14.0,277.5,286.79,219.02
2016,4,3,8,0,719.0,75.0,1.6,15.0,337.0,355.01,277.29
2016,4,3,8,15,755.5,80.0,1.8,16.0,396.0,418.67,330.86
2016,4,3,8,30,792.0,85.0,2.0,17.0,455.0,484.92,384.58
2016,4,3,8,45,818.5,89.0,2.2,18.5,511.5,547.04,432.49
2016,4,3,9,0,845.0,93.0,2.4,20.0,568.0,610.1,479.2
2016,4,3,9,15,864.5,96.0,2.35,20.5,620.0,668.13,521.26
2016,4,3,9,30,884.0,99.0,2.3,21.0,672.0,723.6,559.28
2016,4,3,9,45,898.0,102.0,2.25,21.5,718.0,775.93,592.74
2016,4,3,10,0,912.0,105.0,2.2,22.0,764.0,826.67,624.37
2016,4,3,10,15,922.5,107.0,2.1,22.0,804.0,871.62,652.22
2016,4,3,10,30,933.0,109.0,2.0,22.0,844.0,914.16,678.0
2016,4,3,10,45,940.5,110.5,1.95,22.5,875.5,950.89,698.74
2016,4,3,11,0,948.0,112.0,1.9,23.0,907.0,984.58,717.26
2016,4,3,11,15,953.0,113.0,1.85,23.0,931.0,1012.19,733.1
2016,4,3,11,30,958.0,114.0,1.8,23.0,955.0,1036.3,746.71
2016,4,3,11,45,960.5,115.0,1.8,23.5,969.5,1054.37,755.78
2016,4,3,12,0,963.0,116.0,1.8,24.0,984.0,1068.63,762.6
2016,4,3,12,15,964.0,116.5,1.8,24.0,990.0,1077.02,767.39
2016,4,3,12,30,965.0,117.0,1.8,24.0,996.0,1081.47,769.94
2016,4,3,12,45,964.0,117.0,1.85,24.5,992.5,1079.47,767.92
2016,4,3,13,0,963.0,117.0,1.9,25.0,989.0,1073.51,763.66
2016,4,3,13,15,960.5,116.5,1.9,25.0,976.5,1061.66,756.68
2016,4,3,13,30,958.0,116.0,1.9,25.0,964.0,1045.98,747.49
2016,4,3,13,45,953.5,115.0,1.95,25.0,942.5,1024.14,735.21
2016,4,3,14,0,949.0,114.0,2.0,25.0,921.0,998.72,720.71
2016,4,3,14,15,942.0,112.5,2.0,25.0,891.0,967.1,701.62
2016,4,3,14,30,935.0,111.0,2.0,25.0,861.0,932.33,680.47
2016,4,3,14,45,926.5,108.5,2.05,25.0,824.0,892.31,656.26
2016,4,3,15,0,918.0,106.0,2.1,25.0,787.0,849.63,630.01
2016,4,3,15,15,905.0,103.5,2.1,24.5,742.5,801.1,600.2
2016,4,3,15,30,892.0,101.0,2.1,24.0,698.0,750.75,568.62
2016,4,3,15,45,874.5,98.0,2.15,24.0,647.5,697.23,533.11
2016,4,3,16,0,857.0,95.0,2.2,24.0,597.0,640.63,492.59
2016,4,3,16,15,833.5,91.5,2.05,23.5,542.0,579.56,447.45
2016,4,3,16,30,810.0,88.0,1.9,23.0,487.0,518.93,401.2
2016,4,3,16,45,778.5,83.0,1.8,23.0,429.0,453.79,349.51
2016,4,3,17,0,747.0,78.0,1.7,23.0,371.0,390.68,297.76
2016,4,3,17,15,698.5,71.5,1.55,21.5,311.5,322.21,241.94
2016,4,3,17,30,650.0,65.0,1.4,20.0,252.0,258.66,188.31
2016,4,3,17,45,576.0,56.5,1.25,19.0,194.5,192.32,132.18
2016,4,3,18,0,502.0,48.0,1.1,18.0,137.0,134.6,84.1
2016,4,3,18,15,371.5,35.5,1.15,17.0,88.0,75.74,40.43
2016,4,3,18,30,241.0,23.0,1.2,16.0,39.0,32.34,8.32
2016,4,3,18,45,120.5,11.5,1.3,15.5,19.5,11.3,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,6,15,57.5,7.5,2.6,9.5,10.0,7.37,0.0
2016,4,4,6,30,115.0,15.0,2.8,10.0,20.0,14.66,0.0
2016,4,4,6,45,259.0,31.0,3.0,11.0,63.5,51.29,25.88
2016,4,4,7,0,403.0,47.0,3.2,12.0,107.0,104.92,64.87
2016,4,4,7,15,489.0,57.5,3.2,13.0,162.5,159.07,109.53
2016,4,4,7,30,575.0,68.0,3.2,14.0,218.0,223.53,164.88
2016,4,4,7,45,633.5,74.5,3.25,15.0,277.5,284.93,218.92
2016,4,4,8,0,692.0,81.0,3.3,16.0,337.0,352.51,277.07
2016,4,4,8,15,729.5,86.5,3.45,17.0,395.5,415.54,330.38
2016,4,4,8,30,767.0,92.0,3.6,18.0,454.0,481.47,384.15
2016,4,4,8,45,794.5,96.0,3.75,19.0,509.5,542.84,432.58
2016,4,4,9,0,822.0,100.0,3.9,20.0,565.0,605.28,480.14
2016,4,4,9,15,841.5,103.5,3.85,20.5,616.5,662.7,522.77
2016,4,4,9,30,861.0,107.0,3.8,21.0,668.0,719.7,563.29
2016,4,4,9,45,876.0,109.5,3.75,21.5,714.0,771.56,597.57
2016,4,4,10,0,891.0,112.0,3.7,22.0,760.0,819.08,628.14
2016,4,4,10,15,901.5,114.5,3.6,22.5,799.0,863.7,655.92
2016,4,4,10,30,912.0,117.0,3.5,23.0,838.0,905.98,681.6
2016,4,4,10,45,920.0,118.5,3.45,24.0,870.0,942.44,701.87
2016,4,4,11,0,928.0,120.0,3.4,25.0,902.0,975.96,719.88
2016,4,4,11,15,933.5,121.0,3.3,25.0,925.0,1003.5,736.21
2016,4,4,11,30,939.0,122.0,3.2,25.0,948.0,1027.63,750.27
2016,4,4,11,45,942.5,122.5,3.1,25.5,963.0,1045.77,758.93
2016,4,4,12,0,946.0,123.0,3.0,26.0,978.0,1060.21,765.24
2016,4,4,12,15,947.0,123.0,2.9,26.0,983.5,1067.88,768.8
2016,4,4,12,30,948.0,123.0,2.8,26.0,989.0,1071.69,770.06
2016,4,4,12,45,947.5,122.5,2.7,26.5,985.5,1069.6,766.2
2016,4,4,13,0,947.0,122.0,2.6,27.0,982.0,1063.64,760.09
2016,4,4,13,15,944.5,121.5,2.5,27.0,969.5,1051.87,751.99
2016,4,4,13,30,942.0,121.0,2.4,27.0,957.0,1036.34,741.69
2016,4,4,13,45,938.0,119.5,2.3,27.5,935.5,1014.67,726.21
2016,4,4,14,0,934.0,118.0,2.2,28.0,914.0,989.48,708.68
2016,4,4,14,15,927.0,116.5,2.05,28.0,884.5,958.18,688.26
2016,4,4,14,30,920.0,115.0,1.9,28.0,855.0,923.8,665.92
2016,4,4,14,45,910.5,112.5,1.8,28.0,818.0,883.38,640.21
2016,4,4,15,0,901.0,110.0,1.7,28.0,781.0,840.44,612.79
2016,4,4,15,15,888.0,107.5,1.6,27.5,736.5,792.54,583.06
2016,4,4,15,30,875.0,105.0,1.5,27.0,692.0,742.88,551.78
2016,4,4,15,45,858.5,101.5,1.4,27.0,642.5,690.27,516.49
2016,4,4,16,0,842.0,98.0,1.3,27.0,593.0,634.52,476.75
2016,4,4,16,15,818.0,94.0,1.2,26.5,538.0,573.37,432.98
2016,4,4,16,30,794.0,90.0,1.1,26.0,483.0,512.75,388.15
2016,4,4,16,45,763.0,84.5,1.05,26.0,425.5,448.2,338.44
2016,4,4,17,0,732.0,79.0,1.0,26.0,368.0,385.66,288.56
2016,4,4,17,15,684.0,73.0,1.0,24.5,309.5,318.73,235.54
2016,4,4,17,30,636.0,67.0,1.0,23.0,251.0,256.69,184.4
2016,4,4,17,45,563.0,58.0,1.0,22.0,194.0,190.9,129.82
2016,4,4,18,0,490.0,49.0,1.0,21.0,137.0,133.63,82.84
2016,4,4,18,15,362.5,36.0,1.05,20.0,88.0,75.31,40.0
2016,4,4,18,30,235.0,23.0,1.1,19.0,39.0,32.14,8.92
2016,4,4,18,45,117.5,11.5,1.2,18.5,19.5,11.3,0.0
2016,4,4,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,6,15,78.0,8.5,1.85,11.0,11.5,8.36,0.0
2016,4,5,6,30,156.0,17.0,2.2,12.0,23.0,17.74,0.0
2016,4,5,6,45,300.5,31.0,2.6,13.0,68.5,55.39,27.58
2016,4,5,7,0,445.0,45.0,3.0,14.0,114.0,110.07,66.94
2016,4,5,7,15,529.0,54.5,3.0,15.0,170.5,165.59,112.77
2016,4,5,7,30,613.0,64.0,3.0,16.0,227.0,231.13,168.93
2016,4,5,7,45,665.5,71.0,3.05,17.0,286.5,293.42,223.6
2016,4,5,8,0,718.0,78.0,3.1,18.0,346.0,361.15,281.53
2016,4,5,8,15,753.5,83.0,3.15,19.0,404.5,424.4,334.42
2016,4,5,8,30,789.0,88.0,3.2,20.0,463.0,490.11,387.26
2016,4,5,8,45,814.0,92.0,3.3,21.0,518.5,551.24,434.79
2016,4,5,9,0,839.0,96.0,3.4,22.0,574.0,613.15,481.14
2016,4,5,9,15,857.5,99.5,3.4,22.5,625.0,670.69,523.32
2016,4,5,9,30,876.0,103.0,3.4,23.0,676.0,727.68,563.02
2016,4,5,9,45,889.5,105.5,3.45,23.5,721.5,776.56,595.03
2016,4,5,10,0,903.0,108.0,3.5,24.0,767.0,825.93,626.93
2016,4,5,10,15,913.0,110.0,3.5,24.5,806.0,870.0,654.44
2016,4,5,10,30,923.0,112.0,3.5,25.0,845.0,911.65,679.96
2016,4,5,10,45,930.0,113.5,3.55,25.5,876.0,947.48,701.6
2016,4,5,11,0,937.0,115.0,3.6,26.0,907.0,980.28,721.11
2016,4,5,11,15,941.5,116.0,3.65,26.0,930.0,1007.01,737.99
2016,4,5,11,30,946.0,117.0,3.7,26.0,953.0,1030.26,752.68
2016,4,5,11,45,949.0,117.5,3.8,26.5,967.5,1047.94,762.69
2016,4,5,12,0,952.0,118.0,3.9,27.0,982.0,1061.89,770.39
2016,4,5,12,15,953.0,118.5,3.95,27.0,987.0,1070.04,775.66
2016,4,5,12,30,954.0,119.0,4.0,27.0,992.0,1074.3,778.6
2016,4,5,12,45,952.5,119.0,4.05,27.0,988.5,1071.66,777.25
2016,4,5,13,0,951.0,119.0,4.1,27.0,985.0,1065.14,773.57
2016,4,5,13,15,948.5,118.0,4.1,27.0,972.0,1052.75,765.9
2016,4,5,13,30,946.0,117.0,4.1,27.0,959.0,1036.58,755.92
2016,4,5,13,45,940.0,117.0,4.2,27.5,937.0,1014.45,741.29
2016,4,5,14,0,934.0,117.0,4.3,28.0,915.0,988.86,724.45
2016,4,5,14,15,926.5,115.5,4.3,27.5,885.5,957.07,705.79
2016,4,5,14,30,919.0,114.0,4.3,27.0,856.0,922.22,684.98
2016,4,5,14,45,908.0,112.5,4.3,27.0,818.0,881.57,658.72
2016,4,5,15,0,897.0,111.0,4.3,27.0,780.0,838.52,630.64
2016,4,5,15,15,728.0,163.0,4.2,27.0,685.5,732.33,557.22
2016,4,5,15,30,559.0,215.0,4.1,27.0,591.0,629.63,480.82
2016,4,5,15,45,696.0,157.5,4.05,27.0,591.0,639.37,490.93
2016,4,5,16,0,833.0,100.0,4.0,27.0,591.0,631.09,486.48
2016,4,5,16,15,809.0,96.0,3.75,26.5,536.5,570.37,440.82
2016,4,5,16,30,785.0,92.0,3.5,26.0,482.0,510.22,394.48
2016,4,5,16,45,750.0,87.5,3.25,25.5,424.5,445.3,343.12
2016,4,5,17,0,715.0,83.0,3.0,25.0,367.0,382.7,292.01
2016,4,5,17,15,667.0,76.0,2.75,24.0,308.5,315.88,236.86
2016,4,5,17,30,619.0,69.0,2.5,23.0,250.0,253.82,184.18
2016,4,5,17,45,541.0,60.5,2.3,22.0,193.0,188.39,129.35
2016,4,5,18,0,463.0,52.0,2.1,21.0,136.0,132.08,83.03
2016,4,5,18,15,339.5,38.5,2.25,20.0,88.0,75.33,41.06
2016,4,5,18,30,216.0,25.0,2.4,19.0,40.0,33.32,10.7
2016,4,5,18,45,108.0,12.5,2.6,18.5,20.0,12.29,0.0
2016,4,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,6,15,27.0,9.0,1.45,13.5,10.0,8.85,0.0
2016,4,6,6,30,54.0,18.0,2.0,14.0,20.0,17.35,0.0
2016,4,6,6,45,129.5,41.5,2.6,15.0,59.0,50.98,30.37
2016,4,6,7,0,205.0,65.0,3.2,16.0,98.0,93.94,63.55
2016,4,6,7,15,280.0,84.0,3.25,16.5,148.5,141.89,102.29
2016,4,6,7,30,355.0,103.0,3.3,17.0,199.0,200.33,150.96
2016,4,6,7,45,177.5,59.0,3.4,18.0,107.0,119.92,91.41
2016,4,6,8,0,0.0,15.0,3.5,19.0,15.0,14.47,6.51
2016,4,6,8,15,0.0,39.5,3.55,19.5,39.5,38.15,26.23
2016,4,6,8,30,0.0,64.0,3.6,20.0,64.0,61.87,45.64
2016,4,6,8,45,4.5,126.5,3.7,20.5,129.5,125.26,97.0
2016,4,6,9,0,9.0,189.0,3.8,21.0,195.0,189.74,147.95
2016,4,6,9,15,176.0,235.0,3.9,21.5,351.5,352.93,278.07
2016,4,6,9,30,343.0,281.0,4.0,22.0,508.0,530.35,413.69
2016,4,6,9,45,575.0,212.0,4.15,22.5,621.5,654.14,508.71
2016,4,6,10,0,807.0,143.0,4.3,23.0,735.0,790.99,608.82
2016,4,6,10,15,821.5,145.5,4.4,23.5,775.0,836.1,637.76
2016,4,6,10,30,836.0,148.0,4.5,24.0,815.0,879.4,665.73
2016,4,6,10,45,863.0,140.5,4.65,24.5,851.5,921.35,693.02
2016,4,6,11,0,890.0,133.0,4.8,25.0,888.0,956.98,715.85
2016,4,6,11,15,693.0,245.5,4.9,25.0,843.0,916.82,688.11
2016,4,6,11,30,496.0,358.0,5.0,25.0,798.0,855.59,639.84
2016,4,6,11,45,479.0,369.5,5.15,25.5,799.5,858.94,641.12
2016,4,6,12,0,462.0,381.0,5.3,26.0,801.0,859.76,640.31
2016,4,6,12,15,703.5,254.0,5.35,26.0,898.0,973.71,726.06
2016,4,6,12,30,945.0,127.0,5.4,26.0,995.0,1074.36,793.36
2016,4,6,12,45,956.5,121.0,5.45,26.0,997.0,1078.38,795.84
2016,4,6,13,0,968.0,115.0,5.5,26.0,999.0,1078.39,796.41
2016,4,6,13,15,967.0,114.5,5.45,26.0,987.5,1067.76,789.26
2016,4,6,13,30,966.0,114.0,5.4,26.0,976.0,1053.25,779.72
2016,4,6,13,45,970.5,109.0,5.35,26.5,958.0,1035.45,766.57
2016,4,6,14,0,975.0,104.0,5.3,27.0,940.0,1013.67,750.92
2016,4,6,14,15,969.0,103.0,5.2,26.5,910.5,982.66,731.82
2016,4,6,14,30,963.0,102.0,5.1,26.0,881.0,948.37,710.48
2016,4,6,14,45,937.0,109.0,5.0,26.0,839.0,902.52,679.69
2016,4,6,15,0,911.0,116.0,4.9,26.0,797.0,855.12,647.74
2016,4,6,15,15,897.5,113.0,4.7,26.0,752.0,805.87,613.71
2016,4,6,15,30,884.0,110.0,4.5,26.0,707.0,757.19,579.91
2016,4,6,15,45,874.5,103.5,4.35,26.0,658.0,703.44,542.23
2016,4,6,16,0,865.0,97.0,4.2,26.0,609.0,648.16,501.2
2016,4,6,16,15,841.0,93.0,3.8,25.5,553.0,585.83,454.09
2016,4,6,16,30,817.0,89.0,3.4,25.0,497.0,524.0,406.05
2016,4,6,16,45,792.5,82.5,3.05,24.5,439.5,460.21,355.22
2016,4,6,17,0,768.0,76.0,2.7,24.0,382.0,397.67,303.7
2016,4,6,17,15,721.5,70.0,2.35,22.5,322.0,329.43,247.48
2016,4,6,17,30,675.0,64.0,2.0,21.0,262.0,265.3,192.94
2016,4,6,17,45,608.5,55.5,1.7,20.0,204.0,199.18,136.5
2016,4,6,18,0,542.0,47.0,1.4,19.0,146.0,140.73,87.35
2016,4,6,18,15,415.0,35.5,1.35,18.5,95.5,80.66,42.55
2016,4,6,18,30,288.0,24.0,1.3,18.0,45.0,35.86,11.4
2016,4,6,18,45,144.0,12.0,1.3,17.5,22.5,11.8,0.0
2016,4,6,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.5,1.55,12.0,11.5,11.3,0.0
2016,4,7,6,30,0.0,23.0,1.8,13.0,23.0,21.68,0.75
2016,4,7,6,45,116.5,40.5,2.1,14.5,60.0,49.22,29.71
2016,4,7,7,0,233.0,58.0,2.4,16.0,97.0,92.43,61.22
2016,4,7,7,15,275.0,78.0,2.45,16.5,141.0,136.6,98.21
2016,4,7,7,30,317.0,98.0,2.5,17.0,185.0,185.86,140.21
2016,4,7,7,45,351.0,114.0,2.6,18.0,231.0,233.37,180.63
2016,4,7,8,0,385.0,130.0,2.7,19.0,277.0,284.55,223.26
2016,4,7,8,15,598.0,109.5,2.7,19.5,378.5,384.76,303.34
2016,4,7,8,30,811.0,89.0,2.7,20.0,480.0,505.71,398.38
2016,4,7,8,45,833.5,93.5,2.75,21.0,536.0,567.11,445.15
2016,4,7,9,0,856.0,98.0,2.8,22.0,592.0,628.98,490.72
2016,4,7,9,15,874.0,101.5,2.9,22.5,643.5,686.95,533.04
2016,4,7,9,30,892.0,105.0,3.0,23.0,695.0,742.16,571.21
2016,4,7,9,45,749.5,167.5,3.2,24.0,686.5,742.65,567.79
2016,4,7,10,0,607.0,230.0,3.4,25.0,678.0,724.73,550.14
2016,4,7,10,15,775.5,169.5,3.4,25.5,771.5,825.97,621.64
2016,4,7,10,30,944.0,109.0,3.4,26.0,865.0,929.34,688.66
2016,4,7,10,45,951.0,110.5,3.45,26.5,896.5,965.65,709.87
2016,4,7,11,0,958.0,112.0,3.5,27.0,928.0,998.85,729.39
2016,4,7,11,15,962.0,113.0,3.5,27.0,950.5,1025.42,745.64
2016,4,7,11,30,966.0,114.0,3.5,27.0,973.0,1048.42,759.63
2016,4,7,11,45,941.0,132.0,3.55,27.5,979.0,1056.99,763.3
2016,4,7,12,0,916.0,150.0,3.6,28.0,985.0,1060.94,764.25
2016,4,7,12,15,916.5,150.0,3.55,28.0,990.0,1067.67,767.9
2016,4,7,12,30,917.0,150.0,3.5,28.0,995.0,1070.68,769.27
2016,4,7,12,45,709.5,265.0,3.5,28.5,917.0,992.33,717.41
2016,4,7,13,0,502.0,380.0,3.5,29.0,839.0,899.83,649.77
2016,4,7,13,15,569.0,341.5,3.4,29.0,856.0,920.79,666.17
2016,4,7,13,30,636.0,303.0,3.3,29.0,873.0,938.13,679.24
2016,4,7,13,45,770.0,221.5,3.2,29.0,895.5,970.72,702.41
2016,4,7,14,0,904.0,140.0,3.1,29.0,918.0,985.4,711.62
2016,4,7,14,15,896.0,138.5,2.95,29.0,887.5,953.82,690.75
2016,4,7,14,30,888.0,137.0,2.8,29.0,857.0,923.46,671.07
2016,4,7,14,45,680.5,211.0,2.7,29.0,748.5,798.42,588.18
2016,4,7,15,0,473.0,285.0,2.6,29.0,640.0,679.59,502.96
2016,4,7,15,15,577.0,229.0,2.45,28.5,637.5,682.31,509.22
2016,4,7,15,30,681.0,173.0,2.3,28.0,635.0,676.96,508.47
2016,4,7,15,45,739.5,145.5,2.2,28.0,613.5,656.48,494.68
2016,4,7,16,0,798.0,118.0,2.1,28.0,592.0,627.85,474.55
2016,4,7,16,15,792.5,98.5,1.9,27.5,533.0,563.63,428.06
2016,4,7,16,30,787.0,79.0,1.7,27.0,474.0,498.03,379.22
2016,4,7,16,45,716.0,90.0,1.55,26.5,417.0,432.02,328.06
2016,4,7,17,0,645.0,101.0,1.4,26.0,360.0,372.29,280.46
2016,4,7,17,15,596.0,92.0,1.3,25.0,302.5,307.07,228.26
2016,4,7,17,30,547.0,83.0,1.2,24.0,245.0,246.83,178.62
2016,4,7,17,45,474.0,71.5,1.15,23.0,189.5,183.86,127.02
2016,4,7,18,0,401.0,60.0,1.1,22.0,134.0,128.61,82.34
2016,4,7,18,15,290.0,43.5,1.1,21.0,87.0,74.23,42.1
2016,4,7,18,30,179.0,27.0,1.1,20.0,40.0,33.24,12.52
2016,4,7,18,45,89.5,13.5,1.15,19.5,20.0,13.27,0.0
2016,4,7,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,6,15,45.5,10.0,1.95,13.5,12.5,9.83,0.0
2016,4,8,6,30,91.0,20.0,2.3,14.0,25.0,19.9,1.93
2016,4,8,6,45,191.0,41.0,2.7,14.5,68.0,56.85,33.12
2016,4,8,7,0,291.0,62.0,3.1,15.0,111.0,105.74,70.12
2016,4,8,7,15,367.5,77.5,3.25,15.5,163.5,156.61,111.91
2016,4,8,7,30,444.0,93.0,3.4,16.0,216.0,216.67,162.79
2016,4,8,7,45,501.5,103.5,3.55,17.0,272.5,274.27,212.15
2016,4,8,8,0,559.0,114.0,3.7,18.0,329.0,339.59,267.0
2016,4,8,8,15,598.5,122.5,4.1,18.5,385.0,399.3,317.18
2016,4,8,8,30,638.0,131.0,4.5,19.0,441.0,462.4,369.06
2016,4,8,8,45,674.5,134.5,4.9,20.0,496.0,521.77,416.3
2016,4,8,9,0,711.0,138.0,5.3,21.0,551.0,583.38,464.09
2016,4,8,9,15,563.5,201.5,5.3,21.5,546.5,583.94,461.37
2016,4,8,9,30,416.0,265.0,5.3,22.0,542.0,570.85,447.38
2016,4,8,9,45,355.0,303.0,5.35,22.5,550.5,578.43,450.38
2016,4,8,10,0,294.0,341.0,5.4,23.0,559.0,584.23,451.5
2016,4,8,10,15,332.0,349.5,5.35,23.5,607.5,636.24,488.95
2016,4,8,10,30,370.0,358.0,5.3,24.0,656.0,689.79,526.69
2016,4,8,10,45,594.5,264.5,5.25,24.5,764.0,813.56,619.77
2016,4,8,11,0,819.0,171.0,5.2,25.0,872.0,937.78,705.94
2016,4,8,11,15,587.0,294.5,5.1,25.0,803.5,866.76,651.8
2016,4,8,11,30,355.0,418.0,5.0,25.0,735.0,776.64,580.55
2016,4,8,11,45,429.5,397.5,4.95,25.5,786.5,839.48,625.07
2016,4,8,12,0,504.0,377.0,4.9,26.0,838.0,897.41,664.73
2016,4,8,12,15,485.5,383.0,4.75,26.0,829.5,888.92,656.96
2016,4,8,12,30,467.0,389.0,4.6,26.0,821.0,878.04,648.05
2016,4,8,12,45,463.5,387.5,4.5,26.5,814.5,872.29,642.34
2016,4,8,13,0,460.0,386.0,4.4,27.0,808.0,864.43,635.45
2016,4,8,13,15,640.0,283.5,4.25,27.0,862.5,931.93,686.77
2016,4,8,13,30,820.0,181.0,4.1,27.0,917.0,987.67,724.41
2016,4,8,13,45,617.0,275.0,3.95,27.0,821.5,880.32,650.23
2016,4,8,14,0,414.0,369.0,3.8,27.0,726.0,772.73,571.05
2016,4,8,14,15,274.5,385.5,3.7,26.5,619.5,647.4,482.25
2016,4,8,14,30,135.0,402.0,3.6,26.0,513.0,528.08,395.03
2016,4,8,14,45,116.0,379.0,3.55,26.0,471.5,483.47,363.44
2016,4,8,15,0,97.0,356.0,3.5,26.0,430.0,434.62,328.14
2016,4,8,15,15,409.0,260.5,3.5,26.0,542.5,585.95,447.6
2016,4,8,15,30,721.0,165.0,3.5,26.0,655.0,697.62,533.48
2016,4,8,15,45,705.5,157.0,3.5,26.0,607.5,645.28,495.11
2016,4,8,16,0,690.0,149.0,3.5,26.0,560.0,592.44,456.48
2016,4,8,16,15,662.5,142.0,3.35,25.5,507.5,533.45,412.69
2016,4,8,16,30,635.0,135.0,3.2,25.0,455.0,475.74,368.65
2016,4,8,16,45,599.5,126.5,3.05,24.5,400.0,414.4,320.6
2016,4,8,17,0,564.0,118.0,2.9,24.0,345.0,355.9,273.42
2016,4,8,17,15,513.0,107.0,2.6,23.0,289.0,291.24,220.78
2016,4,8,17,30,462.0,96.0,2.3,22.0,233.0,233.51,172.65
2016,4,8,17,45,385.5,82.0,2.0,21.0,179.5,172.52,122.45
2016,4,8,18,0,309.0,68.0,1.7,20.0,126.0,120.6,80.51
2016,4,8,18,15,213.0,48.0,1.7,19.0,81.5,70.08,42.38
2016,4,8,18,30,117.0,28.0,1.7,18.0,37.0,31.66,13.51
2016,4,8,18,45,58.5,14.0,1.7,17.5,18.5,13.76,0.0
2016,4,8,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,3.0,2.2,14.5,3.0,2.95,0.0
2016,4,9,6,30,0.0,6.0,2.4,15.0,6.0,5.78,0.0
2016,4,9,6,45,0.0,16.5,2.65,15.5,16.5,15.91,7.35
2016,4,9,7,0,0.0,27.0,2.9,16.0,27.0,26.06,16.22
2016,4,9,7,15,0.0,40.0,2.85,16.5,40.0,38.63,27.04
2016,4,9,7,30,0.0,53.0,2.8,17.0,53.0,51.21,37.7
2016,4,9,7,45,0.0,85.5,2.8,17.5,85.5,82.72,63.97
2016,4,9,8,0,0.0,118.0,2.8,18.0,118.0,114.4,89.84
2016,4,9,8,15,270.5,140.5,3.05,18.5,273.0,265.08,211.51
2016,4,9,8,30,541.0,163.0,3.3,19.0,428.0,444.51,353.36
2016,4,9,8,45,296.5,203.5,3.55,19.5,351.5,374.14,297.2
2016,4,9,9,0,52.0,244.0,3.8,20.0,275.0,273.83,214.99
2016,4,9,9,15,78.5,277.0,3.9,20.5,328.0,327.49,256.55
2016,4,9,9,30,105.0,310.0,4.0,21.0,381.0,383.62,298.95
2016,4,9,9,45,52.5,223.5,4.15,21.5,259.0,261.19,203.04
2016,4,9,10,0,0.0,137.0,4.3,22.0,137.0,133.06,100.82
2016,4,9,10,15,0.5,143.5,4.3,22.0,144.0,139.87,106.14
2016,4,9,10,30,1.0,150.0,4.3,22.0,151.0,146.74,111.35
2016,4,9,10,45,72.5,288.0,4.35,22.5,350.5,352.47,271.78
2016,4,9,11,0,144.0,426.0,4.4,23.0,550.0,568.4,431.03
2016,4,9,11,15,140.5,440.0,4.4,23.5,563.5,583.37,439.36
2016,4,9,11,30,137.0,454.0,4.4,24.0,577.0,597.62,448.02
2016,4,9,11,45,70.0,304.5,4.4,24.5,367.5,373.54,283.11
2016,4,9,12,0,3.0,155.0,4.4,25.0,158.0,153.98,114.76
2016,4,9,12,15,3.5,157.0,4.4,25.0,160.5,156.48,116.95
2016,4,9,12,30,4.0,159.0,4.4,25.0,163.0,158.96,118.87
2016,4,9,12,45,32.0,294.5,4.45,25.5,324.5,327.06,246.92
2016,4,9,13,0,60.0,430.0,4.5,26.0,486.0,493.82,368.55
2016,4,9,13,15,144.0,442.5,4.5,26.0,573.0,595.53,443.84
2016,4,9,13,30,228.0,455.0,4.5,26.0,660.0,687.21,510.75
2016,4,9,13,45,505.0,323.5,4.55,26.0,764.5,822.56,614.45
2016,4,9,14,0,782.0,192.0,4.6,26.0,869.0,931.01,693.97
2016,4,9,14,15,430.5,288.5,4.6,26.0,659.5,694.15,523.88
2016,4,9,14,30,79.0,385.0,4.6,26.0,450.0,455.63,342.51
2016,4,9,14,45,413.5,280.5,4.65,26.0,595.5,643.08,490.52
2016,4,9,15,0,748.0,176.0,4.7,26.0,741.0,791.34,603.09
2016,4,9,15,15,504.0,244.0,4.7,25.5,615.5,641.65,492.11
2016,4,9,15,30,260.0,312.0,4.7,25.0,490.0,507.55,389.92
2016,4,9,15,45,471.5,232.0,4.7,25.0,525.5,560.82,434.92
2016,4,9,16,0,683.0,152.0,4.7,25.0,561.0,591.06,460.52
2016,4,9,16,15,655.0,145.5,4.65,24.5,508.5,532.62,416.28
2016,4,9,16,30,627.0,139.0,4.6,24.0,456.0,475.54,372.2
2016,4,9,16,45,598.0,128.0,4.6,24.0,402.0,415.19,323.82
2016,4,9,17,0,569.0,117.0,4.6,24.0,348.0,356.98,275.86
2016,4,9,17,15,517.0,107.0,4.45,23.5,292.0,292.67,222.64
2016,4,9,17,30,465.0,97.0,4.3,23.0,236.0,235.4,174.27
2016,4,9,17,45,399.5,82.0,4.2,22.5,183.5,175.81,124.43
2016,4,9,18,0,334.0,67.0,4.1,22.0,131.0,123.95,81.84
2016,4,9,18,15,228.5,48.5,4.05,21.5,85.5,72.27,43.14
2016,4,9,18,30,123.0,30.0,4.0,21.0,40.0,33.85,15.05
2016,4,9,18,45,61.5,15.0,4.0,20.5,20.0,14.74,0.0
2016,4,9,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,12.5,3.15,16.5,14.5,12.29,0.0
2016,4,10,6,30,65.0,25.0,3.3,17.0,29.0,24.84,7.98
2016,4,10,6,45,163.5,47.0,3.45,17.5,72.0,60.74,37.1
2016,4,10,7,0,262.0,69.0,3.6,18.0,115.0,109.28,73.67
2016,4,10,7,15,131.0,70.5,3.85,18.5,93.5,98.54,71.84
2016,4,10,7,30,0.0,72.0,4.1,19.0,72.0,69.6,52.69
2016,4,10,7,45,0.0,92.5,4.4,19.5,92.5,89.51,69.08
2016,4,10,8,0,0.0,113.0,4.7,20.0,113.0,109.5,85.19
2016,4,10,8,15,0.0,105.0,4.85,20.5,105.0,101.7,78.35
2016,4,10,8,30,0.0,97.0,5.0,21.0,97.0,93.9,71.55
2016,4,10,8,45,0.0,117.5,5.2,22.0,117.5,113.9,87.16
2016,4,10,9,0,0.0,138.0,5.4,23.0,138.0,133.96,102.52
2016,4,10,9,15,0.0,135.0,5.4,23.5,135.0,131.03,99.64
2016,4,10,9,30,0.0,132.0,5.4,24.0,132.0,128.1,96.84
2016,4,10,9,45,5.0,178.0,5.45,24.5,181.5,177.05,134.93
2016,4,10,10,0,10.0,224.0,5.5,25.0,231.0,226.66,172.84
2016,4,10,10,15,14.5,257.5,5.5,25.5,269.0,264.02,200.81
2016,4,10,10,30,19.0,291.0,5.5,26.0,307.0,301.79,228.72
2016,4,10,10,45,12.5,234.5,5.5,26.5,245.0,240.42,181.34
2016,4,10,11,0,6.0,178.0,5.5,27.0,183.0,179.0,133.85
2016,4,10,11,15,5.5,171.5,5.5,27.0,176.5,172.32,128.64
2016,4,10,11,30,5.0,165.0,5.5,27.0,170.0,165.59,123.36
2016,4,10,11,45,5.5,166.5,5.55,27.0,172.0,167.66,124.9
2016,4,10,12,0,6.0,168.0,5.6,27.0,174.0,169.72,126.45
2016,4,10,12,15,163.0,310.0,5.45,27.0,461.5,479.8,364.27
2016,4,10,12,30,320.0,452.0,5.3,27.0,749.0,790.7,586.51
2016,4,10,12,45,304.5,454.5,5.2,27.0,736.5,777.28,574.82
2016,4,10,13,0,289.0,457.0,5.1,27.0,724.0,762.54,563.85
2016,4,10,13,15,283.0,451.5,4.9,26.5,710.5,747.73,554.0
2016,4,10,13,30,277.0,446.0,4.7,26.0,697.0,731.77,543.37
2016,4,10,13,45,142.5,322.0,4.55,26.0,451.0,464.26,350.57
2016,4,10,14,0,8.0,198.0,4.4,26.0,205.0,200.61,150.34
2016,4,10,14,15,38.5,289.5,4.6,26.0,321.5,323.83,245.24
2016,4,10,14,30,69.0,381.0,4.8,26.0,438.0,442.6,334.14
2016,4,10,14,45,34.5,260.5,5.05,26.0,289.0,288.27,218.87
2016,4,10,15,0,0.0,140.0,5.3,26.0,140.0,135.99,101.53
2016,4,10,15,15,0.0,126.5,5.4,26.0,126.5,122.75,91.55
2016,4,10,15,30,0.0,113.0,5.5,26.0,113.0,109.53,81.42
2016,4,10,15,45,0.0,114.0,5.65,26.0,114.0,110.49,82.44
2016,4,10,16,0,0.0,115.0,5.8,26.0,115.0,111.46,83.47
2016,4,10,16,15,0.0,113.0,5.7,25.5,113.0,109.5,82.38
2016,4,10,16,30,0.0,111.0,5.6,25.0,111.0,107.55,81.28
2016,4,10,16,45,0.0,97.0,5.6,25.0,97.0,93.9,70.62
2016,4,10,17,0,0.0,83.0,5.6,25.0,83.0,80.29,59.87
2016,4,10,17,15,173.5,99.5,5.35,24.5,152.0,161.42,123.42
2016,4,10,17,30,347.0,116.0,5.1,24.0,221.0,219.23,164.05
2016,4,10,17,45,270.0,98.5,4.95,23.5,169.5,160.54,116.21
2016,4,10,18,0,193.0,81.0,4.8,23.0,118.0,112.45,78.06
2016,4,10,18,15,121.5,55.0,4.65,22.5,75.5,66.34,42.65
2016,4,10,18,30,50.0,29.0,4.5,22.0,33.0,29.78,14.27
2016,4,10,18,45,25.0,14.5,4.4,21.5,16.5,14.25,0.0
2016,4,10,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,4.5,3.65,20.0,4.5,4.42,0.0
2016,4,11,6,30,0.0,9.0,3.7,20.0,9.0,8.67,0.0
2016,4,11,6,45,0.0,24.5,3.8,20.5,24.5,23.65,13.43
2016,4,11,7,0,0.0,40.0,3.9,21.0,40.0,38.64,26.21
2016,4,11,7,15,0.0,58.5,4.1,21.5,58.5,56.51,41.23
2016,4,11,7,30,0.0,77.0,4.3,22.0,77.0,74.43,56.05
2016,4,11,7,45,0.0,96.5,4.5,22.5,96.5,93.39,71.41
2016,4,11,8,0,0.0,116.0,4.7,23.0,116.0,112.4,86.51
2016,4,11,8,15,0.0,127.5,4.8,23.5,127.5,123.65,95.08
2016,4,11,8,30,0.0,139.0,4.9,24.0,139.0,134.91,103.54
2016,4,11,8,45,0.0,123.5,5.0,24.5,123.5,119.75,90.89
2016,4,11,9,0,0.0,108.0,5.1,25.0,108.0,104.62,78.39
2016,4,11,9,15,0.0,99.5,5.05,25.5,99.5,96.35,71.42
2016,4,11,9,30,0.0,91.0,5.0,26.0,91.0,88.09,64.55
2016,4,11,9,45,1.0,127.5,4.95,26.5,128.5,124.47,92.79
2016,4,11,10,0,2.0,164.0,4.9,27.0,166.0,161.12,120.77
2016,4,11,10,15,139.5,276.5,4.75,27.5,390.5,396.73,302.59
2016,4,11,10,30,277.0,389.0,4.6,28.0,615.0,641.74,479.99
2016,4,11,10,45,310.0,396.0,4.5,28.5,657.0,687.68,510.02
2016,4,11,11,0,343.0,403.0,4.4,29.0,699.0,734.28,541.04
2016,4,11,11,15,340.0,415.5,4.2,29.0,715.0,752.78,552.15
2016,4,11,11,30,337.0,428.0,4.0,29.0,731.0,769.78,562.27
2016,4,11,11,45,284.0,449.0,3.85,29.5,707.0,745.14,541.73
2016,4,11,12,0,231.0,470.0,3.7,30.0,683.0,711.0,515.17
2016,4,11,12,15,510.0,335.5,3.55,30.0,809.5,865.06,627.68
2016,4,11,12,30,789.0,201.0,3.4,30.0,936.0,1003.56,720.92
2016,4,11,12,45,796.0,196.0,3.25,30.5,934.5,1004.14,717.65
2016,4,11,13,0,803.0,191.0,3.1,31.0,933.0,1001.34,713.44
2016,4,11,13,15,800.0,189.5,2.95,31.0,920.5,988.85,704.63
2016,4,11,13,30,797.0,188.0,2.8,31.0,908.0,973.15,693.95
2016,4,11,13,45,798.0,182.0,2.65,31.5,889.0,953.56,679.52
2016,4,11,14,0,799.0,176.0,2.5,32.0,870.0,930.75,663.2
2016,4,11,14,15,791.0,174.0,2.4,31.5,841.5,900.77,645.47
2016,4,11,14,30,783.0,172.0,2.3,31.0,813.0,868.25,626.06
2016,4,11,14,45,784.0,162.0,2.2,31.0,780.0,832.83,603.44
2016,4,11,15,0,785.0,152.0,2.1,31.0,747.0,794.61,578.91
2016,4,11,15,15,770.0,148.5,1.95,31.0,704.5,748.08,548.34
2016,4,11,15,30,755.0,145.0,1.8,31.0,662.0,701.49,516.91
2016,4,11,15,45,742.5,137.5,1.7,31.0,615.5,650.21,481.48
2016,4,11,16,0,730.0,130.0,1.6,31.0,569.0,598.07,444.68
2016,4,11,16,15,704.0,124.5,1.45,30.5,516.5,539.57,402.91
2016,4,11,16,30,678.0,119.0,1.3,30.0,464.0,482.11,360.7
2016,4,11,16,45,653.5,109.5,1.15,30.0,410.5,422.68,315.17
2016,4,11,17,0,629.0,100.0,1.0,30.0,357.0,364.8,269.51
2016,4,11,17,15,579.5,91.5,0.9,29.0,300.5,300.88,219.48
2016,4,11,17,30,530.0,83.0,0.8,28.0,244.0,242.03,172.08
2016,4,11,17,45,467.0,71.0,0.75,27.5,190.5,181.95,123.36
2016,4,11,18,0,404.0,59.0,0.7,27.0,137.0,129.24,81.11
2016,4,11,18,15,292.5,44.0,0.8,26.0,90.5,75.13,41.98
2016,4,11,18,30,181.0,29.0,0.9,25.0,44.0,35.62,15.22
2016,4,11,18,45,90.5,14.5,1.0,24.5,22.0,14.25,0.0
2016,4,11,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,5.5,3.6,14.0,5.5,5.41,0.0
2016,4,12,6,30,0.0,11.0,3.6,14.0,11.0,10.61,1.68
2016,4,12,6,45,0.0,24.5,3.65,14.5,24.5,23.65,13.92
2016,4,12,7,0,0.0,38.0,3.7,15.0,38.0,36.7,25.33
2016,4,12,7,15,0.0,54.5,3.65,15.5,54.5,52.65,39.05
2016,4,12,7,30,0.0,71.0,3.6,16.0,71.0,68.62,52.55
2016,4,12,7,45,0.0,88.5,3.6,17.0,88.5,85.61,66.48
2016,4,12,8,0,0.0,106.0,3.6,18.0,106.0,102.64,80.12
2016,4,12,8,15,0.0,71.5,3.7,18.5,71.5,69.13,52.01
2016,4,12,8,30,0.0,37.0,3.8,19.0,37.0,35.74,24.11
2016,4,12,8,45,7.0,122.0,3.95,19.5,126.0,122.26,94.89
2016,4,12,9,0,14.0,207.0,4.1,20.0,215.0,210.44,164.88
2016,4,12,9,15,15.5,224.0,4.05,20.5,234.0,228.93,178.5
2016,4,12,9,30,17.0,241.0,4.0,21.0,253.0,247.56,192.19
2016,4,12,9,45,18.5,256.0,3.95,21.5,269.5,264.33,204.3
2016,4,12,10,0,20.0,271.0,3.9,22.0,286.0,281.19,216.39
2016,4,12,10,15,16.0,255.5,3.75,22.0,268.0,263.23,202.02
2016,4,12,10,30,12.0,240.0,3.6,22.0,250.0,244.97,187.55
2016,4,12,10,45,12.5,247.5,3.5,22.5,258.5,253.26,193.27
2016,4,12,11,0,13.0,255.0,3.4,23.0,267.0,261.55,198.9
2016,4,12,11,15,13.0,261.5,3.35,23.0,274.0,268.35,203.79
2016,4,12,11,30,13.0,268.0,3.3,23.0,281.0,275.11,208.67
2016,4,12,11,45,25.5,333.5,3.25,23.5,358.0,359.43,271.41
2016,4,12,12,0,38.0,399.0,3.2,24.0,435.0,439.41,329.17
2016,4,12,12,15,24.5,315.5,3.3,24.0,339.0,340.71,256.39
2016,4,12,12,30,11.0,232.0,3.4,24.0,243.0,237.97,179.41
2016,4,12,12,45,5.5,152.5,3.5,24.5,158.0,154.05,115.13
2016,4,12,13,0,0.0,73.0,3.6,25.0,73.0,70.81,50.2
2016,4,12,13,15,6.0,161.5,3.7,25.0,167.5,163.25,122.35
2016,4,12,13,30,12.0,250.0,3.8,25.0,262.0,256.31,193.36
2016,4,12,13,45,18.0,289.5,3.9,25.0,306.0,300.99,227.1
2016,4,12,14,0,24.0,329.0,4.0,25.0,350.0,345.53,260.61
