Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,14,15,25.0,324.5,4.0,25.0,346.0,347.03,261.94
2016,4,12,14,30,26.0,320.0,4.0,25.0,342.0,342.35,258.85
2016,4,12,14,45,13.0,230.5,4.0,25.0,241.5,236.03,178.85
2016,4,12,15,0,0.0,141.0,4.0,25.0,141.0,136.96,102.55
2016,4,12,15,15,3.5,172.0,3.95,24.5,174.5,170.01,129.01
2016,4,12,15,30,7.0,203.0,3.9,24.0,208.0,202.89,155.2
2016,4,12,15,45,24.0,224.5,3.9,24.0,239.0,235.29,181.13
2016,4,12,16,0,41.0,246.0,3.9,24.0,270.0,269.24,208.08
2016,4,12,16,15,20.5,165.0,3.8,23.5,177.0,172.23,132.88
2016,4,12,16,30,0.0,84.0,3.7,23.0,84.0,81.25,60.57
2016,4,12,16,45,0.0,74.0,3.65,23.0,74.0,71.55,53.0
2016,4,12,17,0,0.0,64.0,3.6,23.0,64.0,61.86,45.28
2016,4,12,17,15,0.0,53.5,3.55,22.5,53.5,51.69,37.16
2016,4,12,17,30,0.0,43.0,3.5,22.0,43.0,41.52,28.89
2016,4,12,17,45,0.0,33.0,3.45,21.5,33.0,31.85,20.88
2016,4,12,18,0,0.0,23.0,3.4,21.0,23.0,22.19,12.74
2016,4,12,18,15,0.0,15.0,3.75,20.5,15.0,14.46,6.13
2016,4,12,18,30,0.0,7.0,4.1,20.0,7.0,6.74,0.0
2016,4,12,18,45,0.0,3.5,4.45,19.5,3.5,3.44,0.0
2016,4,12,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,5.5,16.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,7.5,3.05,15.0,7.5,7.37,0.0
2016,4,13,6,30,0.0,15.0,3.1,15.0,15.0,14.47,4.75
2016,4,13,6,45,0.0,33.0,3.15,15.5,33.0,31.87,20.68
2016,4,13,7,0,0.0,51.0,3.2,16.0,51.0,49.19,35.71
2016,4,13,7,15,0.0,72.5,3.15,16.5,72.5,69.96,53.44
2016,4,13,7,30,0.0,94.0,3.1,17.0,94.0,90.84,70.9
2016,4,13,7,45,17.5,124.5,3.1,17.5,131.5,126.63,100.04
2016,4,13,8,0,35.0,155.0,3.1,18.0,169.0,165.96,131.73
2016,4,13,8,15,26.0,168.5,2.95,18.0,180.0,177.39,140.69
2016,4,13,8,30,17.0,182.0,2.8,18.0,191.0,185.83,146.99
2016,4,13,8,45,8.5,134.0,2.7,18.5,138.5,134.85,105.16
2016,4,13,9,0,0.0,86.0,2.6,19.0,86.0,83.21,62.74
2016,4,13,9,15,0.0,91.5,2.55,19.0,91.5,88.56,66.92
2016,4,13,9,30,0.0,97.0,2.5,19.0,97.0,93.93,71.04
2016,4,13,9,45,0.0,119.0,2.5,19.5,119.0,115.41,87.92
2016,4,13,10,0,0.0,141.0,2.5,20.0,141.0,136.95,104.61
2016,4,13,10,15,5.5,190.0,2.55,20.0,195.0,189.7,146.03
2016,4,13,10,30,11.0,239.0,2.6,20.0,249.0,243.09,187.22
2016,4,13,10,45,6.5,196.5,2.65,20.5,203.0,197.44,151.13
2016,4,13,11,0,2.0,154.0,2.7,21.0,157.0,151.71,115.04
2016,4,13,11,15,26.0,281.5,2.7,21.0,306.5,305.67,234.15
2016,4,13,11,30,50.0,409.0,2.7,21.0,456.0,459.81,348.11
2016,4,13,11,45,57.0,424.0,2.7,21.5,477.0,483.06,363.51
2016,4,13,12,0,64.0,439.0,2.7,22.0,498.0,506.24,379.39
2016,4,13,12,15,40.0,371.5,2.7,22.0,409.0,413.34,311.38
2016,4,13,12,30,16.0,304.0,2.7,22.0,320.0,314.5,237.92
2016,4,13,12,45,18.5,320.5,2.7,22.5,338.5,333.42,251.97
2016,4,13,13,0,21.0,337.0,2.7,23.0,357.0,352.26,265.47
2016,4,13,13,15,32.0,368.5,2.65,23.0,398.0,401.56,302.02
2016,4,13,13,30,43.0,400.0,2.6,23.0,439.0,443.9,332.99
2016,4,13,13,45,101.0,420.5,2.6,23.5,509.5,519.06,388.52
2016,4,13,14,0,159.0,441.0,2.6,24.0,580.0,597.77,445.03
2016,4,13,14,15,195.5,422.5,2.45,24.0,588.0,607.0,452.25
2016,4,13,14,30,232.0,404.0,2.3,24.0,596.0,613.53,457.91
2016,4,13,14,45,120.5,311.5,2.2,24.0,411.0,417.15,315.56
2016,4,13,15,0,9.0,219.0,2.1,24.0,226.0,220.89,167.05
2016,4,13,15,15,41.0,264.5,2.0,23.5,293.5,293.95,224.69
2016,4,13,15,30,73.0,310.0,1.9,23.0,361.0,361.11,276.19
2016,4,13,15,45,163.0,289.0,1.85,23.0,391.5,401.02,308.18
2016,4,13,16,0,253.0,268.0,1.8,23.0,422.0,431.44,332.37
2016,4,13,16,15,204.5,246.5,1.8,22.5,363.5,364.85,282.63
2016,4,13,16,30,156.0,225.0,1.8,22.0,305.0,306.36,238.54
2016,4,13,16,45,408.5,158.0,1.8,22.0,334.5,354.15,276.05
2016,4,13,17,0,661.0,91.0,1.8,22.0,364.0,369.03,283.71
2016,4,13,17,15,614.5,84.0,1.7,21.5,308.0,305.91,231.07
2016,4,13,17,30,568.0,77.0,1.6,21.0,252.0,247.44,181.39
2016,4,13,17,45,496.5,67.5,1.5,20.5,197.0,185.57,129.43
2016,4,13,18,0,425.0,58.0,1.4,20.0,142.0,132.06,85.23
2016,4,13,18,15,318.0,44.0,1.4,19.5,95.0,78.75,45.18
2016,4,13,18,30,211.0,30.0,1.4,19.0,48.0,38.15,17.26
2016,4,13,18,45,105.5,15.0,1.4,18.5,24.0,14.74,0.0
2016,4,13,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,14,6,15,98.0,14.5,2.8,13.5,22.5,14.25,0.0
2016,4,14,6,30,196.0,29.0,3.0,14.0,45.0,35.03,15.57
2016,4,14,6,45,308.5,44.0,3.25,14.5,92.5,74.96,43.55
2016,4,14,7,0,421.0,59.0,3.5,15.0,140.0,129.6,85.2
2016,4,14,7,15,493.5,69.0,3.55,15.5,195.0,183.19,130.5
2016,4,14,7,30,566.0,79.0,3.6,16.0,250.0,245.28,184.18
2016,4,14,7,45,386.0,122.5,3.7,16.5,250.0,258.97,202.94
2016,4,14,8,0,206.0,166.0,3.8,17.0,250.0,248.37,198.06
2016,4,14,8,15,287.5,179.5,3.75,17.5,315.0,314.22,251.36
2016,4,14,8,30,369.0,193.0,3.7,18.0,380.0,386.84,309.21
2016,4,14,8,45,582.5,152.0,3.7,19.0,485.0,493.82,393.63
2016,4,14,9,0,796.0,111.0,3.7,20.0,590.0,615.63,487.22
2016,4,14,9,15,550.5,207.5,3.65,20.5,552.0,586.28,459.87
2016,4,14,9,30,305.0,304.0,3.6,21.0,514.0,529.44,411.22
2016,4,14,9,45,584.0,213.5,3.6,21.5,646.0,670.63,520.72
2016,4,14,10,0,863.0,123.0,3.6,22.0,778.0,824.21,630.75
2016,4,14,10,15,873.0,125.5,3.55,22.0,815.5,863.76,655.71
2016,4,14,10,30,883.0,128.0,3.5,22.0,853.0,903.94,681.66
2016,4,14,10,45,891.0,129.5,3.5,22.5,883.5,938.78,702.69
2016,4,14,11,0,899.0,131.0,3.5,23.0,914.0,970.79,721.67
2016,4,14,11,15,904.0,132.0,3.45,23.5,936.0,996.41,735.94
2016,4,14,11,30,909.0,133.0,3.4,24.0,958.0,1018.74,747.99
2016,4,14,11,45,908.5,136.0,3.4,24.5,970.5,1034.28,756.01
2016,4,14,12,0,908.0,139.0,3.4,25.0,983.0,1046.18,761.77
2016,4,14,12,15,909.0,139.0,3.35,25.0,987.5,1052.87,765.38
2016,4,14,12,30,910.0,139.0,3.3,25.0,992.0,1055.89,766.78
2016,4,14,12,45,907.0,140.0,3.3,25.0,987.5,1052.24,764.46
2016,4,14,13,0,904.0,141.0,3.3,25.0,983.0,1044.96,759.98
2016,4,14,13,15,900.5,140.5,3.25,25.0,969.5,1032.06,751.62
2016,4,14,13,30,897.0,140.0,3.2,25.0,956.0,1015.66,741.13
2016,4,14,13,45,890.5,139.5,3.2,25.5,934.0,992.97,725.63
2016,4,14,14,0,884.0,139.0,3.2,26.0,912.0,967.08,708.17
2016,4,14,14,15,876.5,137.0,3.15,25.5,882.5,935.72,689.53
2016,4,14,14,30,869.0,135.0,3.1,25.0,853.0,901.53,668.92
2016,4,14,14,45,857.5,133.0,3.1,25.0,815.5,864.84,645.53
2016,4,14,15,0,846.0,131.0,3.1,25.0,778.0,822.1,617.83
2016,4,14,15,15,832.5,128.0,3.05,25.0,734.5,774.88,586.52
2016,4,14,15,30,819.0,125.0,3.0,25.0,691.0,726.15,553.84
2016,4,14,15,45,800.0,121.5,3.0,25.0,641.5,671.96,515.75
2016,4,14,16,0,781.0,118.0,3.0,25.0,592.0,617.34,475.87
2016,4,14,16,15,756.0,113.5,2.95,24.5,538.5,558.3,432.33
2016,4,14,16,30,731.0,109.0,2.9,24.0,485.0,499.75,387.77
2016,4,14,16,45,697.0,103.5,2.85,23.5,429.0,437.11,338.63
2016,4,14,17,0,663.0,98.0,2.8,23.0,373.0,376.96,289.84
2016,4,14,17,15,615.5,90.0,2.5,22.0,315.5,312.33,236.53
2016,4,14,17,30,568.0,82.0,2.2,21.0,258.0,252.49,185.89
2016,4,14,17,45,497.5,72.0,1.95,20.5,202.5,190.34,133.47
2016,4,14,18,0,427.0,62.0,1.7,20.0,147.0,136.43,88.79
2016,4,14,18,15,320.0,47.0,1.65,19.0,99.0,81.27,47.28
2016,4,14,18,30,213.0,32.0,1.6,18.0,51.0,40.15,18.99
2016,4,14,18,45,106.5,16.0,1.55,17.5,25.5,15.73,0.0
2016,4,14,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,91.0,15.5,1.2,13.0,23.5,15.24,0.0
2016,4,15,6,30,182.0,31.0,1.4,14.0,47.0,36.68,17.54
2016,4,15,6,45,285.0,47.5,1.6,15.0,94.0,76.44,45.68
2016,4,15,7,0,388.0,64.0,1.8,16.0,141.0,128.9,85.67
2016,4,15,7,15,205.0,87.5,1.7,16.5,129.5,133.51,99.0
2016,4,15,7,30,22.0,111.0,1.6,17.0,118.0,113.65,89.1
2016,4,15,7,45,28.0,134.0,1.5,17.5,145.0,140.51,111.0
2016,4,15,8,0,34.0,157.0,1.4,18.0,172.0,167.51,132.47
2016,4,15,8,15,91.5,190.5,1.3,18.5,236.0,229.69,181.56
2016,4,15,8,30,149.0,224.0,1.2,19.0,300.0,300.84,236.6
2016,4,15,8,45,166.5,249.5,1.2,20.0,343.0,344.96,269.02
2016,4,15,9,0,184.0,275.0,1.2,21.0,386.0,390.62,301.87
2016,4,15,9,15,176.5,300.5,1.2,21.5,414.0,420.81,322.63
2016,4,15,9,30,169.0,326.0,1.2,22.0,442.0,449.91,342.2
2016,4,15,9,45,216.5,343.0,1.25,22.5,501.5,511.26,386.14
2016,4,15,10,0,264.0,360.0,1.3,23.0,561.0,580.72,434.53
2016,4,15,10,15,563.0,248.0,1.4,23.0,703.5,733.25,547.8
2016,4,15,10,30,862.0,136.0,1.5,23.0,846.0,898.5,659.6
2016,4,15,10,45,873.0,135.5,1.65,23.5,877.0,929.47,677.41
2016,4,15,11,0,884.0,135.0,1.8,24.0,908.0,961.69,697.5
2016,4,15,11,15,889.0,136.0,1.9,24.5,929.5,986.91,712.4
2016,4,15,11,30,894.0,137.0,2.0,25.0,951.0,1008.89,725.32
2016,4,15,11,45,890.0,142.0,2.1,25.5,962.5,1022.72,733.14
2016,4,15,12,0,886.0,147.0,2.2,26.0,974.0,1032.88,738.8
2016,4,15,12,15,887.0,147.5,2.25,26.0,978.5,1039.87,743.48
2016,4,15,12,30,888.0,148.0,2.3,26.0,983.0,1043.29,746.06
2016,4,15,12,45,887.5,147.0,2.35,26.5,978.5,1040.11,743.18
2016,4,15,13,0,887.0,146.0,2.4,27.0,974.0,1033.34,738.23
2016,4,15,13,15,884.0,145.5,2.4,27.0,961.0,1021.07,730.87
2016,4,15,13,30,881.0,145.0,2.4,27.0,948.0,1005.34,721.46
2016,4,15,13,45,553.0,292.0,2.45,27.0,792.5,835.19,608.89
2016,4,15,14,0,225.0,439.0,2.5,27.0,637.0,656.44,479.78
2016,4,15,14,15,539.5,288.5,2.55,27.0,741.0,791.54,583.87
2016,4,15,14,30,854.0,138.0,2.6,27.0,845.0,895.4,657.2
2016,4,15,14,45,844.5,135.0,2.65,27.0,808.5,855.95,631.5
2016,4,15,15,0,835.0,132.0,2.7,27.0,772.0,814.24,605.25
2016,4,15,15,15,821.0,129.0,2.7,27.0,728.5,767.07,574.63
2016,4,15,15,30,807.0,126.0,2.7,27.0,685.0,718.47,542.67
2016,4,15,15,45,787.0,122.5,2.75,27.0,635.5,664.15,505.02
2016,4,15,16,0,767.0,119.0,2.8,27.0,586.0,609.53,465.73
2016,4,15,16,15,742.5,114.0,2.75,26.5,533.0,550.98,422.97
2016,4,15,16,30,718.0,109.0,2.7,26.0,480.0,492.91,379.2
2016,4,15,16,45,683.5,103.5,2.65,25.5,424.0,430.76,330.91
2016,4,15,17,0,649.0,98.0,2.6,25.0,368.0,371.19,283.05
2016,4,15,17,15,601.5,90.0,2.35,24.0,311.5,307.39,230.97
2016,4,15,17,30,554.0,82.0,2.1,23.0,255.0,248.4,181.54
2016,4,15,17,45,483.5,72.0,1.85,22.5,200.0,187.11,130.33
2016,4,15,18,0,413.0,62.0,1.6,22.0,145.0,134.05,86.78
2016,4,15,18,15,310.0,47.0,1.65,21.5,98.0,80.21,46.38
2016,4,15,18,30,207.0,32.0,1.7,21.0,51.0,39.88,18.85
2016,4,15,18,45,103.5,16.0,1.8,20.5,25.5,15.73,0.0
2016,4,15,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,16,6,15,30.0,16.0,2.6,17.0,18.5,15.73,0.0
2016,4,16,6,30,60.0,32.0,2.7,17.0,37.0,32.94,17.95
2016,4,16,6,45,128.0,58.5,2.85,17.5,80.5,69.88,46.46
2016,4,16,7,0,196.0,85.0,3.0,18.0,124.0,116.13,82.69
2016,4,16,7,15,126.5,102.0,3.25,18.5,130.5,128.83,97.37
2016,4,16,7,30,57.0,119.0,3.5,19.0,137.0,132.35,103.13
2016,4,16,7,45,28.5,96.5,3.75,19.5,105.5,104.11,80.6
2016,4,16,8,0,0.0,74.0,4.0,20.0,74.0,71.55,53.83
2016,4,16,8,15,0.0,72.5,4.3,20.5,72.5,70.1,52.35
2016,4,16,8,30,0.0,71.0,4.6,21.0,71.0,68.65,50.86
2016,4,16,8,45,0.0,116.5,4.9,22.0,116.5,112.88,86.2
2016,4,16,9,0,0.0,162.0,5.2,23.0,162.0,157.36,120.95
2016,4,16,9,15,0.0,152.5,5.3,23.5,152.5,148.09,112.97
2016,4,16,9,30,0.0,143.0,5.4,24.0,143.0,138.82,105.15
2016,4,16,9,45,2.5,161.5,5.55,24.5,163.5,158.88,120.49
2016,4,16,10,0,5.0,180.0,5.7,25.0,184.0,179.18,135.87
2016,4,16,10,15,2.5,161.0,5.75,25.0,163.0,158.66,119.57
2016,4,16,10,30,0.0,142.0,5.8,25.0,142.0,137.99,103.2
2016,4,16,10,45,0.0,123.5,5.85,25.5,123.5,119.94,88.81
2016,4,16,11,0,0.0,105.0,5.9,26.0,105.0,101.91,74.5
2016,4,16,11,15,1.0,125.0,5.9,26.0,125.5,122.44,90.43
2016,4,16,11,30,2.0,145.0,5.9,26.0,146.0,143.05,106.34
2016,4,16,11,45,7.5,202.0,5.9,26.5,209.0,204.56,153.42
2016,4,16,12,0,13.0,259.0,5.9,27.0,272.0,266.49,200.02
2016,4,16,12,15,7.5,201.0,5.9,27.0,208.5,203.76,152.26
2016,4,16,12,30,2.0,143.0,5.9,27.0,145.0,141.24,104.3
2016,4,16,12,45,3.5,152.0,5.95,27.0,155.5,151.56,112.36
2016,4,16,13,0,5.0,161.0,6.0,27.0,166.0,161.84,120.35
2016,4,16,13,15,19.5,271.0,6.0,27.0,289.5,289.63,217.89
2016,4,16,13,30,34.0,381.0,6.0,27.0,413.0,415.18,311.36
2016,4,16,13,45,123.5,411.5,6.0,27.0,521.5,537.02,403.64
2016,4,16,14,0,213.0,442.0,6.0,27.0,630.0,648.11,486.16
2016,4,16,14,15,106.5,291.5,5.95,26.5,385.5,392.11,298.37
2016,4,16,14,30,0.0,141.0,5.9,26.0,141.0,137.01,101.85
2016,4,16,14,45,1.5,153.5,5.85,26.0,154.5,150.47,112.74
2016,4,16,15,0,3.0,166.0,5.8,26.0,168.0,163.83,123.38
2016,4,16,15,15,1.5,156.5,5.7,25.5,157.5,153.22,115.54
2016,4,16,15,30,0.0,147.0,5.6,25.0,147.0,142.73,107.8
2016,4,16,15,45,50.5,211.5,5.55,25.0,242.0,242.9,187.67
2016,4,16,16,0,101.0,276.0,5.5,25.0,337.0,336.58,260.89
2016,4,16,16,15,50.5,181.5,5.35,24.5,212.0,207.66,160.91
2016,4,16,16,30,0.0,87.0,5.2,24.0,87.0,84.16,62.66
2016,4,16,16,45,31.0,128.0,5.1,24.0,141.0,139.81,107.93
2016,4,16,17,0,62.0,169.0,5.0,24.0,195.0,190.97,148.72
2016,4,16,17,15,50.5,145.5,4.8,23.5,164.5,159.81,123.98
2016,4,16,17,30,39.0,122.0,4.6,23.0,134.0,130.04,100.15
2016,4,16,17,45,24.0,97.0,4.45,23.0,104.0,99.46,75.34
2016,4,16,18,0,9.0,72.0,4.3,23.0,74.0,70.73,51.95
2016,4,16,18,15,4.5,48.0,4.3,22.5,49.0,46.55,31.85
2016,4,16,18,30,0.0,24.0,4.3,22.0,24.0,23.17,11.98
2016,4,16,18,45,0.0,12.0,4.3,21.5,12.0,11.58,0.0
2016,4,16,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,7.0,3.0,20.0,7.0,6.75,0.0
2016,4,17,6,30,0.0,14.0,3.1,20.0,14.0,13.5,4.73
2016,4,17,6,45,0.0,35.5,3.25,20.5,35.5,34.29,22.38
2016,4,17,7,0,0.0,57.0,3.4,21.0,57.0,54.93,39.81
2016,4,17,7,15,3.0,82.5,3.55,21.0,83.5,80.24,60.89
2016,4,17,7,30,6.0,108.0,3.7,21.0,110.0,106.06,82.13
2016,4,17,7,45,11.0,134.0,3.85,21.5,138.5,133.55,104.18
2016,4,17,8,0,16.0,160.0,4.0,22.0,167.0,161.72,126.41
2016,4,17,8,15,12.5,167.0,4.15,22.0,173.0,167.95,131.04
2016,4,17,8,30,9.0,174.0,4.3,22.0,179.0,173.73,135.22
2016,4,17,8,45,21.0,207.5,4.45,22.5,220.0,214.09,166.6
2016,4,17,9,0,33.0,241.0,4.6,23.0,261.0,258.61,200.74
2016,4,17,9,15,17.5,206.5,4.6,23.5,217.5,212.92,163.99
2016,4,17,9,30,2.0,172.0,4.6,24.0,174.0,168.66,128.42
2016,4,17,9,45,20.5,246.5,4.7,24.5,262.5,256.3,196.21
2016,4,17,10,0,39.0,321.0,4.8,25.0,351.0,350.79,267.28
2016,4,17,10,15,37.0,339.5,4.85,25.0,369.0,369.56,280.53
2016,4,17,10,30,35.0,358.0,4.9,25.0,387.0,388.12,293.77
2016,4,17,10,45,52.0,390.5,4.95,25.5,435.5,437.93,330.06
2016,4,17,11,0,69.0,423.0,5.0,26.0,484.0,488.63,366.39
2016,4,17,11,15,71.5,431.5,5.0,26.0,496.0,501.54,375.3
2016,4,17,11,30,74.0,440.0,5.0,26.0,508.0,514.27,384.22
2016,4,17,11,45,47.5,390.5,5.0,26.0,434.5,438.7,328.44
2016,4,17,12,0,21.0,341.0,5.0,26.0,361.0,356.01,266.86
2016,4,17,12,15,20.0,335.0,4.95,26.0,354.5,349.19,261.87
2016,4,17,12,30,19.0,329.0,4.9,26.0,348.0,342.25,256.66
2016,4,17,12,45,16.5,301.5,4.85,26.0,317.5,312.3,234.36
2016,4,17,13,0,14.0,274.0,4.8,26.0,287.0,282.34,212.02
2016,4,17,13,15,17.0,299.5,4.8,25.5,315.0,310.44,233.72
2016,4,17,13,30,20.0,325.0,4.8,25.0,343.0,338.43,255.24
2016,4,17,13,45,10.0,197.5,4.8,25.0,206.5,202.14,152.28
2016,4,17,14,0,0.0,70.0,4.8,25.0,70.0,67.85,48.01
2016,4,17,14,15,2.5,122.5,4.7,24.5,125.0,121.22,90.26
2016,4,17,14,30,5.0,175.0,4.6,24.0,180.0,174.7,132.28
2016,4,17,14,45,2.5,128.0,4.6,24.0,130.5,126.36,94.65
2016,4,17,15,0,0.0,81.0,4.6,24.0,81.0,78.44,57.0
2016,4,17,15,15,0.0,64.0,4.5,23.5,64.0,61.94,44.12
2016,4,17,15,30,0.0,47.0,4.4,23.0,47.0,45.46,31.1
2016,4,17,15,45,0.0,84.5,4.35,23.0,84.5,81.78,60.42
2016,4,17,16,0,0.0,122.0,4.3,23.0,122.0,118.25,89.77
2016,4,17,16,15,0.0,73.5,4.2,22.5,73.5,71.09,52.27
2016,4,17,16,30,0.0,25.0,4.1,22.0,25.0,24.14,14.22
2016,4,17,16,45,0.0,20.5,4.0,22.0,20.5,19.79,10.71
2016,4,17,17,0,0.0,16.0,3.9,22.0,16.0,15.44,7.16
2016,4,17,17,15,0.0,13.5,3.75,21.5,13.5,13.02,5.21
2016,4,17,17,30,0.0,11.0,3.6,21.0,11.0,10.61,3.23
2016,4,17,17,45,0.0,8.5,3.45,21.0,8.5,8.19,1.2
2016,4,17,18,0,0.0,6.0,3.3,21.0,6.0,5.78,0.0
2016,4,17,18,15,0.0,3.5,3.25,21.0,3.5,3.37,0.0
2016,4,17,18,30,0.0,1.0,3.2,21.0,1.0,0.96,0.0
2016,4,17,18,45,0.0,0.5,3.15,21.0,0.5,0.48,0.0
2016,4,17,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,10.5,1.1,19.0,10.5,10.13,0.0
2016,4,18,6,30,0.0,21.0,1.4,19.0,21.0,20.27,10.18
2016,4,18,6,45,0.0,42.0,1.7,19.5,42.0,40.44,27.59
2016,4,18,7,0,0.0,63.0,2.0,20.0,63.0,60.63,44.72
2016,4,18,7,15,3.0,86.0,2.25,20.0,87.0,83.58,63.89
2016,4,18,7,30,6.0,109.0,2.5,20.0,111.0,107.02,83.18
2016,4,18,7,45,3.0,58.0,2.8,20.5,59.0,57.12,41.89
2016,4,18,8,0,0.0,7.0,3.1,21.0,7.0,6.75,0.0
2016,4,18,8,15,0.0,14.0,3.25,21.0,14.0,13.51,5.57
2016,4,18,8,30,0.0,21.0,3.4,21.0,21.0,20.28,11.12
2016,4,18,8,45,5.5,113.5,3.55,21.5,117.0,113.13,86.64
2016,4,18,9,0,11.0,206.0,3.7,22.0,213.0,207.42,160.89
2016,4,18,9,15,25.0,246.5,3.7,22.0,264.0,257.42,199.48
2016,4,18,9,30,39.0,287.0,3.7,22.0,315.0,312.63,241.6
2016,4,18,9,45,75.5,328.5,3.7,22.5,385.5,384.41,295.71
2016,4,18,10,0,112.0,370.0,3.7,23.0,456.0,459.18,350.81
2016,4,18,10,15,60.5,295.0,3.5,23.0,342.0,344.19,263.2
2016,4,18,10,30,9.0,220.0,3.3,23.0,228.0,222.47,169.06
2016,4,18,10,45,11.5,246.5,3.1,23.5,257.0,251.23,190.64
2016,4,18,11,0,14.0,273.0,2.9,24.0,286.0,280.16,211.72
2016,4,18,11,15,15.5,278.5,2.9,24.0,293.0,287.42,216.93
2016,4,18,11,30,17.0,284.0,2.9,24.0,300.0,294.69,222.23
2016,4,18,11,45,13.0,243.0,2.95,24.0,255.0,250.43,188.82
2016,4,18,12,0,9.0,202.0,3.0,24.0,210.0,206.14,155.21
2016,4,18,12,15,55.0,338.5,3.05,23.5,390.5,394.0,297.92
2016,4,18,12,30,101.0,475.0,3.1,23.0,571.0,580.18,432.85
2016,4,18,12,45,285.0,437.5,3.2,23.0,706.0,738.65,549.59
2016,4,18,13,0,469.0,400.0,3.3,23.0,841.0,886.23,655.08
2016,4,18,13,15,395.5,420.5,3.3,23.0,788.5,824.41,610.25
2016,4,18,13,30,322.0,441.0,3.3,23.0,736.0,768.07,570.07
2016,4,18,13,45,174.5,393.0,3.35,23.0,552.5,566.09,425.89
2016,4,18,14,0,27.0,345.0,3.4,23.0,369.0,369.78,279.21
2016,4,18,14,15,18.0,284.0,3.3,23.0,300.5,294.23,223.47
2016,4,18,14,30,9.0,223.0,3.2,23.0,232.0,225.42,171.38
2016,4,18,14,45,25.5,274.5,3.15,23.0,295.0,294.01,224.59
2016,4,18,15,0,42.0,326.0,3.1,23.0,358.0,358.09,273.33
2016,4,18,15,15,49.5,315.0,2.95,22.5,351.0,350.76,268.77
2016,4,18,15,30,57.0,304.0,2.8,22.0,344.0,342.68,263.84
2016,4,18,15,45,28.5,218.5,2.65,22.0,238.5,234.81,181.32
2016,4,18,16,0,0.0,133.0,2.5,22.0,133.0,128.97,98.31
2016,4,18,16,15,0.0,75.5,2.3,22.0,75.5,73.03,53.89
2016,4,18,16,30,0.0,18.0,2.1,22.0,18.0,17.38,8.67
2016,4,18,16,45,0.0,63.0,1.9,22.0,63.0,60.9,44.52
2016,4,18,17,0,0.0,108.0,1.7,22.0,108.0,104.51,80.19
2016,4,18,17,15,0.0,91.0,1.55,21.5,91.0,87.98,67.05
2016,4,18,17,30,0.0,74.0,1.4,21.0,74.0,71.5,53.79
2016,4,18,17,45,0.0,58.0,1.3,21.0,58.0,56.04,41.01
2016,4,18,18,0,0.0,42.0,1.2,21.0,42.0,40.57,28.01
2016,4,18,18,15,0.0,28.5,1.15,20.5,28.5,27.51,16.91
2016,4,18,18,30,0.0,15.0,1.1,20.0,15.0,14.47,5.61
2016,4,18,18,45,0.0,7.5,1.1,20.0,7.5,7.23,0.0
2016,4,18,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,19,6,15,61.0,18.5,1.95,18.0,25.0,15.64,0.0
2016,4,19,6,30,122.0,37.0,2.1,18.0,50.0,41.02,23.0
2016,4,19,6,45,201.5,58.5,2.25,18.0,94.5,79.46,51.28
2016,4,19,7,0,281.0,80.0,2.4,18.0,139.0,128.27,89.43
2016,4,19,7,15,149.0,97.5,2.4,18.5,129.5,130.64,98.19
2016,4,19,7,30,17.0,115.0,2.4,19.0,120.0,116.09,90.65
2016,4,19,7,45,8.5,116.5,2.45,19.5,119.0,115.71,90.28
2016,4,19,8,0,0.0,118.0,2.5,20.0,118.0,114.21,88.7
2016,4,19,8,15,1.5,141.0,2.55,20.0,141.5,137.36,107.14
2016,4,19,8,30,3.0,164.0,2.6,20.0,165.0,160.74,125.5
2016,4,19,8,45,4.5,176.5,2.65,20.5,178.5,174.06,135.4
2016,4,19,9,0,6.0,189.0,2.7,21.0,192.0,187.55,145.35
2016,4,19,9,15,11.5,217.5,2.7,21.5,225.0,219.63,169.8
2016,4,19,9,30,17.0,246.0,2.7,22.0,258.0,252.3,194.29
2016,4,19,9,45,61.0,307.5,2.7,22.5,354.0,352.02,270.21
2016,4,19,10,0,105.0,369.0,2.7,23.0,450.0,452.45,344.12
2016,4,19,10,15,95.0,383.5,2.65,23.0,459.5,462.89,350.23
2016,4,19,10,30,85.0,398.0,2.6,23.0,469.0,472.34,356.02
2016,4,19,10,45,74.5,405.0,2.6,23.5,468.5,472.8,354.77
2016,4,19,11,0,64.0,412.0,2.6,24.0,468.0,472.41,352.98
2016,4,19,11,15,42.5,373.0,2.55,24.0,411.0,413.8,309.69
2016,4,19,11,30,21.0,334.0,2.5,24.0,354.0,348.28,261.08
2016,4,19,11,45,19.5,328.5,2.45,24.5,347.5,341.69,255.73
2016,4,19,12,0,18.0,323.0,2.4,25.0,341.0,334.97,250.11
2016,4,19,12,15,27.0,362.5,2.35,25.0,388.5,390.36,290.6
2016,4,19,12,30,36.0,402.0,2.3,25.0,436.0,439.84,326.02
2016,4,19,12,45,384.5,320.5,2.3,25.0,682.5,724.12,537.33
2016,4,19,13,0,733.0,239.0,2.3,25.0,929.0,985.74,715.54
2016,4,19,13,15,729.0,237.5,2.25,25.0,915.5,972.47,704.14
2016,4,19,13,30,725.0,236.0,2.2,25.0,902.0,956.29,693.76
2016,4,19,13,45,716.5,235.0,2.2,25.0,880.5,933.51,679.72
2016,4,19,14,0,708.0,234.0,2.2,25.0,859.0,908.23,664.11
2016,4,19,14,15,484.0,319.0,2.15,25.0,740.5,771.49,568.09
2016,4,19,14,30,260.0,404.0,2.1,25.0,622.0,641.76,474.0
2016,4,19,14,45,223.0,390.0,2.1,25.0,571.0,581.91,433.1
2016,4,19,15,0,186.0,376.0,2.1,25.0,520.0,529.1,395.9
2016,4,19,15,15,122.0,341.0,2.05,24.5,433.5,436.64,329.5
2016,4,19,15,30,58.0,306.0,2.0,24.0,347.0,345.27,262.29
2016,4,19,15,45,34.5,256.0,1.95,24.0,280.0,276.23,210.92
2016,4,19,16,0,11.0,206.0,1.9,24.0,213.0,207.36,158.51
2016,4,19,16,15,95.0,217.5,1.75,23.5,268.0,268.94,208.28
2016,4,19,16,30,179.0,229.0,1.6,23.0,323.0,321.62,249.37
2016,4,19,16,45,322.0,188.0,1.5,23.0,334.0,340.12,263.19
2016,4,19,17,0,465.0,147.0,1.4,23.0,345.0,341.89,262.03
2016,4,19,17,15,417.5,133.5,1.25,22.5,291.5,283.3,214.76
2016,4,19,17,30,370.0,120.0,1.1,22.0,238.0,229.75,171.05
2016,4,19,17,45,310.5,101.5,1.0,22.0,187.0,173.07,124.79
2016,4,19,18,0,251.0,83.0,0.9,22.0,136.0,124.55,85.69
2016,4,19,18,15,176.0,60.5,0.9,21.5,92.0,77.73,50.04
2016,4,19,18,30,101.0,38.0,0.9,21.0,48.0,40.34,22.75
2016,4,19,18,45,50.5,19.0,0.9,21.0,24.0,16.03,0.0
2016,4,19,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,16.0,0.6,18.5,16.0,15.45,0.0
2016,4,20,6,30,0.0,32.0,0.6,19.0,32.0,30.67,18.69
2016,4,20,6,45,15.0,56.0,0.65,19.5,59.0,55.27,39.21
2016,4,20,7,0,30.0,80.0,0.7,20.0,86.0,82.24,61.3
2016,4,20,7,15,50.5,103.0,0.8,20.0,117.5,111.65,85.22
2016,4,20,7,30,71.0,126.0,0.9,20.0,149.0,143.63,111.18
2016,4,20,7,45,35.5,121.5,1.05,20.5,133.0,131.09,101.75
2016,4,20,8,0,0.0,117.0,1.2,21.0,117.0,113.23,87.33
2016,4,20,8,15,0.0,78.5,1.3,21.0,78.5,75.92,56.84
2016,4,20,8,30,0.0,40.0,1.4,21.0,40.0,38.65,26.24
2016,4,20,8,45,0.0,94.0,1.5,21.5,94.0,90.97,68.55
2016,4,20,9,0,0.0,148.0,1.6,22.0,148.0,143.6,109.94
2016,4,20,9,15,337.5,166.0,1.65,22.0,403.5,402.99,316.53
2016,4,20,9,30,675.0,184.0,1.7,22.0,659.0,684.81,523.85
2016,4,20,9,45,701.0,183.5,1.75,22.5,703.0,733.79,554.99
2016,4,20,10,0,727.0,183.0,1.8,23.0,747.0,782.64,587.11
2016,4,20,10,15,542.0,281.0,1.8,23.5,712.5,750.95,558.63
2016,4,20,10,30,357.0,379.0,1.8,24.0,678.0,701.79,518.17
2016,4,20,10,45,373.5,385.0,1.8,24.5,707.5,734.12,539.33
2016,4,20,11,0,390.0,391.0,1.8,25.0,737.0,765.92,559.15
2016,4,20,11,15,589.0,292.5,1.8,25.0,828.5,870.78,634.09
2016,4,20,11,30,788.0,194.0,1.8,25.0,920.0,971.57,700.06
2016,4,20,11,45,822.0,174.0,1.8,25.0,940.0,995.92,713.93
2016,4,20,12,0,856.0,154.0,1.8,25.0,960.0,1011.57,723.2
2016,4,20,12,15,856.5,154.0,1.75,25.0,964.5,1017.08,725.61
2016,4,20,12,30,857.0,154.0,1.7,25.0,969.0,1019.17,726.09
2016,4,20,12,45,853.0,156.0,1.7,25.0,963.5,1015.31,723.72
2016,4,20,13,0,849.0,158.0,1.7,25.0,958.0,1014.08,723.19
2016,4,20,13,15,845.5,157.5,1.65,25.0,945.0,1001.32,714.83
2016,4,20,13,30,842.0,157.0,1.6,25.0,932.0,985.25,704.62
2016,4,20,13,45,831.5,159.0,1.6,25.0,909.5,961.85,690.6
2016,4,20,14,0,821.0,161.0,1.6,25.0,887.0,935.62,674.86
2016,4,20,14,15,812.5,158.5,1.6,24.5,858.0,903.97,656.9
2016,4,20,14,30,804.0,156.0,1.6,24.0,829.0,869.79,637.16
2016,4,20,14,45,799.0,150.0,1.6,24.0,793.5,832.64,614.06
2016,4,20,15,0,794.0,144.0,1.6,24.0,758.0,793.12,589.17
2016,4,20,15,15,779.5,140.5,1.55,24.0,715.5,746.65,558.86
2016,4,20,15,30,765.0,137.0,1.5,24.0,673.0,698.95,527.22
2016,4,20,15,45,744.0,133.5,1.45,24.0,625.0,646.45,490.28
2016,4,20,16,0,723.0,130.0,1.4,24.0,577.0,593.13,451.94
2016,4,20,16,15,697.5,125.0,1.35,23.5,525.0,535.93,410.63
2016,4,20,16,30,672.0,120.0,1.3,23.0,473.0,479.75,368.74
2016,4,20,16,45,640.5,112.5,1.3,23.0,419.0,419.57,322.07
2016,4,20,17,0,609.0,105.0,1.3,23.0,365.0,361.74,275.74
2016,4,20,17,15,562.5,97.0,1.2,22.5,310.0,300.7,226.07
2016,4,20,17,30,516.0,89.0,1.1,22.0,255.0,244.38,179.11
2016,4,20,17,45,449.5,78.0,1.0,22.0,202.0,184.34,129.21
2016,4,20,18,0,383.0,67.0,0.9,22.0,149.0,133.18,87.32
2016,4,20,18,15,288.5,51.5,0.9,21.5,102.5,82.39,49.15
2016,4,20,18,30,194.0,36.0,0.9,21.0,56.0,43.16,22.31
2016,4,20,18,45,97.0,18.0,0.9,20.5,28.0,14.04,0.0
2016,4,20,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,8.5,0.75,18.5,8.5,8.19,0.0
2016,4,21,6,30,0.0,17.0,1.0,19.0,17.0,16.4,7.45
2016,4,21,6,45,0.0,31.0,1.25,19.5,31.0,29.93,19.09
2016,4,21,7,0,0.0,45.0,1.5,20.0,45.0,43.47,30.62
2016,4,21,7,15,0.0,61.0,1.55,20.0,61.0,58.93,43.63
2016,4,21,7,30,0.0,77.0,1.6,20.0,77.0,74.39,56.44
2016,4,21,7,45,0.0,42.0,1.65,20.5,42.0,40.56,28.2
2016,4,21,8,0,0.0,7.0,1.7,21.0,7.0,6.75,0.0
2016,4,21,8,15,0.0,29.0,1.65,21.0,29.0,28.01,17.59
2016,4,21,8,30,0.0,51.0,1.6,21.0,51.0,49.29,34.99
2016,4,21,8,45,0.0,68.0,1.55,21.5,68.0,65.76,48.15
2016,4,21,9,0,0.0,85.0,1.5,22.0,85.0,82.25,61.12
2016,4,21,9,15,0.0,94.0,1.45,22.5,94.0,91.0,67.75
2016,4,21,9,30,0.0,103.0,1.4,23.0,103.0,99.77,74.34
2016,4,21,9,45,0.0,109.5,1.35,23.5,109.5,106.13,78.98
2016,4,21,10,0,0.0,116.0,1.3,24.0,116.0,112.5,83.59
2016,4,21,10,15,5.0,174.5,1.2,24.0,179.0,173.97,131.06
2016,4,21,10,30,10.0,233.0,1.1,24.0,242.0,236.11,177.74
2016,4,21,10,45,64.0,338.5,1.05,24.5,395.5,395.42,295.16
2016,4,21,11,0,118.0,444.0,1.0,25.0,549.0,560.93,409.43
2016,4,21,11,15,223.5,443.0,1.0,25.0,647.5,663.63,480.17
2016,4,21,11,30,329.0,442.0,1.0,25.0,746.0,775.62,555.06
2016,4,21,11,45,594.5,296.5,1.0,25.0,855.0,900.15,642.11
2016,4,21,12,0,860.0,151.0,1.0,25.0,964.0,1012.73,712.29
2016,4,21,12,15,861.0,151.5,1.05,25.0,968.5,1019.21,715.44
2016,4,21,12,30,862.0,152.0,1.1,25.0,973.0,1022.26,718.1
2016,4,21,12,45,862.5,151.0,1.15,25.5,969.0,1019.85,716.19
2016,4,21,13,0,863.0,150.0,1.2,26.0,965.0,1014.0,712.34
2016,4,21,13,15,860.0,149.0,1.25,26.0,952.0,1001.26,705.77
2016,4,21,13,30,857.0,148.0,1.3,26.0,939.0,985.19,697.27
2016,4,21,13,45,850.0,148.0,1.4,26.0,917.5,963.05,685.78
2016,4,21,14,0,843.0,148.0,1.5,26.0,896.0,942.6,675.26
2016,4,21,14,15,835.0,146.0,1.55,25.5,866.5,911.36,658.34
2016,4,21,14,30,827.0,144.0,1.6,25.0,837.0,877.48,639.57
2016,4,21,14,45,814.5,142.5,1.65,25.0,800.0,837.89,615.54
2016,4,21,15,0,802.0,141.0,1.7,25.0,763.0,796.38,589.93
2016,4,21,15,15,787.0,138.0,1.7,25.0,720.0,749.74,560.03
2016,4,21,15,30,772.0,135.0,1.7,25.0,677.0,701.89,528.83
2016,4,21,15,45,753.5,130.5,1.75,25.0,629.0,649.22,492.5
2016,4,21,16,0,735.0,126.0,1.8,25.0,581.0,596.53,455.1
2016,4,21,16,15,710.0,120.5,1.75,24.5,529.0,538.55,413.07
2016,4,21,16,30,685.0,115.0,1.7,24.0,477.0,481.53,370.4
2016,4,21,16,45,417.0,147.0,1.65,24.0,360.0,346.65,267.01
2016,4,21,17,0,149.0,179.0,1.6,24.0,243.0,238.14,183.43
2016,4,21,17,15,336.0,133.0,1.5,23.5,249.5,252.08,191.75
2016,4,21,17,30,523.0,87.0,1.4,23.0,256.0,244.58,179.01
2016,4,21,17,45,456.0,76.5,1.3,22.5,202.5,185.53,129.95
2016,4,21,18,0,389.0,66.0,1.2,22.0,149.0,133.4,87.41
2016,4,21,18,15,295.0,51.0,1.15,21.5,103.0,82.77,49.25
2016,4,21,18,30,201.0,36.0,1.1,21.0,57.0,43.62,22.54
2016,4,21,18,45,100.5,18.0,1.1,21.0,28.5,14.01,0.0
2016,4,21,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,22,6,15,155.0,17.5,2.3,14.5,34.5,13.93,0.29
2016,4,22,6,30,310.0,35.0,2.5,15.0,69.0,51.93,26.16
2016,4,22,6,45,410.0,46.5,2.7,15.5,120.0,95.93,56.64
2016,4,22,7,0,510.0,58.0,2.9,16.0,171.0,152.13,100.94
2016,4,22,7,15,573.5,66.0,2.8,16.5,227.5,207.84,148.88
2016,4,22,7,30,637.0,74.0,2.7,17.0,284.0,270.77,203.47
2016,4,22,7,45,679.5,80.5,2.6,18.0,342.0,331.39,255.63
2016,4,22,8,0,722.0,87.0,2.5,19.0,400.0,396.07,309.38
2016,4,22,8,15,752.5,91.5,2.5,20.0,457.0,457.02,358.58
2016,4,22,8,30,783.0,96.0,2.5,21.0,514.0,519.46,407.02
2016,4,22,8,45,805.0,100.0,2.55,22.0,567.5,578.04,450.87
2016,4,22,9,0,827.0,104.0,2.6,23.0,621.0,637.0,493.39
2016,4,22,9,15,844.0,107.5,2.6,23.0,670.5,692.1,533.46
2016,4,22,9,30,861.0,111.0,2.6,23.0,720.0,746.47,570.43
2016,4,22,9,45,873.0,114.0,2.65,23.5,763.5,793.18,600.36
2016,4,22,10,0,885.0,117.0,2.7,24.0,807.0,840.06,630.01
2016,4,22,10,15,894.0,119.0,2.75,24.0,844.0,881.39,656.79
2016,4,22,10,30,903.0,121.0,2.8,24.0,881.0,920.29,681.8
2016,4,22,10,45,909.5,122.5,2.85,24.5,910.5,953.77,701.73
2016,4,22,11,0,916.0,124.0,2.9,25.0,940.0,984.26,719.62
2016,4,22,11,15,921.0,125.0,2.95,25.0,961.5,1009.68,735.6
2016,4,22,11,30,926.0,126.0,3.0,25.0,983.0,1031.75,749.49
2016,4,22,11,45,929.0,126.5,3.05,25.5,995.5,1047.87,758.17
2016,4,22,12,0,932.0,127.0,3.1,26.0,1008.0,1060.4,764.66
2016,4,22,12,15,932.5,127.0,3.1,26.0,1012.0,1066.25,768.09
2016,4,22,12,30,933.0,127.0,3.1,26.0,1016.0,1068.37,769.33
2016,4,22,12,45,932.0,126.5,3.15,26.0,1011.5,1064.76,767.53
2016,4,22,13,0,931.0,126.0,3.2,26.0,1007.0,1057.43,763.52
2016,4,22,13,15,928.0,125.5,3.2,26.0,993.0,1044.45,755.59
2016,4,22,13,30,925.0,125.0,3.2,26.0,979.0,1027.87,745.5
2016,4,22,13,45,919.5,124.0,3.2,26.0,957.0,1004.9,731.36
2016,4,22,14,0,914.0,123.0,3.2,26.0,935.0,978.63,715.14
2016,4,22,14,15,907.0,121.0,3.15,26.0,904.5,946.82,694.92
2016,4,22,14,30,900.0,119.0,3.1,26.0,874.0,912.08,672.76
2016,4,22,14,45,890.0,117.0,3.1,26.0,836.5,872.09,647.32
