Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,15,0,880.0,115.0,3.1,26.0,799.0,829.77,620.11
2016,4,22,15,15,867.0,112.5,3.0,25.5,755.0,782.54,589.88
2016,4,22,15,30,854.0,110.0,2.9,25.0,711.0,735.56,559.44
2016,4,22,15,45,837.0,106.5,2.85,25.0,662.0,681.32,522.03
2016,4,22,16,0,820.0,103.0,2.8,25.0,613.0,626.4,481.89
2016,4,22,16,15,797.5,99.0,2.6,24.5,559.0,567.41,438.03
2016,4,22,16,30,775.0,95.0,2.4,24.0,505.0,508.92,393.26
2016,4,22,16,45,744.5,90.0,2.2,24.0,448.5,446.45,343.46
2016,4,22,17,0,714.0,85.0,2.0,24.0,392.0,385.51,293.53
2016,4,22,17,15,670.5,79.0,1.8,23.0,334.5,321.65,241.23
2016,4,22,17,30,627.0,73.0,1.6,22.0,277.0,262.0,190.94
2016,4,22,17,45,563.5,64.5,1.45,21.5,221.0,199.6,138.25
2016,4,22,18,0,500.0,56.0,1.3,21.0,165.0,144.46,92.26
2016,4,22,18,15,396.5,44.5,1.25,20.5,115.0,89.2,50.44
2016,4,22,18,30,293.0,33.0,1.2,20.0,65.0,46.57,22.25
2016,4,22,18,45,146.5,16.5,1.15,19.5,32.5,12.48,0.0
2016,4,22,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,6,15,153.5,18.0,0.8,15.5,36.0,14.71,1.99
2016,4,23,6,30,307.0,36.0,0.9,16.0,72.0,53.32,27.25
2016,4,23,6,45,409.0,47.5,1.0,17.0,123.0,97.57,57.67
2016,4,23,7,0,511.0,59.0,1.1,18.0,174.0,154.25,101.65
2016,4,23,7,15,574.5,67.5,1.0,18.5,231.0,210.59,149.19
2016,4,23,7,30,638.0,76.0,0.9,19.0,288.0,274.15,202.86
2016,4,23,7,45,681.0,82.0,0.8,19.5,346.5,334.54,253.51
2016,4,23,8,0,724.0,88.0,0.7,20.0,405.0,399.02,305.52
2016,4,23,8,15,754.0,93.0,0.8,20.5,461.5,460.33,354.31
2016,4,23,8,30,784.0,98.0,0.9,21.0,518.0,523.08,402.53
2016,4,23,8,45,805.0,102.0,1.0,22.0,571.5,581.07,444.9
2016,4,23,9,0,826.0,106.0,1.1,23.0,625.0,639.36,485.98
2016,4,23,9,15,842.0,109.5,1.15,23.5,674.0,693.67,523.43
2016,4,23,9,30,858.0,113.0,1.2,24.0,723.0,747.16,557.77
2016,4,23,9,45,869.0,116.5,1.3,24.5,766.0,793.39,586.88
2016,4,23,10,0,880.0,120.0,1.4,25.0,809.0,839.74,615.78
2016,4,23,10,15,889.0,122.0,1.4,25.0,845.5,880.83,640.91
2016,4,23,10,30,898.0,124.0,1.4,25.0,882.0,919.49,664.29
2016,4,23,10,45,903.0,126.5,1.4,25.0,910.5,952.4,683.83
2016,4,23,11,0,908.0,129.0,1.4,25.0,939.0,982.27,701.43
2016,4,23,11,15,912.0,130.0,1.4,25.0,960.0,1006.49,715.48
2016,4,23,11,30,916.0,131.0,1.4,25.0,981.0,1027.36,727.53
2016,4,23,11,45,919.0,131.5,1.4,25.5,993.5,1043.28,735.19
2016,4,23,12,0,922.0,132.0,1.4,26.0,1006.0,1055.64,740.79
2016,4,23,12,15,922.5,132.0,1.4,26.0,1009.5,1061.38,743.93
2016,4,23,12,30,923.0,132.0,1.4,26.0,1013.0,1063.44,745.06
2016,4,23,12,45,920.0,133.0,1.4,26.0,1008.0,1059.33,742.6
2016,4,23,13,0,917.0,134.0,1.4,26.0,1003.0,1051.57,738.13
2016,4,23,13,15,914.0,133.0,1.45,26.0,989.5,1038.2,731.22
2016,4,23,13,30,911.0,132.0,1.5,26.0,976.0,1021.3,722.23
2016,4,23,13,45,904.0,132.0,1.55,26.0,953.5,998.16,709.4
2016,4,23,14,0,897.0,132.0,1.6,26.0,931.0,971.83,694.58
2016,4,23,14,15,890.0,130.5,1.7,26.0,901.0,940.96,677.44
2016,4,23,14,30,883.0,129.0,1.8,26.0,871.0,907.23,658.22
2016,4,23,14,45,873.0,127.0,1.9,26.0,834.0,867.8,634.96
2016,4,23,15,0,863.0,125.0,2.0,26.0,797.0,826.1,609.81
2016,4,23,15,15,850.0,122.0,2.05,25.5,753.5,781.4,582.93
2016,4,23,15,30,837.0,119.0,2.1,25.0,710.0,732.43,552.55
2016,4,23,15,45,820.5,115.5,2.2,25.0,661.0,679.29,516.91
2016,4,23,16,0,804.0,112.0,2.3,25.0,612.0,625.47,478.72
2016,4,23,16,15,780.5,107.5,2.2,24.5,558.5,566.19,435.34
2016,4,23,16,30,757.0,103.0,2.1,24.0,505.0,507.55,391.07
2016,4,23,16,45,726.0,97.5,2.05,24.0,448.5,444.97,341.88
2016,4,23,17,0,695.0,92.0,2.0,24.0,392.0,384.73,293.0
2016,4,23,17,15,650.5,85.5,1.8,23.0,334.5,321.09,241.06
2016,4,23,17,30,606.0,79.0,1.6,22.0,277.0,261.8,191.29
2016,4,23,17,45,537.5,70.5,1.45,21.5,221.0,199.44,139.01
2016,4,23,18,0,469.0,62.0,1.3,21.0,165.0,144.96,93.96
2016,4,23,18,15,369.0,49.0,1.3,20.5,115.5,90.51,52.68
2016,4,23,18,30,269.0,36.0,1.3,20.0,66.0,47.72,23.91
2016,4,23,18,45,134.5,18.0,1.3,19.5,33.0,13.94,0.0
2016,4,23,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,24,6,15,64.5,23.0,1.05,16.0,30.5,20.15,6.21
2016,4,24,6,30,129.0,46.0,1.3,16.0,61.0,51.01,31.44
2016,4,24,6,45,195.0,68.5,1.6,16.5,106.0,89.94,60.77
2016,4,24,7,0,261.0,91.0,1.9,17.0,151.0,137.11,98.29
2016,4,24,7,15,319.5,108.5,1.95,17.5,202.0,185.67,138.38
2016,4,24,7,30,378.0,126.0,2.0,18.0,253.0,242.11,185.27
2016,4,24,7,45,421.0,140.0,2.15,18.5,306.0,295.32,229.68
2016,4,24,8,0,464.0,154.0,2.3,19.0,359.0,352.99,276.89
2016,4,24,8,15,261.0,189.0,2.4,19.0,307.5,314.5,248.63
2016,4,24,8,30,58.0,224.0,2.5,19.0,256.0,250.67,197.41
2016,4,24,8,45,32.5,210.0,2.7,19.5,228.5,225.22,176.59
2016,4,24,9,0,7.0,196.0,2.9,20.0,201.0,194.93,151.57
2016,4,24,9,15,9.0,211.0,3.05,20.5,217.5,211.42,163.93
2016,4,24,9,30,11.0,226.0,3.2,21.0,234.0,228.09,176.24
2016,4,24,9,45,16.5,258.5,3.35,21.5,271.0,264.88,204.03
2016,4,24,10,0,22.0,291.0,3.5,22.0,308.0,302.18,231.79
2016,4,24,10,15,16.0,258.0,3.55,22.0,271.0,265.37,203.16
2016,4,24,10,30,10.0,225.0,3.6,22.0,234.0,228.17,174.29
2016,4,24,10,45,9.0,213.0,3.65,22.0,221.5,215.81,164.62
2016,4,24,11,0,8.0,201.0,3.7,22.0,209.0,203.38,154.86
2016,4,24,11,15,116.5,336.0,3.65,22.0,445.0,452.07,346.18
2016,4,24,11,30,225.0,471.0,3.6,22.0,681.0,697.71,523.3
2016,4,24,11,45,231.5,477.0,3.6,22.5,695.5,713.81,531.94
2016,4,24,12,0,238.0,483.0,3.6,23.0,710.0,729.04,541.31
2016,4,24,12,15,137.0,445.0,3.55,23.0,576.0,590.6,441.14
2016,4,24,12,30,36.0,407.0,3.5,23.0,442.0,444.15,332.79
2016,4,24,12,45,24.5,330.0,3.45,23.0,353.5,354.19,267.15
2016,4,24,13,0,13.0,253.0,3.4,23.0,265.0,260.34,196.94
2016,4,24,13,15,14.5,274.5,3.35,23.0,288.0,282.89,214.27
2016,4,24,13,30,16.0,296.0,3.3,23.0,311.0,305.35,231.19
2016,4,24,13,45,87.5,373.5,3.3,23.0,452.0,456.24,345.57
2016,4,24,14,0,159.0,451.0,3.3,23.0,593.0,604.91,453.8
2016,4,24,14,15,79.5,287.0,3.25,23.0,358.0,361.92,275.72
2016,4,24,14,30,0.0,123.0,3.2,23.0,123.0,119.39,88.89
2016,4,24,14,45,2.0,149.5,3.2,23.0,151.5,146.91,110.96
2016,4,24,15,0,4.0,176.0,3.2,23.0,180.0,174.33,132.57
2016,4,24,15,15,2.5,167.0,3.2,23.0,169.5,164.16,124.83
2016,4,24,15,30,1.0,158.0,3.2,23.0,159.0,154.12,117.25
2016,4,24,15,45,156.0,212.5,3.2,23.0,310.0,318.0,248.54
2016,4,24,16,0,311.0,267.0,3.2,23.0,461.0,464.88,361.1
2016,4,24,16,15,197.5,248.0,3.15,23.0,367.5,360.75,280.48
2016,4,24,16,30,84.0,229.0,3.1,23.0,274.0,268.67,208.9
2016,4,24,16,45,301.0,181.5,3.1,23.0,316.5,323.36,252.58
2016,4,24,17,0,518.0,134.0,3.1,23.0,359.0,351.16,271.41
2016,4,24,17,15,472.0,123.0,2.9,22.5,305.5,292.67,223.2
2016,4,24,17,30,426.0,112.0,2.7,22.0,252.0,238.93,178.36
2016,4,24,17,45,368.5,96.5,2.5,22.0,201.0,183.12,131.79
2016,4,24,18,0,311.0,81.0,2.3,22.0,150.0,134.0,91.4
2016,4,24,18,15,228.5,61.5,2.15,21.5,104.5,85.02,53.99
2016,4,24,18,30,146.0,42.0,2.0,21.0,59.0,46.76,26.84
2016,4,24,18,45,73.0,21.0,1.95,20.5,29.5,17.69,1.06
2016,4,24,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,25,6,15,104.0,22.0,2.15,20.0,35.0,18.62,5.02
2016,4,25,6,30,208.0,44.0,2.3,20.0,70.0,54.5,30.98
2016,4,25,6,45,299.0,60.0,2.45,20.5,118.0,95.93,60.32
2016,4,25,7,0,390.0,76.0,2.6,21.0,166.0,148.42,101.05
2016,4,25,7,15,195.0,76.0,2.7,21.5,121.0,123.5,90.17
2016,4,25,7,30,0.0,76.0,2.8,22.0,76.0,73.43,55.12
2016,4,25,7,45,6.5,115.5,2.95,23.0,118.5,114.01,87.69
2016,4,25,8,0,13.0,155.0,3.1,24.0,161.0,155.52,120.22
2016,4,25,8,15,96.0,197.0,3.2,24.5,248.5,238.92,185.49
2016,4,25,8,30,179.0,239.0,3.3,25.0,336.0,332.8,257.75
2016,4,25,8,45,103.5,241.0,3.4,25.5,298.5,300.36,231.3
2016,4,25,9,0,28.0,243.0,3.5,26.0,261.0,256.93,196.02
2016,4,25,9,15,36.5,272.5,3.55,26.0,297.5,293.79,223.78
2016,4,25,9,30,45.0,302.0,3.6,26.0,334.0,331.47,251.68
2016,4,25,9,45,95.0,343.0,3.65,26.5,416.5,413.55,312.7
2016,4,25,10,0,145.0,384.0,3.7,27.0,499.0,503.97,378.14
2016,4,25,10,15,468.5,275.5,3.7,27.0,669.0,684.17,515.28
2016,4,25,10,30,792.0,167.0,3.7,27.0,839.0,874.5,650.07
2016,4,25,10,45,512.5,308.0,3.7,27.5,748.5,787.47,582.73
2016,4,25,11,0,233.0,449.0,3.7,28.0,658.0,672.59,493.47
2016,4,25,11,15,523.5,312.5,3.7,28.0,796.0,828.02,609.83
2016,4,25,11,30,814.0,176.0,3.7,28.0,934.0,979.43,713.3
2016,4,25,11,45,838.0,162.0,3.7,28.5,951.5,1000.04,723.7
2016,4,25,12,0,862.0,148.0,3.7,29.0,969.0,1012.11,729.6
2016,4,25,12,15,862.5,148.5,3.65,29.0,972.5,1017.9,732.72
2016,4,25,12,30,863.0,149.0,3.6,29.0,976.0,1020.28,733.81
2016,4,25,12,45,627.0,287.5,3.6,29.0,887.0,932.6,675.59
2016,4,25,13,0,391.0,426.0,3.6,29.0,798.0,828.25,599.07
2016,4,25,13,15,618.5,289.0,3.55,29.0,868.0,914.51,664.97
2016,4,25,13,30,846.0,152.0,3.5,29.0,938.0,978.08,707.71
2016,4,25,13,45,837.0,152.5,3.5,29.5,915.5,959.7,694.41
2016,4,25,14,0,828.0,153.0,3.5,30.0,893.0,933.17,676.53
2016,4,25,14,15,553.5,279.0,3.45,30.0,767.0,792.22,580.26
2016,4,25,14,30,279.0,405.0,3.4,30.0,641.0,657.51,480.97
2016,4,25,14,45,529.0,278.0,3.35,30.0,700.5,734.2,542.53
2016,4,25,15,0,779.0,151.0,3.3,30.0,760.0,787.44,583.56
2016,4,25,15,15,764.0,147.5,3.25,29.5,718.0,741.24,553.62
2016,4,25,15,30,749.0,144.0,3.2,29.0,676.0,694.68,523.11
2016,4,25,15,45,561.0,198.5,3.2,29.0,581.5,585.4,442.54
2016,4,25,16,0,373.0,253.0,3.2,29.0,487.0,489.87,370.68
2016,4,25,16,15,512.5,190.5,3.1,28.5,481.5,491.95,374.96
2016,4,25,16,30,652.0,128.0,3.0,28.0,476.0,477.14,364.79
2016,4,25,16,45,616.5,121.5,2.9,28.0,422.0,417.27,317.8
2016,4,25,17,0,581.0,115.0,2.8,28.0,368.0,360.22,272.04
2016,4,25,17,15,535.0,106.0,2.75,27.5,313.5,300.06,223.58
2016,4,25,17,30,489.0,97.0,2.7,27.0,259.0,243.41,176.97
2016,4,25,17,45,423.0,85.5,2.7,26.5,206.0,185.77,129.89
2016,4,25,18,0,357.0,74.0,2.7,26.0,153.0,135.75,89.61
2016,4,25,18,15,268.5,57.5,2.95,25.5,107.0,86.14,52.4
2016,4,25,18,30,180.0,41.0,3.2,25.0,61.0,47.29,25.79
2016,4,25,18,45,90.0,20.5,3.45,24.5,30.5,15.92,1.3
2016,4,25,19,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,6,15,85.0,24.0,3.35,21.0,34.5,21.68,7.64
2016,4,26,6,30,170.0,48.0,3.4,21.0,69.0,56.33,33.62
2016,4,26,6,45,244.0,68.0,3.5,21.5,115.5,96.64,63.06
2016,4,26,7,0,318.0,88.0,3.6,22.0,162.0,146.52,102.12
2016,4,26,7,15,176.0,108.0,3.75,22.0,151.0,149.68,111.94
2016,4,26,7,30,34.0,128.0,3.9,22.0,140.0,134.44,104.21
2016,4,26,7,45,30.5,147.5,4.05,22.5,159.5,154.51,120.31
2016,4,26,8,0,27.0,167.0,4.2,23.0,179.0,174.19,135.64
2016,4,26,8,15,39.0,195.0,4.3,23.5,215.0,209.33,162.91
2016,4,26,8,30,51.0,223.0,4.4,24.0,251.0,245.86,190.89
2016,4,26,8,45,173.5,249.5,4.5,24.5,357.5,350.17,272.31
2016,4,26,9,0,296.0,276.0,4.6,25.0,464.0,467.41,361.72
2016,4,26,9,15,300.0,299.0,4.65,25.0,502.0,508.19,391.42
2016,4,26,9,30,304.0,322.0,4.7,25.0,540.0,548.59,420.67
2016,4,26,9,45,515.5,255.5,4.8,25.5,651.5,663.63,508.57
2016,4,26,10,0,727.0,189.0,4.9,26.0,763.0,791.47,602.8
2016,4,26,10,15,738.0,192.5,4.95,26.5,798.0,830.93,627.72
2016,4,26,10,30,749.0,196.0,5.0,27.0,833.0,868.59,651.62
2016,4,26,10,45,756.0,199.5,5.05,27.5,860.5,900.6,671.45
2016,4,26,11,0,763.0,203.0,5.1,28.0,888.0,930.19,689.55
2016,4,26,11,15,544.5,328.0,5.1,28.0,823.0,863.71,639.12
2016,4,26,11,30,326.0,453.0,5.1,28.0,758.0,782.96,575.98
2016,4,26,11,45,288.0,468.0,5.2,28.0,740.0,765.8,563.44
2016,4,26,12,0,250.0,483.0,5.3,28.0,722.0,746.48,549.03
2016,4,26,12,15,255.0,484.0,5.3,28.0,728.5,754.21,554.5
2016,4,26,12,30,260.0,485.0,5.3,28.0,735.0,760.73,559.07
2016,4,26,12,45,249.5,485.0,5.35,28.5,724.0,749.44,550.06
2016,4,26,13,0,239.0,485.0,5.4,29.0,713.0,731.11,536.43
2016,4,26,13,15,175.5,477.0,5.35,29.0,643.5,657.56,483.49
2016,4,26,13,30,112.0,469.0,5.3,29.0,574.0,578.85,426.47
2016,4,26,13,45,203.5,451.5,5.3,29.0,635.5,651.36,481.39
2016,4,26,14,0,295.0,434.0,5.3,29.0,697.0,718.76,531.4
2016,4,26,14,15,212.5,426.5,5.3,29.0,613.0,622.99,462.21
2016,4,26,14,30,130.0,419.0,5.3,29.0,529.0,536.29,398.8
2016,4,26,14,45,228.5,387.5,5.3,29.0,570.5,582.29,435.81
2016,4,26,15,0,327.0,356.0,5.3,29.0,612.0,625.1,469.5
2016,4,26,15,15,211.5,343.0,5.2,28.5,505.0,505.69,381.83
2016,4,26,15,30,96.0,330.0,5.1,28.0,398.0,395.76,299.53
2016,4,26,15,45,63.0,287.0,5.0,28.0,330.5,325.66,247.25
2016,4,26,16,0,30.0,244.0,4.9,28.0,263.0,258.72,196.53
2016,4,26,16,15,73.5,240.0,4.7,27.5,280.5,278.11,213.02
2016,4,26,16,30,117.0,236.0,4.5,27.0,298.0,294.92,226.92
2016,4,26,16,45,78.5,203.0,4.35,26.5,243.0,235.28,181.18
2016,4,26,17,0,40.0,170.0,4.2,26.0,188.0,182.08,140.13
2016,4,26,17,15,27.5,147.0,4.1,25.5,159.0,152.42,117.21
2016,4,26,17,30,15.0,124.0,4.0,25.0,130.0,123.89,94.88
2016,4,26,17,45,66.0,112.5,3.95,25.0,129.0,123.95,93.18
2016,4,26,18,0,117.0,101.0,3.9,25.0,128.0,117.24,84.87
2016,4,26,18,15,77.0,69.5,3.85,24.5,85.0,74.63,51.4
2016,4,26,18,30,37.0,38.0,3.8,24.0,42.0,37.6,22.79
2016,4,26,18,45,18.5,19.0,3.8,23.5,21.0,18.04,3.26
2016,4,26,19,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,27,5,45,5.0,3.0,0.6,20.0,3.0,0.0,0.0
2016,4,27,6,0,10.0,6.0,0.6,20.0,6.0,5.9,0.0
2016,4,27,6,15,97.0,27.5,0.7,20.0,39.0,25.0,10.41
2016,4,27,6,30,184.0,49.0,0.8,20.0,72.0,58.61,35.15
2016,4,27,6,45,280.0,66.0,0.9,20.5,122.0,100.03,64.48
2016,4,27,7,0,376.0,83.0,1.0,21.0,172.0,153.63,105.65
2016,4,27,7,15,441.0,95.5,1.0,21.0,227.5,206.44,149.11
2016,4,27,7,30,506.0,108.0,1.0,21.0,283.0,266.69,198.96
2016,4,27,7,45,566.0,113.5,1.05,21.5,342.0,326.7,248.04
2016,4,27,8,0,626.0,119.0,1.1,22.0,401.0,391.63,299.91
2016,4,27,8,15,660.5,126.0,1.05,22.5,457.0,451.39,346.18
2016,4,27,8,30,695.0,133.0,1.0,23.0,513.0,513.71,392.59
2016,4,27,8,45,733.0,133.0,1.0,23.5,569.5,573.28,435.8
2016,4,27,9,0,771.0,133.0,1.0,24.0,626.0,634.94,479.04
2016,4,27,9,15,790.0,137.0,1.05,24.5,675.0,688.77,515.76
2016,4,27,9,30,809.0,141.0,1.1,25.0,724.0,742.48,551.08
2016,4,27,9,45,832.5,139.5,1.2,26.0,770.0,793.4,582.05
2016,4,27,10,0,856.0,138.0,1.3,27.0,816.0,843.57,611.96
2016,4,27,10,15,866.5,140.5,1.4,27.0,853.0,885.7,638.7
2016,4,27,10,30,877.0,143.0,1.5,27.0,890.0,921.79,661.54
2016,4,27,10,45,888.5,142.5,1.6,27.5,921.0,956.73,682.31
2016,4,27,11,0,900.0,142.0,1.7,28.0,952.0,989.03,701.31
2016,4,27,11,15,905.0,143.0,1.75,28.0,973.5,1013.77,716.32
2016,4,27,11,30,910.0,144.0,1.8,28.0,995.0,1035.23,729.44
2016,4,27,11,45,921.5,139.5,1.9,28.5,1010.5,1054.23,740.35
2016,4,27,12,0,933.0,135.0,2.0,29.0,1026.0,1069.86,749.27
2016,4,27,12,15,934.0,135.5,2.05,29.0,1030.5,1076.47,753.62
2016,4,27,12,30,935.0,136.0,2.1,29.0,1035.0,1079.38,755.93
2016,4,27,12,45,935.5,134.5,2.15,29.5,1030.5,1076.09,753.09
2016,4,27,13,0,936.0,133.0,2.2,30.0,1026.0,1069.09,748.16
2016,4,27,13,15,933.5,132.5,2.2,30.0,1012.5,1056.43,740.79
2016,4,27,13,30,931.0,132.0,2.2,30.0,999.0,1040.18,731.37
2016,4,27,13,45,928.5,129.5,2.2,30.0,977.5,1018.39,718.6
2016,4,27,14,0,926.0,127.0,2.2,30.0,956.0,993.17,703.78
2016,4,27,14,15,919.0,125.5,2.15,29.5,926.0,961.55,685.79
2016,4,27,14,30,912.0,124.0,2.1,29.0,896.0,927.0,665.86
2016,4,27,14,45,904.5,121.0,2.1,29.0,859.0,887.76,641.95
2016,4,27,15,0,897.0,118.0,2.1,29.0,822.0,845.99,616.2
2016,4,27,15,15,884.5,115.5,1.95,29.0,777.5,798.58,585.22
2016,4,27,15,30,872.0,113.0,1.8,29.0,733.0,751.25,554.11
2016,4,27,15,45,854.5,109.5,1.65,29.0,683.0,696.0,516.78
2016,4,27,16,0,837.0,106.0,1.5,29.0,633.0,640.09,476.9
2016,4,27,16,15,815.0,102.5,1.45,29.0,579.0,581.21,434.6
2016,4,27,16,30,793.0,99.0,1.4,29.0,525.0,522.74,391.31
2016,4,27,16,45,762.0,94.0,1.35,29.0,467.5,459.23,343.03
2016,4,27,17,0,731.0,89.0,1.3,29.0,410.0,397.19,294.34
2016,4,27,17,15,688.0,83.0,1.15,28.5,351.5,332.67,242.76
2016,4,27,17,30,645.0,77.0,1.0,28.0,293.0,272.27,193.11
2016,4,27,17,45,580.0,69.0,0.9,27.5,235.5,208.98,141.44
2016,4,27,18,0,515.0,61.0,0.8,27.0,178.0,153.09,96.22
2016,4,27,18,15,413.5,49.5,0.8,26.5,126.5,97.02,54.7
2016,4,27,18,30,312.0,38.0,0.8,26.0,75.0,53.29,26.29
2016,4,27,18,45,156.0,19.0,0.8,25.5,37.5,14.41,2.1
2016,4,27,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,28,5,45,15.5,4.0,1.0,15.5,4.5,0.0,0.0
2016,4,28,6,0,31.0,8.0,1.0,16.0,9.0,7.86,0.0
2016,4,28,6,15,148.0,26.5,1.25,17.0,44.5,24.01,9.85
2016,4,28,6,30,265.0,45.0,1.5,18.0,80.0,60.92,34.38
2016,4,28,6,45,357.0,59.0,1.8,19.0,130.5,104.47,65.33
2016,4,28,7,0,449.0,73.0,2.1,20.0,181.0,160.04,108.84
2016,4,28,7,15,510.0,83.0,2.3,20.5,236.5,213.83,154.1
2016,4,28,7,30,571.0,93.0,2.5,21.0,292.0,274.55,205.47
2016,4,28,7,45,614.5,100.0,2.7,21.5,348.5,332.33,254.47
2016,4,28,8,0,658.0,107.0,2.9,22.0,405.0,394.32,305.77
2016,4,28,8,15,688.5,113.0,3.1,22.5,460.0,452.81,353.18
2016,4,28,8,30,719.0,119.0,3.3,23.0,515.0,513.37,400.83
2016,4,28,8,45,741.5,124.0,3.5,24.0,566.5,569.9,443.29
2016,4,28,9,0,764.0,129.0,3.7,25.0,618.0,627.0,484.85
2016,4,28,9,15,577.0,216.0,3.75,25.0,601.5,620.36,476.51
2016,4,28,9,30,390.0,303.0,3.8,25.0,585.0,592.84,452.21
2016,4,28,9,45,604.5,224.5,3.9,25.5,690.5,703.59,536.04
2016,4,28,10,0,819.0,146.0,4.0,26.0,796.0,821.98,619.74
2016,4,28,10,15,828.5,148.5,4.0,26.0,831.5,861.91,645.35
2016,4,28,10,30,838.0,151.0,4.0,26.0,867.0,899.66,669.77
2016,4,28,10,45,840.0,156.0,4.05,26.5,893.5,930.72,688.47
2016,4,28,11,0,842.0,161.0,4.1,27.0,920.0,958.81,705.11
2016,4,28,11,15,846.0,162.5,4.1,27.0,940.0,982.16,719.72
2016,4,28,11,30,850.0,164.0,4.1,27.0,960.0,1002.39,732.33
2016,4,28,11,45,845.5,169.5,4.1,27.5,969.5,1015.09,738.62
2016,4,28,12,0,841.0,175.0,4.1,28.0,979.0,1024.3,742.75
2016,4,28,12,15,840.0,175.0,4.1,28.0,981.0,1027.97,744.9
2016,4,28,12,30,839.0,175.0,4.1,28.0,983.0,1028.23,744.99
2016,4,28,12,45,822.0,184.5,4.1,28.5,973.0,1018.71,737.4
2016,4,28,13,0,805.0,194.0,4.1,29.0,963.0,1005.95,727.91
2016,4,28,13,15,800.0,193.0,4.05,29.0,948.5,991.46,718.58
2016,4,28,13,30,795.0,192.0,4.0,29.0,934.0,973.9,707.36
2016,4,28,13,45,760.5,208.0,3.95,29.0,904.5,945.74,689.24
2016,4,28,14,0,726.0,224.0,3.9,29.0,875.0,912.64,667.92
2016,4,28,14,15,380.0,286.0,3.85,29.0,626.0,641.76,477.18
2016,4,28,14,30,34.0,348.0,3.8,29.0,377.0,375.36,277.63
2016,4,28,14,45,27.0,316.0,3.8,29.0,338.5,335.84,249.86
2016,4,28,15,0,20.0,284.0,3.8,29.0,300.0,293.25,218.8
2016,4,28,15,15,16.5,260.0,3.75,28.5,273.0,266.03,199.36
2016,4,28,15,30,13.0,236.0,3.7,28.0,246.0,239.1,179.87
2016,4,28,15,45,13.0,224.0,3.65,28.0,233.0,226.63,170.92
2016,4,28,16,0,13.0,212.0,3.6,28.0,220.0,214.15,161.88
2016,4,28,16,15,28.5,214.5,3.5,27.5,230.5,226.65,172.53
2016,4,28,16,30,44.0,217.0,3.4,27.0,241.0,235.38,180.14
2016,4,28,16,45,33.5,194.5,3.35,27.0,211.5,205.49,157.32
2016,4,28,17,0,23.0,172.0,3.3,27.0,182.0,175.84,134.58
2016,4,28,17,15,123.5,164.5,3.25,26.5,207.0,204.83,156.66
2016,4,28,17,30,224.0,157.0,3.2,26.0,232.0,219.47,165.32
2016,4,28,17,45,180.0,129.0,3.2,26.0,182.0,167.43,123.62
2016,4,28,18,0,136.0,101.0,3.2,26.0,132.0,120.76,86.55
2016,4,28,18,15,93.5,70.0,3.25,25.5,88.5,77.17,52.59
2016,4,28,18,30,51.0,39.0,3.3,25.0,45.0,39.43,23.78
2016,4,28,18,45,25.5,19.5,3.35,24.5,22.5,17.72,4.61
2016,4,28,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.65,21.5,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.8,22.0,4.0,3.93,0.0
2016,4,29,6,15,45.0,26.0,3.0,22.0,31.5,24.46,11.25
2016,4,29,6,30,84.0,48.0,3.2,22.0,59.0,51.27,32.58
2016,4,29,6,45,128.5,76.0,3.4,22.5,102.5,89.51,62.07
2016,4,29,7,0,173.0,104.0,3.6,23.0,146.0,133.62,97.11
2016,4,29,7,15,86.5,93.5,3.9,23.5,114.5,113.0,84.48
2016,4,29,7,30,0.0,83.0,4.2,24.0,83.0,80.16,60.16
2016,4,29,7,45,0.0,112.0,4.5,24.5,112.0,108.18,82.55
2016,4,29,8,0,0.0,141.0,4.8,25.0,141.0,136.33,104.6
2016,4,29,8,15,5.0,162.5,4.95,25.0,165.0,159.76,122.83
2016,4,29,8,30,10.0,184.0,5.1,25.0,189.0,183.8,141.39
2016,4,29,8,45,18.0,213.5,5.25,25.5,224.5,217.98,167.47
2016,4,29,9,0,26.0,243.0,5.4,26.0,260.0,253.04,193.88
2016,4,29,9,15,39.0,278.0,5.45,26.0,305.5,300.68,230.06
2016,4,29,9,30,52.0,313.0,5.5,26.0,351.0,347.25,265.03
2016,4,29,9,45,26.0,203.5,5.55,26.5,222.5,220.54,167.38
2016,4,29,10,0,0.0,94.0,5.6,27.0,94.0,91.08,66.04
2016,4,29,10,15,30.0,242.5,5.6,27.0,268.5,265.11,200.83
2016,4,29,10,30,60.0,391.0,5.6,27.0,443.0,441.93,332.47
2016,4,29,10,45,54.5,397.5,5.7,27.5,446.0,445.58,333.52
2016,4,29,11,0,49.0,404.0,5.8,28.0,449.0,448.74,334.68
2016,4,29,11,15,183.0,429.0,5.85,28.0,600.5,609.36,454.97
2016,4,29,11,30,317.0,454.0,5.9,28.0,752.0,774.49,574.2
2016,4,29,11,45,172.0,415.0,5.95,28.0,577.0,590.85,440.34
2016,4,29,12,0,27.0,376.0,6.0,28.0,402.0,402.51,299.26
2016,4,29,12,15,24.5,364.0,5.95,28.0,387.5,388.1,288.94
2016,4,29,12,30,22.0,352.0,5.9,28.0,373.0,367.51,285.87
2016,4,29,12,45,20.0,336.5,5.9,28.5,356.0,350.03,260.37
2016,4,29,13,0,18.0,321.0,5.9,29.0,339.0,332.46,246.98
2016,4,29,13,15,108.0,399.5,5.85,28.5,501.0,511.45,381.55
2016,4,29,13,30,198.0,478.0,5.8,28.0,663.0,676.45,501.74
2016,4,29,13,45,131.0,449.0,5.75,28.0,570.0,579.03,430.34
2016,4,29,14,0,64.0,420.0,5.7,28.0,477.0,478.46,356.35
2016,4,29,14,15,98.0,420.5,5.55,28.0,505.5,507.63,379.13
2016,4,29,14,30,132.0,421.0,5.4,28.0,534.0,539.27,403.1
2016,4,29,14,45,108.5,395.5,5.3,28.0,486.0,484.23,362.99
2016,4,29,15,0,85.0,370.0,5.2,28.0,438.0,435.27,327.18
2016,4,29,15,15,122.0,355.0,5.05,28.0,446.0,448.54,338.52
2016,4,29,15,30,159.0,340.0,4.9,28.0,454.0,454.3,344.02
2016,4,29,15,45,85.0,274.5,4.75,28.0,335.0,327.81,249.07
2016,4,29,16,0,11.0,209.0,4.6,28.0,216.0,209.92,158.7
2016,4,29,16,15,138.0,218.5,4.4,27.5,294.0,296.53,228.05
2016,4,29,16,30,265.0,228.0,4.2,27.0,372.0,367.12,282.84
2016,4,29,16,45,269.0,201.5,4.05,27.0,334.0,327.48,251.87
2016,4,29,17,0,273.0,175.0,3.9,27.0,296.0,287.06,219.84
2016,4,29,17,15,183.0,172.0,3.85,26.5,248.0,233.49,178.24
2016,4,29,17,30,93.0,169.0,3.8,26.0,200.0,190.45,145.5
2016,4,29,17,45,68.0,133.5,3.8,25.5,154.0,144.01,108.92
2016,4,29,18,0,43.0,98.0,3.8,25.0,108.0,100.96,74.77
2016,4,29,18,15,21.5,65.0,3.8,24.5,70.0,64.18,45.42
2016,4,29,18,30,0.0,32.0,3.8,24.0,32.0,30.83,18.78
2016,4,29,18,45,0.0,16.0,3.85,24.0,16.0,15.44,3.83
2016,4,29,19,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,30,5,45,3.0,3.5,2.45,17.5,3.5,0.0,0.0
2016,4,30,6,0,6.0,7.0,2.8,17.0,7.0,6.88,0.0
2016,4,30,6,15,64.0,31.5,2.9,17.0,40.0,29.53,15.41
2016,4,30,6,30,122.0,56.0,3.0,17.0,73.0,60.94,39.82
2016,4,30,6,45,209.0,76.5,3.2,17.5,121.5,101.29,69.63
2016,4,30,7,0,296.0,97.0,3.4,18.0,170.0,152.23,109.62
2016,4,30,7,15,356.0,113.0,3.5,18.5,223.0,202.87,151.64
2016,4,30,7,30,416.0,129.0,3.6,19.0,276.0,260.14,199.46
2016,4,30,7,45,473.5,137.5,3.75,19.5,332.5,315.84,245.94
2016,4,30,8,0,531.0,146.0,3.9,20.0,389.0,377.48,296.56
2016,4,30,8,15,427.0,185.5,3.9,20.5,396.5,395.85,312.15
2016,4,30,8,30,323.0,225.0,3.9,21.0,404.0,399.98,314.93
2016,4,30,8,45,494.5,199.5,3.95,22.0,503.5,497.5,390.56
2016,4,30,9,0,666.0,174.0,4.0,23.0,603.0,610.11,475.34
2016,4,30,9,15,686.0,179.0,3.85,23.5,650.5,661.25,511.4
2016,4,30,9,30,706.0,184.0,3.7,24.0,698.0,712.33,546.65
2016,4,30,9,45,732.5,182.5,3.6,24.5,742.0,761.55,580.05
2016,4,30,10,0,759.0,181.0,3.5,25.0,786.0,810.55,611.47
2016,4,30,10,15,770.5,184.0,3.4,25.0,821.5,850.79,637.19
2016,4,30,10,30,782.0,187.0,3.3,25.0,857.0,886.85,659.81
2016,4,30,10,45,800.5,182.5,3.2,25.5,888.5,921.76,680.09
2016,4,30,11,0,819.0,178.0,3.1,26.0,920.0,954.64,698.73
2016,4,30,11,15,650.5,289.0,3.0,26.0,886.0,925.87,676.68
2016,4,30,11,30,482.0,400.0,2.9,26.0,852.0,884.66,642.56
2016,4,30,11,45,676.0,279.5,2.85,26.5,923.5,962.56,698.92
2016,4,30,12,0,870.0,159.0,2.8,27.0,995.0,1030.76,740.4
2016,4,30,12,15,871.0,159.5,2.75,27.0,998.5,1036.88,743.01
2016,4,30,12,30,872.0,160.0,2.7,27.0,1002.0,1039.6,744.14
2016,4,30,12,45,873.5,157.5,2.65,27.5,998.0,1036.43,740.23
2016,4,30,13,0,875.0,155.0,2.6,28.0,994.0,1029.81,734.32
2016,4,30,13,15,872.0,154.5,2.6,28.0,980.5,1017.28,726.79
2016,4,30,13,30,869.0,154.0,2.6,28.0,967.0,1001.43,717.3
2016,4,30,13,45,866.5,151.0,2.65,28.0,946.0,980.31,704.99
2016,4,30,14,0,864.0,148.0,2.7,28.0,925.0,956.0,690.67
2016,4,30,14,15,857.0,146.0,2.7,28.0,896.0,929.57,674.55
2016,4,30,14,30,850.0,144.0,2.7,28.0,867.0,895.99,653.71
2016,4,30,14,45,842.5,140.5,2.7,28.0,831.0,857.92,629.84
2016,4,30,15,0,835.0,137.0,2.7,28.0,795.0,817.55,604.25
2016,4,30,15,15,822.0,134.0,2.6,28.0,752.5,771.36,573.86
2016,4,30,15,30,809.0,131.0,2.5,28.0,710.0,723.73,542.25
2016,4,30,15,45,795.0,125.5,2.45,28.0,662.5,671.72,506.17
2016,4,30,16,0,781.0,120.0,2.4,28.0,615.0,618.89,468.32
2016,4,30,16,15,758.5,115.5,2.3,27.5,562.5,561.59,426.84
2016,4,30,16,30,736.0,111.0,2.2,27.0,510.0,504.59,384.33
2016,4,30,16,45,709.0,104.5,2.1,27.0,455.0,444.49,337.49
2016,4,30,17,0,682.0,98.0,2.0,27.0,400.0,386.1,290.62
2016,4,30,17,15,639.0,91.0,1.8,26.0,343.5,323.45,240.28
2016,4,30,17,30,596.0,84.0,1.6,25.0,287.0,264.97,191.96
2016,4,30,17,45,539.5,74.5,1.4,24.5,232.0,205.22,142.15
2016,4,30,18,0,483.0,65.0,1.2,24.0,177.0,151.87,98.08
2016,4,30,18,15,388.0,53.0,1.15,23.0,127.0,97.96,57.47
2016,4,30,18,30,293.0,41.0,1.1,22.0,77.0,54.92,28.67
2016,4,30,18,45,146.5,20.5,1.1,21.5,38.5,16.35,4.99
2016,4,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,1,5,45,24.0,6.0,3.55,16.5,7.0,0.0,0.0
2016,5,1,6,0,48.0,12.0,3.8,17.0,14.0,11.8,0.0
2016,5,1,6,15,165.5,29.5,3.9,17.5,50.5,27.98,13.09
2016,5,1,6,30,283.0,47.0,4.0,18.0,87.0,65.57,37.39
2016,5,1,6,45,365.5,60.0,4.1,18.5,136.0,108.3,68.49
2016,5,1,7,0,448.0,73.0,4.2,19.0,185.0,161.77,111.34
2016,5,1,7,15,262.0,107.0,4.3,19.5,176.5,172.36,129.3
2016,5,1,7,30,76.0,141.0,4.4,20.0,168.0,160.41,125.4
2016,5,1,7,45,41.0,146.5,4.55,20.5,161.5,157.52,123.57
2016,5,1,8,0,6.0,152.0,4.7,21.0,155.0,149.53,116.85
2016,5,1,8,15,3.0,123.0,4.75,21.0,124.5,120.49,93.03
2016,5,1,8,30,0.0,94.0,4.8,21.0,94.0,90.96,68.8
2016,5,1,8,45,0.0,83.0,4.85,21.5,83.0,80.31,59.82
2016,5,1,9,0,0.0,72.0,4.9,22.0,72.0,69.66,50.93
2016,5,1,9,15,26.0,193.0,4.9,22.0,212.0,207.41,160.94
2016,5,1,9,30,52.0,314.0,4.9,22.0,352.0,348.06,269.5
2016,5,1,9,45,27.0,235.0,4.9,22.5,255.0,252.5,194.46
2016,5,1,10,0,2.0,156.0,4.9,23.0,158.0,153.12,115.96
2016,5,1,10,15,15.0,246.5,4.9,23.0,259.5,253.02,193.68
2016,5,1,10,30,28.0,337.0,4.9,23.0,361.0,359.03,273.94
2016,5,1,10,45,90.5,398.0,4.95,23.5,479.5,478.6,363.74
2016,5,1,11,0,153.0,459.0,5.0,24.0,598.0,606.78,456.97
2016,5,1,11,15,83.5,364.5,5.0,24.0,441.0,442.87,335.55
2016,5,1,11,30,14.0,270.0,5.0,24.0,284.0,277.52,209.89
2016,5,1,11,45,114.5,381.0,5.0,24.0,491.5,499.15,378.57
2016,5,1,12,0,215.0,492.0,5.0,24.0,699.0,713.55,533.48
2016,5,1,12,15,308.5,460.0,5.0,24.0,758.0,781.77,583.49
2016,5,1,12,30,402.0,428.0,5.0,24.0,817.0,843.5,629.13
2016,5,1,12,45,258.0,457.0,5.05,24.0,706.0,727.75,543.87
2016,5,1,13,0,114.0,486.0,5.1,24.0,595.0,600.45,449.16
2016,5,1,13,15,70.0,424.0,5.1,24.0,491.0,492.58,370.75
2016,5,1,13,30,26.0,362.0,5.1,24.0,387.0,385.85,291.24
2016,5,1,13,45,43.5,389.5,5.2,24.0,430.0,429.5,324.81
2016,5,1,14,0,61.0,417.0,5.3,24.0,473.0,472.26,357.16
2016,5,1,14,15,391.0,313.5,5.25,24.0,648.5,678.53,519.18
2016,5,1,14,30,721.0,210.0,5.2,24.0,824.0,851.91,649.75
2016,5,1,14,45,697.0,213.0,5.2,24.0,786.0,810.33,620.24
2016,5,1,15,0,673.0,216.0,5.2,24.0,748.0,767.97,590.13
2016,5,1,15,15,656.0,210.5,5.15,24.0,706.0,722.08,557.21
2016,5,1,15,30,639.0,205.0,5.1,24.0,664.0,675.56,523.37
2016,5,1,15,45,616.0,198.5,5.05,24.0,616.5,623.62,484.94
2016,5,1,16,0,593.0,192.0,5.0,24.0,569.0,572.15,446.19
2016,5,1,16,15,566.0,183.5,4.85,23.5,518.5,515.69,403.54
2016,5,1,16,30,539.0,175.0,4.7,23.0,468.0,462.28,362.23
2016,5,1,16,45,503.5,164.5,4.6,23.0,415.5,404.65,316.18
2016,5,1,17,0,468.0,154.0,4.5,23.0,363.0,350.04,271.63
2016,5,1,17,15,423.0,140.5,4.25,22.5,309.5,292.37,224.45
2016,5,1,17,30,378.0,127.0,4.0,22.0,256.0,239.4,180.51
2016,5,1,17,45,319.5,110.0,3.8,22.0,205.0,184.25,134.83
2016,5,1,18,0,261.0,93.0,3.6,22.0,154.0,136.68,96.0
2016,5,1,18,15,192.0,70.5,3.55,21.5,109.0,89.71,59.6
2016,5,1,18,30,123.0,48.0,3.5,21.0,64.0,51.3,31.49
2016,5,1,18,45,61.5,24.0,3.5,20.5,32.0,20.57,8.28
2016,5,1,19,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,5,45,22.0,5.5,5.05,14.0,6.5,0.0,0.0
2016,5,2,6,0,44.0,11.0,5.0,14.0,13.0,10.81,0.0
2016,5,2,6,15,142.5,30.0,5.05,14.0,48.5,28.2,13.94
2016,5,2,6,30,241.0,49.0,5.1,14.0,84.0,64.36,38.61
2016,5,2,6,45,315.0,64.5,5.15,14.5,131.0,105.8,69.78
2016,5,2,7,0,389.0,80.0,5.2,15.0,178.0,156.13,110.9
2016,5,2,7,15,194.5,49.0,5.3,15.0,98.0,99.42,72.88
2016,5,2,7,30,0.0,18.0,5.4,15.0,18.0,17.37,9.16
2016,5,2,7,45,0.0,31.0,5.5,15.0,31.0,29.93,19.81
2016,5,2,8,0,0.0,44.0,5.6,15.0,44.0,42.51,30.35
2016,5,2,8,15,0.0,50.0,5.55,15.0,50.0,48.32,35.1
2016,5,2,8,30,0.0,56.0,5.5,15.0,56.0,54.14,39.83
2016,5,2,8,45,4.0,129.0,5.5,15.5,132.0,127.33,100.16
2016,5,2,9,0,8.0,202.0,5.5,16.0,208.0,201.27,159.65
2016,5,2,9,15,4.0,170.0,5.45,16.0,173.0,167.74,132.01
2016,5,2,9,30,0.0,138.0,5.4,16.0,138.0,133.83,104.16
2016,5,2,9,45,0.5,145.5,5.35,16.0,146.0,141.58,110.21
2016,5,2,10,0,1.0,153.0,5.3,16.0,154.0,149.37,116.27
2016,5,2,10,15,4.5,176.5,5.2,16.0,181.0,175.41,137.05
2016,5,2,10,30,8.0,200.0,5.1,16.0,208.0,201.73,157.89
2016,5,2,10,45,10.5,230.0,5.0,16.5,240.0,233.76,182.68
2016,5,2,11,0,13.0,260.0,4.9,17.0,272.0,265.97,207.31
2016,5,2,11,15,164.5,357.0,4.9,17.0,512.0,518.17,405.69
2016,5,2,11,30,316.0,454.0,4.9,17.0,752.0,772.71,594.53
2016,5,2,11,45,298.0,466.0,4.95,17.0,750.0,771.91,591.85
2016,5,2,12,0,280.0,478.0,5.0,17.0,748.0,769.4,589.34
2016,5,2,12,15,155.0,434.5,5.1,17.0,584.0,596.08,460.22
2016,5,2,12,30,30.0,391.0,5.2,17.0,420.0,420.65,325.1
2016,5,2,12,45,23.0,346.5,5.35,17.5,369.0,368.48,285.39
2016,5,2,13,0,16.0,302.0,5.5,18.0,318.0,311.52,241.32
2016,5,2,13,15,22.0,336.0,5.55,18.0,357.5,350.84,271.98
2016,5,2,13,30,28.0,370.0,5.6,18.0,397.0,395.73,306.51
2016,5,2,13,45,22.5,337.0,5.65,18.0,359.0,351.36,272.66
2016,5,2,14,0,17.0,304.0,5.7,18.0,321.0,312.97,243.3
