Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,14,15,16.0,290.0,5.6,18.0,305.0,297.69,231.73
2016,5,2,14,30,15.0,276.0,5.5,18.0,289.0,282.42,220.13
2016,5,2,14,45,10.5,232.0,5.4,18.5,241.0,234.77,182.69
2016,5,2,15,0,6.0,188.0,5.3,19.0,193.0,187.56,145.39
2016,5,2,15,15,19.0,236.5,5.15,19.0,250.5,244.7,191.19
2016,5,2,15,30,32.0,285.0,5.0,19.0,308.0,303.79,237.92
2016,5,2,15,45,133.5,285.5,4.85,19.0,371.5,374.34,295.59
2016,5,2,16,0,235.0,286.0,4.7,19.0,435.0,431.72,341.66
2016,5,2,16,15,128.0,242.5,4.55,18.5,323.0,314.04,249.18
2016,5,2,16,30,21.0,199.0,4.4,18.0,211.0,203.9,161.27
2016,5,2,16,45,10.5,146.5,4.25,18.0,152.5,146.7,115.54
2016,5,2,17,0,0.0,94.0,4.1,18.0,94.0,90.88,70.13
2016,5,2,17,15,0.0,80.5,3.85,17.5,80.5,77.81,59.68
2016,5,2,17,30,0.0,67.0,3.6,17.0,67.0,64.76,49.04
2016,5,2,17,45,0.0,54.0,3.35,17.0,54.0,52.17,38.5
2016,5,2,18,0,0.0,41.0,3.1,17.0,41.0,39.59,27.81
2016,5,2,18,15,0.0,29.5,2.75,16.5,29.5,28.47,18.25
2016,5,2,18,30,0.0,18.0,2.4,16.0,18.0,17.36,8.63
2016,5,2,18,45,0.0,10.0,2.1,15.5,10.0,9.64,1.23
2016,5,2,19,0,0.0,2.0,1.8,15.0,2.0,1.97,0.0
2016,5,2,19,15,0.0,1.0,1.75,15.0,1.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,5,45,38.0,7.5,2.5,11.0,9.0,7.37,0.0
2016,5,3,6,0,76.0,15.0,2.6,11.0,18.0,11.69,0.0
2016,5,3,6,15,201.5,31.5,2.7,11.5,57.0,31.24,15.65
2016,5,3,6,30,327.0,48.0,2.8,12.0,96.0,71.11,41.18
2016,5,3,6,45,422.5,58.5,2.9,13.0,148.5,116.88,74.76
2016,5,3,7,0,518.0,69.0,3.0,14.0,201.0,173.4,120.52
2016,5,3,7,15,575.0,77.0,3.1,14.5,257.5,228.5,168.66
2016,5,3,7,30,632.0,85.0,3.2,15.0,314.0,289.91,222.37
2016,5,3,7,45,677.5,90.0,3.35,16.0,372.0,349.94,274.16
2016,5,3,8,0,723.0,95.0,3.5,17.0,430.0,414.26,328.04
2016,5,3,8,15,752.0,99.5,3.55,17.0,486.0,474.33,378.31
2016,5,3,8,30,781.0,104.0,3.6,17.0,542.0,535.53,428.1
2016,5,3,8,45,805.0,107.0,3.7,17.5,595.5,593.64,473.47
2016,5,3,9,0,829.0,110.0,3.8,18.0,649.0,652.3,517.93
2016,5,3,9,15,845.0,113.0,3.8,18.5,697.5,705.62,556.86
2016,5,3,9,30,861.0,116.0,3.8,19.0,746.0,758.1,592.31
2016,5,3,9,45,874.0,118.0,3.85,19.5,789.0,803.97,622.62
2016,5,3,10,0,887.0,120.0,3.9,20.0,832.0,849.96,652.63
2016,5,3,10,15,896.0,122.0,3.9,20.5,868.0,890.62,678.28
2016,5,3,10,30,905.0,124.0,3.9,21.0,904.0,928.85,701.97
2016,5,3,10,45,911.0,125.5,3.9,21.5,932.5,961.2,721.43
2016,5,3,11,0,917.0,127.0,3.9,22.0,961.0,990.56,738.77
2016,5,3,11,15,921.5,128.0,3.9,22.0,981.5,1014.85,754.1
2016,5,3,11,30,926.0,129.0,3.9,22.0,1002.0,1035.8,767.28
2016,5,3,11,45,929.5,128.5,3.9,22.5,1014.5,1050.83,775.11
2016,5,3,12,0,933.0,128.0,3.9,23.0,1027.0,1062.32,780.73
2016,5,3,12,15,933.5,128.0,3.9,23.0,1030.5,1067.71,783.99
2016,5,3,12,30,934.0,128.0,3.9,23.0,1034.0,1069.44,785.03
2016,5,3,12,45,932.5,128.0,3.9,23.5,1028.5,1065.51,781.01
2016,5,3,13,0,931.0,128.0,3.9,24.0,1023.0,1057.95,774.79
2016,5,3,13,15,928.0,127.5,3.85,24.0,1009.5,1044.79,766.23
2016,5,3,13,30,925.0,127.0,3.8,24.0,996.0,1028.11,755.51
2016,5,3,13,45,920.0,125.5,3.8,24.0,973.5,1005.07,741.04
2016,5,3,14,0,915.0,124.0,3.8,24.0,951.0,978.76,724.46
2016,5,3,14,15,908.0,122.5,3.75,24.0,921.0,947.51,704.28
2016,5,3,14,30,901.0,121.0,3.7,24.0,891.0,913.38,682.15
2016,5,3,14,45,891.5,119.0,3.7,24.0,854.0,873.96,656.6
2016,5,3,15,0,882.0,117.0,3.7,24.0,817.0,832.23,629.29
2016,5,3,15,15,869.5,114.5,3.65,24.0,773.5,785.59,598.08
2016,5,3,15,30,857.0,112.0,3.6,24.0,730.0,737.35,565.43
2016,5,3,15,45,841.5,108.5,3.6,24.0,681.0,685.97,529.8
2016,5,3,16,0,826.0,105.0,3.6,24.0,632.0,632.2,490.16
2016,5,3,16,15,804.5,101.0,3.45,23.5,579.0,573.92,446.6
2016,5,3,16,30,783.0,97.0,3.3,23.0,526.0,516.05,402.04
2016,5,3,16,45,755.0,92.5,3.2,22.5,470.0,455.29,353.98
2016,5,3,17,0,727.0,88.0,3.1,22.0,414.0,395.58,305.2
2016,5,3,17,15,687.0,82.0,2.7,21.5,357.0,332.61,252.25
2016,5,3,17,30,647.0,76.0,2.3,21.0,300.0,273.38,201.26
2016,5,3,17,45,587.0,68.5,1.95,20.5,243.5,211.81,148.66
2016,5,3,18,0,527.0,61.0,1.6,20.0,187.0,156.96,102.33
2016,5,3,18,15,436.0,50.5,1.5,19.0,136.0,102.28,60.02
2016,5,3,18,30,345.0,40.0,1.4,18.0,85.0,58.55,30.32
2016,5,3,18,45,202.0,24.5,1.35,17.0,48.0,20.52,9.3
2016,5,3,19,0,59.0,9.0,1.3,16.0,11.0,8.85,0.0
2016,5,3,19,15,29.5,4.5,1.3,15.5,5.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,45,40.0,7.5,1.05,12.5,9.0,7.37,0.0
2016,5,4,6,0,80.0,15.0,1.1,13.0,18.0,11.65,0.0
2016,5,4,6,15,206.0,31.5,1.4,13.5,58.0,31.7,15.82
2016,5,4,6,30,332.0,48.0,1.7,14.0,98.0,72.01,41.37
2016,5,4,6,45,421.5,59.0,2.05,15.0,150.0,117.76,74.96
2016,5,4,7,0,511.0,70.0,2.4,16.0,202.0,173.56,119.99
2016,5,4,7,15,568.0,78.5,2.4,17.0,258.5,228.75,167.31
2016,5,4,7,30,625.0,87.0,2.4,18.0,315.0,290.26,219.81
2016,5,4,7,45,667.5,93.0,2.4,19.0,372.5,349.73,270.06
2016,5,4,8,0,710.0,99.0,2.4,20.0,430.0,413.16,321.9
2016,5,4,8,15,739.0,104.0,2.45,20.5,485.5,472.52,369.75
2016,5,4,8,30,768.0,109.0,2.5,21.0,541.0,533.98,417.61
2016,5,4,8,45,790.5,112.5,2.65,22.0,594.0,591.0,460.17
2016,5,4,9,0,813.0,116.0,2.8,23.0,647.0,648.45,501.66
2016,5,4,9,15,829.0,119.5,2.9,23.5,695.0,701.49,539.51
2016,5,4,9,30,845.0,123.0,3.0,24.0,743.0,753.73,574.43
2016,5,4,9,45,858.0,125.5,3.1,24.5,786.0,801.53,605.43
2016,5,4,10,0,871.0,128.0,3.2,25.0,829.0,845.1,633.15
2016,5,4,10,15,880.0,130.0,3.25,25.0,865.0,885.15,659.19
2016,5,4,10,30,889.0,132.0,3.3,25.0,901.0,922.81,683.5
2016,5,4,10,45,896.0,133.5,3.35,25.5,929.5,955.57,703.06
2016,5,4,11,0,903.0,135.0,3.4,26.0,958.0,985.44,720.64
2016,5,4,11,15,586.5,302.0,3.4,26.0,841.0,876.7,644.82
2016,5,4,11,30,270.0,469.0,3.4,26.0,724.0,742.5,543.54
2016,5,4,11,45,598.5,300.5,3.45,26.5,875.5,905.89,664.88
2016,5,4,12,0,927.0,132.0,3.5,27.0,1027.0,1060.16,765.39
2016,5,4,12,15,928.0,132.5,3.5,27.0,1031.0,1066.48,767.95
2016,5,4,12,30,929.0,133.0,3.5,27.0,1035.0,1069.18,769.58
2016,5,4,12,45,928.5,132.5,3.5,27.5,1030.0,1065.76,765.93
2016,5,4,13,0,928.0,132.0,3.5,28.0,1025.0,1058.71,760.15
2016,5,4,13,15,925.5,131.0,3.5,28.0,1011.5,1045.58,752.15
2016,5,4,13,30,923.0,130.0,3.5,28.0,998.0,1028.93,742.03
2016,5,4,13,45,919.0,128.5,3.5,28.0,976.5,1006.89,728.52
2016,5,4,14,0,915.0,127.0,3.5,28.0,955.0,981.55,712.94
2016,5,4,14,15,908.5,125.5,3.5,28.0,925.0,950.77,693.8
2016,5,4,14,30,902.0,124.0,3.5,28.0,895.0,917.09,672.72
2016,5,4,14,45,892.5,122.0,3.5,28.0,858.5,877.67,647.7
2016,5,4,15,0,883.0,120.0,3.5,28.0,822.0,835.93,620.94
2016,5,4,15,15,871.0,117.5,3.4,27.5,778.5,789.68,591.53
2016,5,4,15,30,859.0,115.0,3.3,27.0,735.0,743.4,561.75
2016,5,4,15,45,843.0,112.0,3.25,27.0,686.0,690.54,525.38
2016,5,4,16,0,827.0,109.0,3.2,27.0,637.0,636.92,486.39
2016,5,4,16,15,805.5,105.0,2.95,26.5,584.0,578.63,443.26
2016,5,4,16,30,784.0,101.0,2.7,26.0,531.0,520.74,399.22
2016,5,4,16,45,756.5,95.5,2.5,26.0,475.0,459.19,350.6
2016,5,4,17,0,729.0,90.0,2.3,26.0,419.0,398.63,301.46
2016,5,4,17,15,688.5,84.5,2.05,25.0,361.5,335.89,250.49
2016,5,4,17,30,648.0,79.0,1.8,24.0,304.0,276.93,201.19
2016,5,4,17,45,590.5,71.0,1.55,23.5,247.5,215.42,149.44
2016,5,4,18,0,533.0,63.0,1.3,23.0,191.0,160.34,103.51
2016,5,4,18,15,438.5,52.5,1.25,22.0,139.0,104.82,61.22
2016,5,4,18,30,344.0,42.0,1.2,21.0,87.0,60.69,31.62
2016,5,4,18,45,199.5,26.5,1.2,20.0,49.5,22.36,10.81
2016,5,4,19,0,55.0,11.0,1.2,19.0,12.0,10.81,0.0
2016,5,4,19,15,27.5,5.5,1.2,19.0,6.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,73.0,8.0,1.2,14.5,11.5,7.86,0.0
2016,5,5,6,0,146.0,16.0,1.2,15.0,23.0,12.34,0.0
2016,5,5,6,15,285.5,29.5,1.5,16.0,65.5,32.62,14.91
2016,5,5,6,30,425.0,43.0,1.8,17.0,108.0,76.41,40.79
2016,5,5,6,45,506.5,52.5,2.15,18.0,161.5,124.55,76.06
2016,5,5,7,0,588.0,62.0,2.5,19.0,215.0,182.38,122.99
2016,5,5,7,15,641.0,68.5,2.45,19.5,272.0,239.11,172.03
2016,5,5,7,30,694.0,75.0,2.4,20.0,329.0,301.58,225.81
2016,5,5,7,45,727.5,80.5,2.35,20.5,386.0,361.75,277.19
2016,5,5,8,0,761.0,86.0,2.3,21.0,443.0,423.88,328.52
2016,5,5,8,15,786.5,90.5,2.25,22.0,498.5,483.56,375.54
2016,5,5,8,30,812.0,95.0,2.2,23.0,554.0,544.55,421.55
2016,5,5,8,45,827.0,100.0,2.15,24.0,605.0,600.72,462.1
2016,5,5,9,0,842.0,105.0,2.1,25.0,656.0,656.51,500.7
2016,5,5,9,15,856.0,107.5,2.05,25.5,703.0,707.1,534.95
2016,5,5,9,30,870.0,110.0,2.0,26.0,750.0,757.61,566.56
2016,5,5,9,45,876.5,114.5,2.0,26.5,790.5,802.94,594.38
2016,5,5,10,0,883.0,119.0,2.0,27.0,831.0,846.09,620.31
2016,5,5,10,15,890.5,121.0,2.0,27.0,866.0,885.21,644.49
2016,5,5,10,30,898.0,123.0,2.0,27.0,901.0,921.82,666.87
2016,5,5,10,45,900.5,126.0,2.0,27.5,927.5,952.18,683.75
2016,5,5,11,0,903.0,129.0,2.0,28.0,954.0,979.4,698.57
2016,5,5,11,15,906.5,130.0,2.05,28.0,973.0,1002.35,712.65
2016,5,5,11,30,910.0,131.0,2.1,28.0,992.0,1021.98,724.75
2016,5,5,11,45,914.5,129.5,2.15,28.5,1004.0,1036.71,732.45
2016,5,5,12,0,919.0,128.0,2.2,29.0,1016.0,1047.99,738.12
2016,5,5,12,15,918.5,128.5,2.3,29.0,1018.5,1052.75,741.95
2016,5,5,12,30,918.0,129.0,2.4,29.0,1021.0,1053.91,743.71
2016,5,5,12,45,915.5,129.0,2.5,29.0,1015.0,1049.0,741.8
2016,5,5,13,0,913.0,129.0,2.6,29.0,1009.0,1040.55,737.81
2016,5,5,13,15,909.5,128.5,2.65,29.0,995.0,1027.1,730.26
2016,5,5,13,30,906.0,128.0,2.7,29.0,981.0,1010.21,720.65
2016,5,5,13,45,685.5,249.5,2.75,29.0,886.5,914.28,660.19
2016,5,5,14,0,465.0,371.0,2.8,29.0,792.0,814.41,589.24
2016,5,5,14,15,438.0,365.5,2.8,29.0,752.0,771.51,561.38
2016,5,5,14,30,411.0,360.0,2.8,29.0,712.0,728.43,532.64
2016,5,5,14,45,419.5,340.0,2.85,29.0,686.0,701.11,515.58
2016,5,5,15,0,428.0,320.0,2.9,29.0,660.0,671.8,496.79
2016,5,5,15,15,518.5,268.0,2.85,29.0,658.0,671.72,499.68
2016,5,5,15,30,609.0,216.0,2.8,29.0,656.0,664.11,496.7
2016,5,5,15,45,700.0,164.5,2.8,29.0,638.0,646.54,486.45
2016,5,5,16,0,791.0,113.0,2.8,29.0,620.0,618.25,467.83
2016,5,5,16,15,543.5,169.5,2.65,28.5,504.5,488.64,371.23
2016,5,5,16,30,296.0,226.0,2.5,28.0,389.0,381.11,289.7
2016,5,5,16,45,284.0,202.5,2.4,28.0,345.5,335.32,255.16
2016,5,5,17,0,272.0,179.0,2.3,28.0,302.0,290.45,220.32
2016,5,5,17,15,255.0,157.5,2.05,27.0,260.5,246.74,186.32
2016,5,5,17,30,238.0,136.0,1.8,26.0,219.0,204.77,152.9
2016,5,5,17,45,220.0,113.0,1.6,25.5,179.0,162.99,118.85
2016,5,5,18,0,202.0,90.0,1.4,25.0,139.0,123.36,86.38
2016,5,5,18,15,166.0,68.5,1.3,24.0,101.5,85.08,56.37
2016,5,5,18,30,130.0,47.0,1.2,23.0,64.0,51.35,31.11
2016,5,5,18,45,65.0,28.5,1.2,22.5,37.0,24.68,12.68
2016,5,5,19,0,0.0,10.0,1.2,22.0,10.0,9.83,0.0
2016,5,5,19,15,0.0,5.0,1.2,21.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,5,45,69.5,8.5,1.15,14.5,12.0,8.36,0.0
2016,5,6,6,0,139.0,17.0,1.2,15.0,24.0,13.23,0.0
2016,5,6,6,15,274.0,31.0,1.35,15.5,66.0,34.12,16.26
2016,5,6,6,30,409.0,45.0,1.5,16.0,108.0,77.47,42.42
2016,5,6,6,45,490.5,55.0,1.7,17.0,161.5,125.19,77.6
2016,5,6,7,0,572.0,65.0,1.9,18.0,215.0,182.62,124.21
2016,5,6,7,15,625.5,72.0,1.75,18.5,272.0,239.04,172.78
2016,5,6,7,30,679.0,79.0,1.6,19.0,329.0,301.27,225.93
2016,5,6,7,45,715.0,85.0,1.45,20.0,386.5,361.26,275.93
2016,5,6,8,0,751.0,91.0,1.3,21.0,444.0,425.07,326.78
2016,5,6,8,15,777.5,95.5,1.55,21.5,500.0,484.67,374.7
2016,5,6,8,30,804.0,100.0,1.8,22.0,556.0,545.69,422.29
2016,5,6,8,45,826.0,103.0,2.1,23.0,609.0,603.59,465.63
2016,5,6,9,0,848.0,106.0,2.4,24.0,662.0,661.8,507.89
2016,5,6,9,15,862.5,108.5,2.35,24.5,710.0,712.96,542.85
2016,5,6,9,30,877.0,111.0,2.3,25.0,758.0,764.06,575.19
2016,5,6,9,45,889.0,113.0,2.25,25.5,800.5,811.39,604.26
2016,5,6,10,0,901.0,115.0,2.2,26.0,843.0,856.95,631.57
2016,5,6,10,15,909.5,117.0,2.15,26.0,879.0,897.49,656.35
2016,5,6,10,30,918.0,119.0,2.1,26.0,915.0,935.52,679.24
2016,5,6,10,45,924.0,120.0,2.05,26.5,943.0,967.57,696.67
2016,5,6,11,0,930.0,121.0,2.0,27.0,971.0,996.6,712.01
2016,5,6,11,15,933.5,122.0,1.9,27.0,991.0,1020.06,724.52
2016,5,6,11,30,937.0,123.0,1.8,27.0,1011.0,1040.12,734.84
2016,5,6,11,45,945.0,119.5,1.75,27.5,1024.5,1056.62,742.18
2016,5,6,12,0,953.0,116.0,1.7,28.0,1038.0,1069.63,747.42
2016,5,6,12,15,953.0,116.5,1.65,28.0,1041.0,1075.05,749.61
2016,5,6,12,30,953.0,117.0,1.6,28.0,1044.0,1076.75,749.75
2016,5,6,12,45,953.0,115.5,1.6,28.0,1039.0,1072.72,747.38
2016,5,6,13,0,953.0,114.0,1.6,28.0,1034.0,1064.98,742.95
2016,5,6,13,15,950.5,113.5,1.6,28.0,1020.0,1052.08,735.53
2016,5,6,13,30,948.0,113.0,1.6,28.0,1006.0,1035.57,726.06
2016,5,6,13,45,943.0,112.0,1.6,28.5,984.0,1012.64,711.32
2016,5,6,14,0,938.0,111.0,1.6,29.0,962.0,986.36,694.66
2016,5,6,14,15,931.5,109.5,1.65,29.0,932.0,955.03,676.91
2016,5,6,14,30,925.0,108.0,1.7,29.0,902.0,920.74,657.17
2016,5,6,14,45,912.5,108.5,1.75,29.0,864.0,880.63,633.49
2016,5,6,15,0,900.0,109.0,1.8,29.0,826.0,838.36,608.11
2016,5,6,15,15,888.0,106.5,1.9,28.5,782.5,791.54,580.91
2016,5,6,15,30,876.0,104.0,2.0,28.0,739.0,743.02,551.88
2016,5,6,15,45,858.5,102.0,2.1,28.0,689.5,689.83,517.63
2016,5,6,16,0,841.0,100.0,2.2,28.0,640.0,636.76,480.53
2016,5,6,16,15,820.5,96.5,2.15,27.5,587.0,579.0,439.11
2016,5,6,16,30,800.0,93.0,2.1,27.0,534.0,521.5,396.49
2016,5,6,16,45,770.0,89.5,2.1,27.0,478.0,460.03,348.88
2016,5,6,17,0,740.0,86.0,2.1,27.0,422.0,400.48,301.23
2016,5,6,17,15,701.0,80.5,1.9,26.0,364.5,337.04,250.06
2016,5,6,17,30,662.0,75.0,1.7,25.0,307.0,277.92,200.85
2016,5,6,17,45,603.5,68.0,1.55,24.0,251.0,216.38,149.62
2016,5,6,18,0,545.0,61.0,1.4,23.0,195.0,161.34,104.0
2016,5,6,18,15,457.5,51.0,1.4,22.0,143.0,106.43,61.78
2016,5,6,18,30,370.0,41.0,1.4,21.0,91.0,62.0,31.71
2016,5,6,18,45,233.5,26.5,1.4,20.5,53.0,23.24,9.88
2016,5,6,19,0,97.0,12.0,1.4,20.0,15.0,11.8,0.0
2016,5,6,19,15,48.5,6.0,1.4,19.5,7.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,5,45,45.0,9.0,1.65,15.5,11.0,8.85,0.0
2016,5,7,6,0,90.0,18.0,1.8,16.0,22.0,14.01,0.0
2016,5,7,6,15,200.0,35.5,1.95,16.5,62.0,35.96,19.01
2016,5,7,6,30,310.0,53.0,2.1,17.0,102.0,75.92,44.84
2016,5,7,6,45,383.5,66.5,2.3,17.5,151.5,119.94,77.8
2016,5,7,7,0,457.0,80.0,2.5,18.0,201.0,172.67,120.66
2016,5,7,7,15,511.5,90.0,2.55,18.5,255.0,226.46,166.48
2016,5,7,7,30,566.0,100.0,2.6,19.0,309.0,285.36,216.61
2016,5,7,7,45,415.5,145.0,2.7,19.5,312.0,303.6,236.34
2016,5,7,8,0,265.0,190.0,2.8,20.0,315.0,303.93,238.87
2016,5,7,8,15,268.5,215.5,3.15,20.5,355.5,346.21,272.45
2016,5,7,8,30,272.0,241.0,3.5,21.0,396.0,388.5,305.12
2016,5,7,8,45,515.0,186.5,3.85,22.0,513.5,498.56,391.55
2016,5,7,9,0,758.0,132.0,4.2,23.0,631.0,629.81,491.99
2016,5,7,9,15,540.5,229.5,4.25,23.5,598.5,610.18,472.01
2016,5,7,9,30,323.0,327.0,4.3,24.0,566.0,567.38,434.53
2016,5,7,9,45,566.5,238.0,4.35,24.5,685.5,686.84,526.4
2016,5,7,10,0,810.0,149.0,4.4,25.0,805.0,819.43,621.55
2016,5,7,10,15,819.5,151.5,4.35,25.5,839.5,858.53,645.33
2016,5,7,10,30,829.0,154.0,4.3,26.0,874.0,895.49,667.9
2016,5,7,10,45,831.5,158.5,4.3,26.5,900.0,925.73,685.93
2016,5,7,11,0,834.0,163.0,4.3,27.0,926.0,953.08,701.93
2016,5,7,11,15,838.0,164.0,4.3,27.0,945.5,975.33,715.9
2016,5,7,11,30,842.0,165.0,4.3,27.0,965.0,994.52,727.92
2016,5,7,11,45,863.0,153.0,4.3,27.5,981.0,1008.75,735.29
2016,5,7,12,0,884.0,141.0,4.3,28.0,997.0,1025.58,744.44
2016,5,7,12,15,884.0,141.5,4.3,28.0,1000.0,1030.6,747.43
2016,5,7,12,30,884.0,142.0,4.3,28.0,1003.0,1032.18,748.38
2016,5,7,12,45,882.0,141.5,4.3,28.5,997.5,1027.36,743.82
2016,5,7,13,0,880.0,141.0,4.3,29.0,992.0,1019.13,737.23
2016,5,7,13,15,876.0,140.5,4.3,29.0,978.0,1005.56,728.78
2016,5,7,13,30,872.0,140.0,4.3,29.0,964.0,988.7,718.29
2016,5,7,13,45,660.5,257.5,4.3,29.0,873.5,897.85,658.44
2016,5,7,14,0,449.0,375.0,4.3,29.0,783.0,802.85,588.28
2016,5,7,14,15,369.0,392.0,4.3,29.0,720.5,731.21,538.19
2016,5,7,14,30,289.0,409.0,4.3,29.0,658.0,666.66,492.02
2016,5,7,14,45,291.5,389.5,4.3,29.0,631.5,638.77,473.68
2016,5,7,15,0,294.0,370.0,4.3,29.0,605.0,609.76,454.19
2016,5,7,15,15,292.5,348.5,4.3,29.0,572.0,574.62,430.07
2016,5,7,15,30,291.0,327.0,4.3,29.0,539.0,538.77,405.15
2016,5,7,15,45,506.5,232.0,4.3,29.0,570.5,580.24,440.37
2016,5,7,16,0,722.0,137.0,4.3,29.0,602.0,598.84,457.29
2016,5,7,16,15,698.5,132.0,4.15,28.5,551.5,543.44,416.12
2016,5,7,16,30,675.0,127.0,4.0,28.0,501.0,488.87,374.79
2016,5,7,16,45,644.5,120.5,3.9,27.5,447.5,430.6,329.59
2016,5,7,17,0,614.0,114.0,3.8,27.0,394.0,374.53,284.8
2016,5,7,17,15,572.0,106.0,3.9,26.5,339.5,315.28,236.68
2016,5,7,17,30,530.0,98.0,4.0,26.0,285.0,260.15,190.79
2016,5,7,17,45,475.5,87.0,4.15,25.5,232.5,202.41,142.81
2016,5,7,18,0,421.0,76.0,4.3,25.0,180.0,151.86,101.07
2016,5,7,18,15,338.0,62.0,4.35,24.0,132.0,101.1,62.22
2016,5,7,18,30,255.0,48.0,4.4,23.0,84.0,60.24,33.95
2016,5,7,18,45,127.5,30.5,4.5,22.5,48.5,25.7,12.27
2016,5,7,19,0,0.0,13.0,4.6,22.0,13.0,12.78,0.0
2016,5,7,19,15,0.0,6.5,4.45,21.5,6.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,5.0,3.1,17.5,5.0,4.91,0.0
2016,5,8,6,0,0.0,10.0,3.2,18.0,10.0,9.64,0.0
2016,5,8,6,15,1.0,31.5,3.25,18.5,31.5,30.12,18.21
2016,5,8,6,30,2.0,53.0,3.3,19.0,53.0,50.56,35.93
2016,5,8,6,45,13.5,76.5,3.35,19.5,79.5,74.87,56.03
2016,5,8,7,0,25.0,100.0,3.4,20.0,106.0,100.58,77.09
2016,5,8,7,15,40.0,122.5,3.75,20.5,136.0,128.17,99.4
2016,5,8,7,30,55.0,145.0,4.1,21.0,166.0,157.63,123.05
2016,5,8,7,45,103.0,173.5,4.5,21.5,220.0,208.25,163.2
2016,5,8,8,0,151.0,202.0,4.9,22.0,274.0,263.81,207.19
2016,5,8,8,15,75.5,125.5,5.0,22.5,161.5,161.03,125.41
2016,5,8,8,30,0.0,49.0,5.1,23.0,49.0,47.36,32.93
2016,5,8,8,45,0.0,87.0,5.2,23.5,87.0,84.19,62.42
2016,5,8,9,0,0.0,125.0,5.3,24.0,125.0,121.08,91.4
2016,5,8,9,15,0.0,99.5,5.15,24.0,99.5,96.35,71.52
2016,5,8,9,30,0.0,74.0,5.0,24.0,74.0,71.64,51.73
2016,5,8,9,45,0.0,77.5,4.9,24.0,77.5,75.05,54.32
2016,5,8,10,0,0.0,81.0,4.8,24.0,81.0,78.47,56.9
2016,5,8,10,15,0.5,112.0,4.7,24.0,112.5,109.05,80.88
2016,5,8,10,30,1.0,143.0,4.6,24.0,144.0,139.76,104.72
2016,5,8,10,45,7.5,208.0,4.5,24.5,215.0,209.33,158.19
2016,5,8,11,0,14.0,273.0,4.4,25.0,286.0,279.54,210.92
2016,5,8,11,15,14.0,272.5,4.35,25.0,285.5,279.44,210.48
2016,5,8,11,30,14.0,272.0,4.3,25.0,285.0,279.29,210.18
2016,5,8,11,45,7.0,194.0,4.3,25.0,200.5,195.96,146.89
2016,5,8,12,0,0.0,116.0,4.3,25.0,116.0,112.79,82.74
2016,5,8,12,15,3.5,147.5,4.3,25.0,151.0,147.09,109.47
2016,5,8,12,30,7.0,179.0,4.3,25.0,186.0,181.45,135.94
2016,5,8,12,45,9.0,201.5,4.3,25.5,210.5,205.49,154.01
2016,5,8,13,0,11.0,224.0,4.3,26.0,235.0,229.47,171.9
2016,5,8,13,15,21.5,305.5,4.1,25.5,326.0,324.42,243.61
2016,5,8,13,30,32.0,387.0,3.9,25.0,417.0,415.94,311.33
2016,5,8,13,45,24.5,346.0,3.75,25.0,369.5,366.68,274.87
2016,5,8,14,0,17.0,305.0,3.6,25.0,322.0,313.68,235.76
2016,5,8,14,15,14.0,269.5,3.4,24.5,283.0,275.45,207.84
2016,5,8,14,30,11.0,234.0,3.2,24.0,244.0,237.45,179.71
2016,5,8,14,45,25.0,283.5,3.05,24.0,304.5,300.67,228.22
2016,5,8,15,0,39.0,333.0,2.9,24.0,365.0,359.94,272.83
2016,5,8,15,15,20.5,249.5,2.8,23.5,266.5,258.4,196.85
2016,5,8,15,30,2.0,166.0,2.7,23.0,168.0,162.49,123.4
2016,5,8,15,45,1.0,124.5,2.65,23.0,125.5,121.3,91.51
2016,5,8,16,0,0.0,83.0,2.6,23.0,83.0,80.32,59.2
2016,5,8,16,15,33.5,158.5,3.2,22.5,177.0,174.19,135.01
2016,5,8,16,30,67.0,234.0,3.8,22.0,271.0,263.46,205.97
2016,5,8,16,45,33.5,139.0,4.45,22.0,157.5,151.15,117.34
2016,5,8,17,0,0.0,44.0,5.1,22.0,44.0,42.5,29.41
2016,5,8,17,15,0.0,38.0,5.75,21.5,38.0,36.69,24.82
2016,5,8,17,30,0.0,32.0,6.4,21.0,32.0,30.89,20.12
2016,5,8,17,45,0.0,26.0,7.1,21.0,26.0,25.09,15.31
2016,5,8,18,0,0.0,20.0,7.8,21.0,20.0,19.29,10.43
2016,5,8,18,15,0.0,14.5,7.7,20.5,14.5,13.98,5.94
2016,5,8,18,30,0.0,9.0,7.6,20.0,9.0,8.67,1.41
2016,5,8,18,45,0.0,5.0,7.55,20.0,5.0,4.82,0.0
2016,5,8,19,0,0.0,1.0,7.5,20.0,1.0,0.98,0.0
2016,5,8,19,15,0.0,0.5,7.05,19.5,0.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,20.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.95,20.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,5.15,20.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,5,9,5,45,21.5,10.0,4.7,20.0,11.0,9.83,0.0
2016,5,9,6,0,43.0,20.0,4.5,20.0,22.0,17.89,0.0
2016,5,9,6,15,130.0,41.5,4.65,20.0,60.0,40.54,23.68
2016,5,9,6,30,217.0,63.0,4.8,20.0,98.0,77.7,49.4
2016,5,9,6,45,269.0,84.0,4.95,20.5,144.5,119.74,81.79
2016,5,9,7,0,321.0,105.0,5.1,21.0,191.0,168.07,121.06
2016,5,9,7,15,269.5,125.5,5.35,21.5,209.5,193.91,146.07
2016,5,9,7,30,218.0,146.0,5.6,22.0,228.0,213.55,164.86
2016,5,9,7,45,350.5,157.5,5.95,23.0,313.5,289.79,225.12
2016,5,9,8,0,483.0,169.0,6.3,24.0,399.0,382.04,298.07
2016,5,9,8,15,462.0,187.0,6.35,24.0,428.0,416.88,326.92
2016,5,9,8,30,441.0,205.0,6.4,24.0,457.0,448.68,352.52
2016,5,9,8,45,287.5,255.0,6.5,24.5,425.5,426.62,333.45
2016,5,9,9,0,134.0,305.0,6.6,25.0,394.0,388.5,300.69
2016,5,9,9,15,110.0,323.5,6.55,25.5,400.0,394.33,303.51
2016,5,9,9,30,86.0,342.0,6.5,26.0,406.0,400.25,306.09
2016,5,9,9,45,291.0,322.5,6.5,26.5,556.0,551.95,423.61
2016,5,9,10,0,496.0,303.0,6.5,27.0,706.0,716.13,546.26
2016,5,9,10,15,411.5,354.5,6.4,27.5,698.0,713.24,539.02
2016,5,9,10,30,327.0,406.0,6.3,28.0,690.0,700.36,525.14
2016,5,9,10,45,244.0,435.5,6.2,28.5,652.0,664.3,495.14
2016,5,9,11,0,161.0,465.0,6.1,29.0,614.0,618.45,458.21
2016,5,9,11,15,238.0,462.0,6.0,29.0,686.5,693.13,513.02
2016,5,9,11,30,315.0,459.0,5.9,29.0,759.0,774.65,571.17
2016,5,9,11,45,587.0,309.5,5.8,29.5,876.0,901.78,666.01
2016,5,9,12,0,859.0,160.0,5.7,30.0,993.0,1018.81,744.55
2016,5,9,12,15,860.0,160.0,5.6,30.0,997.0,1024.15,746.58
2016,5,9,12,30,861.0,160.0,5.5,30.0,1001.0,1026.19,747.15
2016,5,9,12,45,861.5,158.5,5.4,30.0,996.5,1022.96,744.36
2016,5,9,13,0,862.0,157.0,5.3,30.0,992.0,1016.39,739.52
2016,5,9,13,15,859.0,156.0,5.2,30.0,978.5,1003.54,730.67
2016,5,9,13,30,856.0,155.0,5.1,30.0,965.0,987.45,719.83
2016,5,9,13,45,853.5,152.0,5.0,30.5,944.0,966.7,704.56
2016,5,9,14,0,851.0,149.0,4.9,31.0,923.0,942.84,687.4
2016,5,9,14,15,843.5,147.0,4.85,31.0,894.0,916.3,670.32
2016,5,9,14,30,836.0,145.0,4.8,31.0,865.0,882.92,648.67
2016,5,9,14,45,826.5,142.0,4.75,31.0,829.0,844.41,623.52
2016,5,9,15,0,817.0,139.0,4.7,31.0,793.0,803.82,596.83
2016,5,9,15,15,803.5,136.0,4.6,30.5,751.0,758.3,567.46
2016,5,9,15,30,790.0,133.0,4.5,30.0,709.0,711.45,536.96
2016,5,9,15,45,770.5,130.5,4.45,30.0,661.0,659.96,500.27
2016,5,9,16,0,751.0,128.0,4.4,30.0,613.0,608.21,462.42
2016,5,9,16,15,728.0,123.0,4.25,29.5,561.5,551.8,421.01
2016,5,9,16,30,705.0,118.0,4.1,29.0,510.0,496.11,378.98
2016,5,9,16,45,672.5,113.0,3.95,29.0,456.0,436.9,332.44
2016,5,9,17,0,640.0,108.0,3.8,29.0,402.0,380.04,286.59
2016,5,9,17,15,599.0,100.5,3.55,28.5,347.0,320.26,238.09
2016,5,9,17,30,558.0,93.0,3.3,28.0,292.0,264.44,191.77
2016,5,9,17,45,499.5,83.5,3.1,27.5,238.5,206.53,144.0
2016,5,9,18,0,441.0,74.0,2.9,27.0,185.0,154.37,101.4
2016,5,9,18,15,358.0,61.0,3.0,26.5,136.5,103.32,62.51
2016,5,9,18,30,275.0,48.0,3.1,26.0,88.0,62.11,34.25
2016,5,9,18,45,163.0,30.5,3.25,25.5,51.5,26.44,12.55
2016,5,9,19,0,51.0,13.0,3.4,25.0,15.0,12.78,0.0
2016,5,9,19,15,25.5,6.5,3.6,24.5,7.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,9.5,2.5,21.5,10.0,9.34,0.0
2016,5,10,6,0,30.0,19.0,2.7,22.0,20.0,17.13,0.93
2016,5,10,6,15,100.0,43.5,2.75,22.5,58.0,41.37,24.73
2016,5,10,6,30,170.0,68.0,2.8,23.0,96.0,77.92,50.8
2016,5,10,6,45,255.5,85.0,2.9,23.5,145.5,118.83,80.57
2016,5,10,7,0,341.0,102.0,3.0,24.0,195.0,169.9,120.12
2016,5,10,7,15,396.0,115.5,3.0,24.0,247.0,219.56,161.01
2016,5,10,7,30,451.0,129.0,3.0,24.0,299.0,275.36,207.11
2016,5,10,7,45,509.0,134.5,3.05,24.5,355.0,330.49,252.05
2016,5,10,8,0,567.0,140.0,3.1,25.0,411.0,391.44,300.8
2016,5,10,8,15,598.0,147.5,3.05,25.5,463.5,447.8,344.88
2016,5,10,8,30,629.0,155.0,3.0,26.0,516.0,505.02,388.32
2016,5,10,8,45,664.0,155.5,3.0,26.5,568.0,559.64,428.89
2016,5,10,9,0,699.0,156.0,3.0,27.0,620.0,616.16,469.72
2016,5,10,9,15,716.5,160.5,3.0,27.5,665.5,666.0,504.47
2016,5,10,9,30,734.0,165.0,3.0,28.0,711.0,715.48,538.07
2016,5,10,9,45,752.0,166.0,3.05,28.5,752.0,761.16,568.04
2016,5,10,10,0,770.0,167.0,3.1,29.0,793.0,804.65,595.36
2016,5,10,10,15,779.5,169.5,3.15,29.0,826.5,842.26,619.63
2016,5,10,10,30,789.0,172.0,3.2,29.0,860.0,877.86,642.46
2016,5,10,10,45,795.0,174.5,3.25,29.5,886.5,908.05,660.31
2016,5,10,11,0,801.0,177.0,3.3,30.0,913.0,935.67,676.41
2016,5,10,11,15,805.5,178.5,3.35,30.0,932.0,958.12,690.5
2016,5,10,11,30,810.0,180.0,3.4,30.0,951.0,977.67,702.8
2016,5,10,11,45,804.0,186.5,3.45,30.5,960.0,988.86,708.38
2016,5,10,12,0,798.0,193.0,3.5,31.0,969.0,996.74,711.99
2016,5,10,12,15,798.0,193.5,3.5,31.0,971.5,1001.39,714.75
2016,5,10,12,30,798.0,194.0,3.5,31.0,974.0,1002.88,715.62
2016,5,10,12,45,787.5,200.0,3.55,31.0,966.5,996.19,711.75
2016,5,10,13,0,777.0,206.0,3.6,31.0,959.0,986.44,706.08
2016,5,10,13,15,542.0,332.5,3.6,31.0,854.5,877.71,631.64
2016,5,10,13,30,307.0,459.0,3.6,31.0,750.0,764.45,549.45
2016,5,10,13,45,210.5,456.5,3.65,31.0,654.0,659.23,477.03
2016,5,10,14,0,114.0,454.0,3.7,31.0,558.0,561.86,407.99
2016,5,10,14,15,221.0,426.5,3.75,31.0,620.5,627.11,457.78
2016,5,10,14,30,328.0,399.0,3.8,31.0,683.0,689.9,504.27
2016,5,10,14,45,293.5,389.5,3.9,31.0,635.5,639.71,469.41
2016,5,10,15,0,259.0,380.0,4.0,31.0,588.0,590.86,435.61
2016,5,10,15,15,397.5,312.0,4.05,31.0,611.5,618.26,459.64
2016,5,10,15,30,536.0,244.0,4.1,31.0,635.0,636.97,476.49
2016,5,10,15,45,383.0,268.0,4.15,31.0,538.0,528.49,396.66
2016,5,10,16,0,230.0,292.0,4.2,31.0,441.0,433.66,325.76
2016,5,10,16,15,354.0,239.0,4.2,30.5,447.0,443.94,336.33
2016,5,10,16,30,478.0,186.0,4.2,30.0,453.0,440.87,335.38
2016,5,10,16,45,431.0,182.0,4.25,29.5,403.5,387.51,294.65
2016,5,10,17,0,384.0,178.0,4.3,29.0,354.0,337.12,255.61
2016,5,10,17,15,381.0,156.5,4.25,28.5,312.5,292.36,219.81
2016,5,10,17,30,378.0,135.0,4.2,28.0,271.0,248.2,183.4
2016,5,10,17,45,323.5,118.0,4.2,27.5,220.0,194.17,139.98
2016,5,10,18,0,269.0,101.0,4.2,27.0,169.0,146.97,102.34
2016,5,10,18,15,202.0,79.5,4.1,26.5,123.5,100.39,66.73
2016,5,10,18,30,135.0,58.0,4.0,26.0,78.0,61.94,38.95
2016,5,10,18,45,74.0,34.0,3.95,25.5,44.0,29.86,15.9
2016,5,10,19,0,13.0,10.0,3.9,25.0,10.0,9.37,0.0
2016,5,10,19,15,6.5,5.0,3.7,24.5,5.0,4.91,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,8.0,1.85,19.5,8.0,7.86,0.0
2016,5,11,6,0,0.0,16.0,2.1,20.0,16.0,15.44,1.37
2016,5,11,6,15,45.0,39.0,2.3,20.5,46.5,36.94,22.72
2016,5,11,6,30,90.0,62.0,2.5,21.0,77.0,65.94,44.72
2016,5,11,6,45,123.5,86.0,2.75,21.5,115.0,99.89,71.41
2016,5,11,7,0,157.0,110.0,3.0,22.0,153.0,138.08,102.14
2016,5,11,7,15,199.5,127.5,3.2,22.5,195.0,176.98,133.5
2016,5,11,7,30,242.0,145.0,3.4,23.0,237.0,220.77,168.95
2016,5,11,7,45,375.5,150.5,3.65,23.5,319.0,294.21,226.71
2016,5,11,8,0,509.0,156.0,3.9,24.0,401.0,381.43,295.34
2016,5,11,8,15,540.5,166.0,3.95,24.5,453.0,435.93,338.28
2016,5,11,8,30,572.0,176.0,4.0,25.0,505.0,492.84,382.03
2016,5,11,8,45,587.0,188.0,4.1,25.5,552.5,543.86,420.23
2016,5,11,9,0,602.0,200.0,4.2,26.0,600.0,596.52,458.62
2016,5,11,9,15,620.5,207.5,4.2,26.5,645.5,645.69,493.5
2016,5,11,9,30,639.0,215.0,4.2,27.0,691.0,694.84,527.54
2016,5,11,9,45,638.0,229.5,4.2,27.5,727.5,735.35,554.32
2016,5,11,10,0,637.0,244.0,4.2,28.0,764.0,773.84,579.16
2016,5,11,10,15,648.5,249.5,4.15,28.5,797.5,812.01,603.55
2016,5,11,10,30,660.0,255.0,4.1,29.0,831.0,848.71,626.5
2016,5,11,10,45,656.0,267.0,4.05,29.5,855.0,876.02,642.37
2016,5,11,11,0,652.0,279.0,4.0,30.0,879.0,900.72,656.32
2016,5,11,11,15,657.5,282.5,3.9,30.0,898.5,923.46,670.31
2016,5,11,11,30,663.0,286.0,3.8,30.0,918.0,943.84,682.66
2016,5,11,11,45,351.5,354.0,3.75,30.5,689.5,713.64,519.58
2016,5,11,12,0,40.0,422.0,3.7,31.0,461.0,460.32,333.5
2016,5,11,12,15,122.5,462.0,3.6,31.0,582.0,589.25,426.81
2016,5,11,12,30,205.0,502.0,3.5,31.0,703.0,712.53,511.86
2016,5,11,12,45,158.5,496.0,3.45,31.0,651.0,659.32,473.74
2016,5,11,13,0,112.0,490.0,3.4,31.0,599.0,600.35,432.39
2016,5,11,13,15,92.5,472.0,3.35,31.0,561.5,561.49,405.51
2016,5,11,13,30,73.0,454.0,3.3,31.0,524.0,522.73,378.42
2016,5,11,13,45,102.0,456.0,3.25,31.5,550.5,550.54,398.26
2016,5,11,14,0,131.0,458.0,3.2,32.0,577.0,581.41,419.63
2016,5,11,14,15,211.5,434.0,3.15,31.5,619.5,625.83,453.78
2016,5,11,14,30,292.0,410.0,3.1,31.0,662.0,669.2,486.73
2016,5,11,14,45,268.0,396.5,3.05,31.0,620.5,625.01,456.12
2016,5,11,15,0,244.0,383.0,3.0,31.0,579.0,581.55,426.23
2016,5,11,15,15,246.0,360.5,3.0,31.0,549.5,550.11,405.31
2016,5,11,15,30,248.0,338.0,3.0,31.0,520.0,517.83,383.45
2016,5,11,15,45,292.0,304.5,3.0,31.0,505.0,502.49,374.24
2016,5,11,16,0,336.0,271.0,3.0,31.0,490.0,482.51,361.16
2016,5,11,16,15,423.5,231.0,2.95,30.5,483.5,478.92,360.41
2016,5,11,16,30,511.0,191.0,2.9,30.0,477.0,463.39,349.86
2016,5,11,16,45,478.0,179.5,2.9,29.5,425.0,407.71,308.04
2016,5,11,17,0,445.0,168.0,2.9,29.0,373.0,354.78,267.39
2016,5,11,17,15,403.0,153.5,2.95,28.5,321.0,298.68,223.54
2016,5,11,17,30,361.0,139.0,3.0,28.0,269.0,246.28,181.79
2016,5,11,17,45,320.0,119.0,3.05,27.5,219.5,194.42,140.04
2016,5,11,18,0,279.0,99.0,3.1,27.0,170.0,147.25,102.08
2016,5,11,18,15,214.0,77.5,3.25,26.5,124.0,100.36,66.2
2016,5,11,18,30,149.0,56.0,3.4,26.0,78.0,61.4,38.04
2016,5,11,18,45,74.5,34.0,3.55,25.5,45.0,30.01,16.12
2016,5,11,19,0,0.0,12.0,3.7,25.0,12.0,11.58,0.0
2016,5,11,19,15,0.0,6.0,3.65,24.5,6.0,5.9,0.0
2016,5,11,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,12,5,45,31.0,10.0,1.1,20.5,12.0,9.83,0.0
2016,5,12,6,0,62.0,20.0,1.2,21.0,24.0,16.91,2.93
2016,5,12,6,15,145.0,41.5,1.4,21.5,62.5,41.69,24.17
2016,5,12,6,30,228.0,63.0,1.6,22.0,101.0,79.49,50.0
2016,5,12,6,45,166.5,84.0,1.85,22.5,117.5,104.49,73.01
2016,5,12,7,0,105.0,105.0,2.1,23.0,134.0,122.4,90.88
2016,5,12,7,15,55.0,116.0,2.15,23.5,131.5,126.28,96.11
2016,5,12,7,30,5.0,127.0,2.2,24.0,129.0,123.8,95.12
2016,5,12,7,45,2.5,105.0,2.3,24.5,106.0,102.36,77.54
2016,5,12,8,0,0.0,83.0,2.4,25.0,83.0,80.28,59.45
2016,5,12,8,15,158.0,159.5,2.4,25.0,251.0,235.41,182.57
2016,5,12,8,30,316.0,236.0,2.4,25.0,419.0,407.96,314.38
2016,5,12,8,45,302.5,263.5,2.4,25.5,451.5,443.9,339.47
2016,5,12,9,0,289.0,291.0,2.4,26.0,484.0,477.94,363.04
2016,5,12,9,15,145.0,224.5,2.35,26.5,321.5,323.66,246.68
2016,5,12,9,30,1.0,158.0,2.3,27.0,159.0,153.98,114.52
2016,5,12,9,45,4.0,179.5,2.25,27.5,183.0,177.38,132.27
2016,5,12,10,0,7.0,201.0,2.2,28.0,207.0,201.06,149.65
2016,5,12,10,15,3.5,170.5,2.15,28.0,173.5,168.61,124.74
2016,5,12,10,30,0.0,140.0,2.1,28.0,140.0,135.93,99.66
2016,5,12,10,45,143.5,293.0,2.05,28.5,425.5,424.76,317.24
2016,5,12,11,0,287.0,446.0,2.0,29.0,711.0,721.08,520.38
2016,5,12,11,15,497.5,348.0,2.0,29.0,818.0,835.2,599.44
2016,5,12,11,30,708.0,250.0,2.0,29.0,925.0,951.47,677.99
2016,5,12,11,45,477.0,370.5,2.0,29.5,828.0,853.53,606.48
2016,5,12,12,0,246.0,491.0,2.0,30.0,731.0,740.31,524.69
2016,5,12,12,15,208.5,497.5,2.05,30.0,701.0,710.88,505.33
2016,5,12,12,30,171.0,504.0,2.1,30.0,671.0,680.21,484.28
2016,5,12,12,45,166.5,501.0,2.15,30.0,663.5,672.08,479.32
2016,5,12,13,0,162.0,498.0,2.2,30.0,656.0,663.16,473.69
2016,5,12,13,15,229.5,480.0,2.25,30.0,700.0,709.09,507.1
2016,5,12,13,30,297.0,462.0,2.3,30.0,744.0,757.13,541.11
2016,5,12,13,45,261.0,458.5,2.4,30.0,703.0,713.25,511.66
2016,5,12,14,0,225.0,455.0,2.5,30.0,662.0,665.33,479.83
2016,5,12,14,15,269.5,429.5,2.5,29.5,668.5,677.63,491.36
2016,5,12,14,30,314.0,404.0,2.5,29.0,675.0,682.17,497.29
2016,5,12,14,45,201.5,391.0,2.5,29.0,562.5,559.64,410.92
