Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,15,0,89.0,378.0,2.5,29.0,450.0,444.52,327.91
2016,5,12,15,15,116.5,362.5,2.45,29.0,451.0,449.42,333.21
2016,5,12,15,30,144.0,347.0,2.4,29.0,452.0,448.21,333.5
2016,5,12,15,45,121.0,320.0,2.35,29.0,404.5,398.58,297.77
2016,5,12,16,0,98.0,293.0,2.3,29.0,357.0,348.54,261.52
2016,5,12,16,15,165.0,267.0,2.2,28.5,364.5,358.75,271.15
2016,5,12,16,30,232.0,241.0,2.1,28.0,372.0,359.68,272.99
2016,5,12,16,45,238.5,214.5,2.05,28.0,336.5,325.12,246.84
2016,5,12,17,0,245.0,188.0,2.0,28.0,301.0,287.87,218.11
2016,5,12,17,15,299.0,164.0,1.8,27.5,284.5,269.59,202.67
2016,5,12,17,30,353.0,140.0,1.6,27.0,268.0,244.93,180.78
2016,5,12,17,45,302.5,122.0,1.4,26.5,218.5,193.0,139.34
2016,5,12,18,0,252.0,104.0,1.2,26.0,169.0,146.82,102.77
2016,5,12,18,15,191.5,81.0,1.2,25.5,123.5,100.68,67.52
2016,5,12,18,30,131.0,58.0,1.2,25.0,78.0,61.95,39.26
2016,5,12,18,45,65.5,34.5,1.2,24.5,44.5,31.68,17.67
2016,5,12,19,0,0.0,11.0,1.2,24.0,11.0,10.61,0.0
2016,5,12,19,15,0.0,5.5,1.35,24.0,5.5,5.41,0.0
2016,5,12,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,5,45,9.5,8.0,2.5,20.0,9.0,7.86,0.0
2016,5,13,6,0,19.0,16.0,2.6,20.0,18.0,14.73,2.5
2016,5,13,6,15,63.0,43.5,2.6,20.0,54.0,41.53,26.11
2016,5,13,6,30,107.0,71.0,2.6,20.0,90.0,75.58,52.12
2016,5,13,6,45,162.5,97.0,2.6,20.5,137.0,116.02,83.27
2016,5,13,7,0,218.0,123.0,2.6,21.0,184.0,163.39,120.81
2016,5,13,7,15,196.5,138.0,2.6,21.5,202.0,185.93,141.14
2016,5,13,7,30,175.0,153.0,2.6,22.0,220.0,205.71,158.53
2016,5,13,7,45,288.0,173.5,2.6,22.5,304.5,281.32,217.63
2016,5,13,8,0,401.0,194.0,2.6,23.0,389.0,368.88,285.5
2016,5,13,8,15,433.0,207.5,2.55,23.5,439.5,422.62,326.73
2016,5,13,8,30,465.0,221.0,2.5,24.0,490.0,477.7,368.03
2016,5,13,8,45,495.5,229.0,2.5,25.0,539.0,528.89,404.82
2016,5,13,9,0,526.0,237.0,2.5,26.0,588.0,581.94,441.89
2016,5,13,9,15,378.0,293.5,2.4,26.5,555.0,556.84,419.6
2016,5,13,9,30,230.0,350.0,2.3,27.0,522.0,517.45,386.73
2016,5,13,9,45,419.0,305.0,2.2,27.5,639.5,637.32,474.18
2016,5,13,10,0,608.0,260.0,2.1,28.0,757.0,765.4,562.94
2016,5,13,10,15,620.5,265.0,2.0,28.0,790.5,802.9,585.81
2016,5,13,10,30,633.0,270.0,1.9,28.0,824.0,839.08,608.11
2016,5,13,10,45,470.5,355.0,1.8,28.5,774.5,793.17,570.34
2016,5,13,11,0,308.0,440.0,1.7,29.0,725.0,734.41,524.63
2016,5,13,11,15,489.5,358.0,1.65,29.0,821.0,837.16,596.98
2016,5,13,11,30,671.0,276.0,1.6,29.0,917.0,940.99,666.32
2016,5,13,11,45,540.0,351.0,1.55,29.0,871.0,895.8,631.68
2016,5,13,12,0,409.0,426.0,1.5,29.0,825.0,841.53,592.7
2016,5,13,12,15,561.5,340.0,1.45,29.0,889.5,914.61,643.79
2016,5,13,12,30,714.0,254.0,1.4,29.0,954.0,981.96,687.77
2016,5,13,12,45,710.5,255.0,1.35,29.5,948.5,977.46,682.16
2016,5,13,13,0,707.0,256.0,1.3,30.0,943.0,970.1,675.77
2016,5,13,13,15,703.0,255.0,1.25,30.0,930.0,957.44,667.64
2016,5,13,13,30,699.0,254.0,1.2,30.0,917.0,942.09,658.0
2016,5,13,13,45,452.0,356.5,1.2,30.0,781.5,796.2,560.88
2016,5,13,14,0,205.0,459.0,1.2,30.0,646.0,650.56,460.68
2016,5,13,14,15,437.5,349.5,1.2,29.5,733.0,752.85,537.74
2016,5,13,14,30,670.0,240.0,1.2,29.0,820.0,834.33,597.26
2016,5,13,14,45,577.0,270.0,1.2,29.0,755.0,762.28,548.07
2016,5,13,15,0,484.0,300.0,1.2,29.0,690.0,695.51,503.04
2016,5,13,15,15,541.0,261.5,1.2,29.0,675.5,681.27,496.23
2016,5,13,15,30,598.0,223.0,1.2,29.0,661.0,662.19,485.26
2016,5,13,15,45,577.5,210.5,1.2,29.0,611.0,606.95,447.83
2016,5,13,16,0,557.0,198.0,1.2,29.0,561.0,553.44,410.98
2016,5,13,16,15,562.5,177.5,1.15,28.5,518.5,507.94,379.59
2016,5,13,16,30,568.0,157.0,1.1,28.0,476.0,462.21,346.83
2016,5,13,16,45,462.0,163.5,1.05,28.0,406.0,384.73,288.82
2016,5,13,17,0,356.0,170.0,1.0,28.0,336.0,317.85,238.18
2016,5,13,17,15,300.0,162.5,0.9,27.5,289.5,268.64,200.5
2016,5,13,17,30,244.0,155.0,0.8,27.0,243.0,225.26,166.98
2016,5,13,17,45,209.5,132.0,0.75,27.0,198.5,178.92,130.45
2016,5,13,18,0,175.0,109.0,0.7,27.0,154.0,136.74,97.17
2016,5,13,18,15,154.0,85.0,0.75,26.5,117.5,99.81,68.06
2016,5,13,18,30,133.0,61.0,0.8,26.0,81.0,64.84,41.29
2016,5,13,18,45,77.0,36.5,0.85,25.5,47.0,33.6,19.0
2016,5,13,19,0,21.0,12.0,0.9,25.0,13.0,11.15,0.0
2016,5,13,19,15,10.5,6.0,0.95,24.5,6.5,5.9,0.0
2016,5,13,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,5.0,11.0,1.6,20.5,11.0,10.81,0.0
2016,5,14,6,0,10.0,22.0,1.7,21.0,22.0,20.61,6.48
2016,5,14,6,15,70.0,44.0,1.7,21.5,55.0,42.34,26.45
2016,5,14,6,30,130.0,66.0,1.7,22.0,88.0,72.93,48.64
2016,5,14,6,45,193.0,82.0,1.7,22.5,128.5,107.09,74.07
2016,5,14,7,0,256.0,98.0,1.7,23.0,169.0,148.65,106.55
2016,5,14,7,15,250.0,122.5,1.6,23.5,205.0,186.48,138.73
2016,5,14,7,30,244.0,147.0,1.5,24.0,241.0,223.59,169.56
2016,5,14,7,45,201.0,176.5,1.45,24.5,262.0,249.43,191.0
2016,5,14,8,0,158.0,206.0,1.4,25.0,283.0,270.79,207.66
2016,5,14,8,15,159.0,232.0,1.25,25.5,317.0,306.03,233.75
2016,5,14,8,30,160.0,258.0,1.1,26.0,351.0,341.2,258.85
2016,5,14,8,45,231.0,274.0,1.0,26.5,421.0,408.78,307.89
2016,5,14,9,0,302.0,290.0,0.9,27.0,491.0,485.24,361.58
2016,5,14,9,15,181.5,310.0,0.8,27.0,433.5,433.19,321.17
2016,5,14,9,30,61.0,330.0,0.7,27.0,376.0,369.33,272.28
2016,5,14,9,45,47.5,331.5,0.6,27.0,368.5,363.26,267.12
2016,5,14,10,0,34.0,333.0,0.5,27.0,361.0,355.94,260.63
2016,5,14,10,15,41.0,359.0,0.5,27.0,394.5,389.39,283.95
2016,5,14,10,30,48.0,385.0,0.5,27.0,428.0,423.25,306.96
2016,5,14,10,45,35.0,361.0,0.55,27.0,392.5,389.15,282.58
2016,5,14,11,0,22.0,337.0,0.6,27.0,357.0,349.85,254.83
2016,5,14,11,15,21.5,339.0,0.7,27.0,359.0,351.95,256.75
2016,5,14,11,30,21.0,341.0,0.8,27.0,361.0,353.93,258.31
2016,5,14,11,45,18.0,313.5,0.95,27.0,331.0,324.22,237.46
2016,5,14,12,0,15.0,286.0,1.1,27.0,301.0,294.37,216.38
2016,5,14,12,15,17.5,316.5,1.15,26.5,334.0,327.08,240.66
2016,5,14,12,30,20.0,347.0,1.2,26.0,367.0,359.76,264.5
2016,5,14,12,45,15.0,281.0,1.25,26.0,296.5,289.54,213.83
2016,5,14,13,0,10.0,215.0,1.3,26.0,226.0,219.54,162.69
2016,5,14,13,15,10.5,219.5,1.35,26.0,230.0,224.27,166.59
2016,5,14,13,30,11.0,224.0,1.4,26.0,234.0,228.94,170.21
2016,5,14,13,45,10.5,223.5,1.45,26.0,233.5,227.69,169.41
2016,5,14,14,0,10.0,223.0,1.5,26.0,233.0,226.42,168.65
2016,5,14,14,15,5.0,153.5,1.45,25.5,158.5,153.63,114.05
2016,5,14,14,30,0.0,84.0,1.4,25.0,84.0,81.42,58.59
2016,5,14,14,45,0.0,59.0,1.35,25.0,59.0,57.15,39.73
2016,5,14,15,0,0.0,34.0,1.3,25.0,34.0,32.91,20.63
2016,5,14,15,15,0.0,42.5,1.25,24.5,42.5,41.13,27.31
2016,5,14,15,30,0.0,51.0,1.2,24.0,51.0,49.35,34.01
2016,5,14,15,45,68.5,175.5,1.15,24.0,220.5,220.47,169.69
2016,5,14,16,0,137.0,300.0,1.1,24.0,390.0,382.21,290.81
2016,5,14,16,15,220.5,265.5,1.1,23.5,396.0,389.68,297.52
2016,5,14,16,30,304.0,231.0,1.1,23.0,402.0,390.08,299.14
2016,5,14,16,45,285.5,208.5,1.1,23.0,356.5,341.95,262.55
2016,5,14,17,0,267.0,186.0,1.1,23.0,311.0,295.42,226.68
2016,5,14,17,15,228.0,171.5,1.05,22.5,268.5,250.68,191.89
2016,5,14,17,30,189.0,157.0,1.0,22.0,226.0,209.6,159.6
2016,5,14,17,45,166.0,132.0,0.95,22.0,185.5,167.83,125.88
2016,5,14,18,0,143.0,107.0,0.9,22.0,145.0,128.82,94.22
2016,5,14,18,15,106.5,82.5,1.0,21.5,107.0,91.31,64.72
2016,5,14,18,30,70.0,58.0,1.1,21.0,69.0,58.47,39.38
2016,5,14,18,45,35.0,35.5,1.2,21.0,41.0,32.24,18.95
2016,5,14,19,0,0.0,13.0,1.3,21.0,13.0,12.54,0.0
2016,5,14,19,15,0.0,6.5,1.6,20.5,6.5,6.39,0.0
2016,5,14,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,9.0,2.65,16.0,9.0,8.85,0.0
2016,5,15,6,0,0.0,18.0,2.8,16.0,18.0,17.38,5.32
2016,5,15,6,15,21.0,41.5,2.8,16.0,45.0,39.4,25.95
2016,5,15,6,30,42.0,65.0,2.8,16.0,72.0,64.9,46.85
2016,5,15,6,45,77.0,86.0,2.85,16.5,105.5,92.93,69.16
2016,5,15,7,0,112.0,107.0,2.9,17.0,139.0,125.94,95.88
2016,5,15,7,15,115.5,135.5,2.9,17.0,174.5,161.38,125.94
2016,5,15,7,30,119.0,164.0,2.9,17.0,210.0,197.4,156.01
2016,5,15,7,45,82.5,178.0,2.95,17.5,212.5,203.74,161.68
2016,5,15,8,0,46.0,192.0,3.0,18.0,215.0,206.23,163.45
2016,5,15,8,15,59.0,220.0,2.95,18.5,253.0,242.92,192.08
2016,5,15,8,30,72.0,248.0,2.9,19.0,291.0,281.03,221.28
2016,5,15,8,45,41.5,231.5,2.9,19.5,257.0,250.79,196.31
2016,5,15,9,0,11.0,215.0,2.9,20.0,223.0,215.61,167.42
2016,5,15,9,15,22.5,257.5,2.8,20.5,274.0,265.7,205.82
2016,5,15,9,30,34.0,300.0,2.7,21.0,325.0,319.61,246.11
2016,5,15,9,45,48.5,335.0,2.6,21.5,373.5,367.4,281.11
2016,5,15,10,0,63.0,370.0,2.5,22.0,422.0,416.34,316.27
2016,5,15,10,15,79.5,397.0,2.4,22.5,465.5,459.99,347.01
2016,5,15,10,30,96.0,424.0,2.3,23.0,509.0,504.54,377.82
2016,5,15,10,45,58.5,377.5,2.2,23.5,430.0,426.95,319.55
2016,5,15,11,0,21.0,331.0,2.1,24.0,351.0,342.95,256.49
2016,5,15,11,15,21.5,340.0,2.05,24.0,360.5,352.88,263.81
2016,5,15,11,30,22.0,349.0,2.0,24.0,370.0,362.76,270.7
2016,5,15,11,45,35.0,393.5,1.95,24.0,427.5,425.54,316.11
2016,5,15,12,0,48.0,438.0,1.9,24.0,485.0,483.83,357.24
2016,5,15,12,15,44.0,431.5,1.9,24.0,474.5,473.68,349.53
2016,5,15,12,30,40.0,425.0,1.9,24.0,464.0,463.22,342.04
2016,5,15,12,45,34.5,407.0,1.9,24.0,441.0,439.4,325.08
2016,5,15,13,0,29.0,389.0,1.9,24.0,418.0,415.43,308.01
2016,5,15,13,15,29.0,384.0,1.95,24.0,412.0,409.86,304.4
2016,5,15,13,30,29.0,379.0,2.0,24.0,406.0,404.12,300.61
2016,5,15,13,45,20.5,311.5,2.05,24.0,330.5,323.63,242.24
2016,5,15,14,0,12.0,244.0,2.1,24.0,255.0,248.84,187.04
2016,5,15,14,15,23.5,301.0,2.1,23.5,322.0,318.36,240.15
2016,5,15,14,30,35.0,358.0,2.1,23.0,389.0,384.12,289.35
2016,5,15,14,45,30.5,332.5,2.1,23.0,359.0,353.4,266.8
2016,5,15,15,0,26.0,307.0,2.1,23.0,329.0,322.98,244.72
2016,5,15,15,15,17.0,259.0,2.0,23.0,273.0,264.8,201.33
2016,5,15,15,30,8.0,211.0,1.9,23.0,217.0,210.58,160.33
2016,5,15,15,45,10.0,213.0,1.85,23.0,220.0,213.4,163.08
2016,5,15,16,0,12.0,215.0,1.8,23.0,223.0,215.97,165.49
2016,5,15,16,15,6.0,164.0,1.75,22.5,168.0,162.26,124.34
2016,5,15,16,30,0.0,113.0,1.7,22.0,113.0,109.32,83.0
2016,5,15,16,45,0.0,126.0,1.65,22.0,126.0,121.78,93.38
2016,5,15,17,0,0.0,139.0,1.6,22.0,139.0,134.11,103.57
2016,5,15,17,15,0.0,120.5,1.55,21.5,120.5,116.14,89.64
2016,5,15,17,30,0.0,102.0,1.5,21.0,102.0,98.23,75.55
2016,5,15,17,45,0.0,84.0,1.45,21.0,84.0,80.85,61.47
2016,5,15,18,0,0.0,66.0,1.4,21.0,66.0,63.55,47.19
2016,5,15,18,15,0.0,49.0,1.35,20.5,49.0,47.27,33.59
2016,5,15,18,30,0.0,32.0,1.3,20.0,32.0,30.9,19.73
2016,5,15,18,45,0.0,19.5,1.3,20.0,19.5,18.82,9.11
2016,5,15,19,0,0.0,7.0,1.3,20.0,7.0,6.75,0.0
2016,5,15,19,15,0.0,3.5,1.25,20.0,3.5,3.44,0.0
2016,5,15,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,10.0,2.15,19.0,10.0,9.83,0.0
2016,5,16,6,0,0.0,20.0,2.0,19.0,20.0,19.31,6.9
2016,5,16,6,15,21.5,41.0,1.95,19.0,45.0,39.08,25.39
2016,5,16,6,30,43.0,62.0,1.9,19.0,70.0,62.46,44.26
2016,5,16,6,45,63.5,84.5,1.9,19.0,100.5,89.91,66.55
2016,5,16,7,0,84.0,107.0,1.9,19.0,131.0,119.87,91.09
2016,5,16,7,15,98.0,132.0,1.85,19.0,165.5,153.31,118.68
2016,5,16,7,30,112.0,157.0,1.8,19.0,200.0,188.49,147.41
2016,5,16,7,45,61.0,161.0,1.8,19.5,185.0,179.15,140.53
2016,5,16,8,0,10.0,165.0,1.8,20.0,170.0,163.62,127.84
2016,5,16,8,15,7.5,171.5,1.6,20.0,175.5,169.44,132.02
2016,5,16,8,30,5.0,178.0,1.4,20.0,181.0,174.95,135.79
2016,5,16,8,45,7.5,195.0,1.2,20.5,200.5,193.35,149.41
2016,5,16,9,0,10.0,212.0,1.0,21.0,220.0,212.02,162.93
2016,5,16,9,15,5.0,168.5,0.85,21.5,172.5,166.84,127.05
2016,5,16,9,30,0.0,125.0,0.7,22.0,125.0,121.14,90.89
2016,5,16,9,45,39.0,253.0,0.55,22.5,285.5,278.84,211.72
2016,5,16,10,0,78.0,381.0,0.4,23.0,446.0,439.43,325.46
2016,5,16,10,15,65.0,386.0,0.4,23.5,441.0,436.52,320.32
2016,5,16,10,30,52.0,391.0,0.4,24.0,436.0,432.52,316.06
2016,5,16,10,45,31.5,309.5,0.45,24.5,337.0,334.39,246.05
2016,5,16,11,0,11.0,228.0,0.5,25.0,238.0,232.34,171.73
2016,5,16,11,15,28.0,325.5,0.55,25.0,352.5,349.01,257.28
2016,5,16,11,30,45.0,423.0,0.6,25.0,467.0,464.04,337.14
2016,5,16,11,45,31.5,372.5,0.7,25.5,403.5,400.89,291.88
2016,5,16,12,0,18.0,322.0,0.8,26.0,340.0,332.78,243.66
2016,5,16,12,15,143.0,407.0,1.0,26.0,547.5,553.14,402.97
2016,5,16,12,30,268.0,492.0,1.2,26.0,755.0,768.83,548.16
2016,5,16,12,45,196.0,494.0,1.45,26.5,686.0,693.38,495.89
2016,5,16,13,0,124.0,496.0,1.7,27.0,617.0,622.42,447.69
2016,5,16,13,15,221.5,476.5,2.05,27.0,689.0,696.66,503.78
2016,5,16,13,30,319.0,457.0,2.4,27.0,761.0,772.11,558.89
2016,5,16,13,45,270.0,458.0,2.75,27.0,711.5,720.09,524.29
2016,5,16,14,0,221.0,459.0,3.1,27.0,662.0,664.69,487.31
2016,5,16,14,15,139.0,425.5,3.35,27.0,551.5,550.92,407.42
2016,5,16,14,30,57.0,392.0,3.6,27.0,441.0,437.12,325.05
2016,5,16,14,45,34.5,316.0,3.85,27.0,345.5,340.3,254.99
2016,5,16,15,0,12.0,240.0,4.1,27.0,250.0,242.98,182.48
2016,5,16,15,15,12.5,238.5,4.15,26.5,248.5,241.3,182.15
2016,5,16,15,30,13.0,237.0,4.2,26.0,247.0,239.53,181.59
2016,5,16,15,45,11.5,222.5,4.3,26.0,231.0,223.65,169.87
2016,5,16,16,0,10.0,208.0,4.4,26.0,215.0,207.89,158.22
2016,5,16,16,15,7.5,191.5,4.3,25.5,196.5,189.75,144.87
2016,5,16,16,30,5.0,175.0,4.2,25.0,178.0,171.87,131.59
2016,5,16,16,45,143.0,180.5,4.15,25.0,248.0,245.15,190.19
2016,5,16,17,0,281.0,186.0,4.1,25.0,318.0,301.55,232.92
2016,5,16,17,15,263.5,164.5,3.9,24.5,276.0,257.36,197.4
2016,5,16,17,30,246.0,143.0,3.7,24.0,234.0,214.92,162.89
2016,5,16,17,45,354.0,109.0,3.5,23.5,215.5,194.95,142.07
2016,5,16,18,0,462.0,75.0,3.3,23.0,197.0,162.61,109.34
2016,5,16,18,15,384.0,63.0,2.9,22.5,148.0,110.94,68.79
2016,5,16,18,30,306.0,51.0,2.5,22.0,99.0,69.16,39.19
2016,5,16,18,45,200.5,34.5,2.2,21.5,61.0,32.03,16.65
2016,5,16,19,0,95.0,18.0,1.9,21.0,23.0,13.99,0.0
2016,5,16,19,15,47.5,9.0,1.8,20.5,11.5,8.85,0.0
2016,5,16,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,5.0,1.75,17.5,5.0,4.91,0.0
2016,5,17,6,0,0.0,10.0,2.1,18.0,10.0,9.64,0.85
2016,5,17,6,15,0.0,22.0,2.2,18.5,22.0,21.23,11.59
2016,5,17,6,30,0.0,34.0,2.3,19.0,34.0,32.83,21.62
2016,5,17,6,45,0.0,48.5,2.45,19.5,48.5,46.86,33.54
2016,5,17,7,0,0.0,63.0,2.6,20.0,63.0,60.82,45.21
2016,5,17,7,15,0.0,72.5,2.65,20.5,72.5,70.01,52.7
2016,5,17,7,30,0.0,82.0,2.7,21.0,82.0,79.21,60.02
2016,5,17,7,45,0.0,57.5,2.75,21.5,57.5,55.57,40.3
2016,5,17,8,0,0.0,33.0,2.8,22.0,33.0,31.87,20.64
2016,5,17,8,15,0.0,49.0,2.8,22.0,49.0,47.36,33.23
2016,5,17,8,30,0.0,65.0,2.8,22.0,65.0,62.86,45.68
2016,5,17,8,45,0.0,91.5,2.8,22.5,91.5,88.56,66.07
2016,5,17,9,0,0.0,118.0,2.8,23.0,118.0,114.26,86.13
2016,5,17,9,15,0.0,106.5,2.7,23.5,106.5,103.14,76.89
2016,5,17,9,30,0.0,95.0,2.6,24.0,95.0,92.01,67.77
2016,5,17,9,45,38.0,237.5,2.55,24.5,269.0,262.71,200.37
2016,5,17,10,0,76.0,380.0,2.5,25.0,443.0,436.67,328.2
2016,5,17,10,15,58.5,378.0,2.4,25.0,428.0,422.88,316.18
2016,5,17,10,30,41.0,376.0,2.3,25.0,413.0,407.71,304.05
2016,5,17,10,45,48.0,398.0,2.25,25.0,442.0,437.63,325.37
2016,5,17,11,0,55.0,420.0,2.2,25.0,471.0,467.79,346.45
2016,5,17,11,15,69.5,444.0,2.15,25.0,510.0,507.27,374.18
2016,5,17,11,30,84.0,468.0,2.1,25.0,549.0,547.08,401.76
2016,5,17,11,45,55.0,423.0,2.05,25.5,476.5,474.64,348.94
2016,5,17,12,0,26.0,378.0,2.0,26.0,404.0,401.34,295.48
2016,5,17,12,15,414.5,280.0,2.05,26.0,688.0,705.71,522.64
2016,5,17,12,30,803.0,182.0,2.1,26.0,972.0,993.25,714.26
2016,5,17,12,45,470.5,340.0,2.15,26.5,803.0,821.42,594.08
2016,5,17,13,0,138.0,498.0,2.2,27.0,634.0,638.06,460.45
2016,5,17,13,15,463.0,341.0,2.25,27.0,784.5,806.3,586.88
2016,5,17,13,30,788.0,184.0,2.3,27.0,935.0,953.42,687.99
2016,5,17,13,45,779.5,184.5,2.4,27.0,913.5,931.53,673.9
2016,5,17,14,0,771.0,185.0,2.5,27.0,892.0,907.05,659.67
2016,5,17,14,15,482.0,308.0,2.5,27.0,745.5,750.82,551.49
2016,5,17,14,30,193.0,431.0,2.5,27.0,599.0,598.5,439.5
2016,5,17,14,45,197.5,411.5,2.55,27.0,577.5,575.8,425.64
2016,5,17,15,0,202.0,392.0,2.6,27.0,556.0,552.17,410.15
2016,5,17,15,15,110.0,326.0,2.6,26.5,415.0,407.73,306.21
2016,5,17,15,30,18.0,260.0,2.6,26.0,274.0,265.56,200.19
2016,5,17,15,45,41.0,272.0,2.6,26.0,300.0,293.97,223.02
2016,5,17,16,0,64.0,284.0,2.6,26.0,326.0,317.84,241.76
2016,5,17,16,15,160.5,262.5,2.5,25.5,356.5,351.53,269.42
2016,5,17,16,30,257.0,241.0,2.4,25.0,387.0,374.69,288.11
2016,5,17,16,45,277.5,212.0,2.35,25.0,355.5,341.62,262.7
2016,5,17,17,0,298.0,183.0,2.3,25.0,324.0,306.04,234.69
2016,5,17,17,15,278.0,163.0,2.15,24.5,281.0,261.44,199.39
2016,5,17,17,30,258.0,143.0,2.0,24.0,238.0,218.84,165.02
2016,5,17,17,45,231.0,122.0,1.95,24.0,196.5,175.63,129.69
2016,5,17,18,0,204.0,101.0,1.9,24.0,155.0,135.53,96.86
2016,5,17,18,15,164.0,79.5,1.9,23.5,116.5,96.39,66.02
2016,5,17,18,30,124.0,58.0,1.9,23.0,78.0,62.18,40.1
2016,5,17,18,45,62.0,38.0,1.95,23.0,48.0,35.16,20.87
2016,5,17,19,0,0.0,18.0,2.0,23.0,18.0,17.26,0.0
2016,5,17,19,15,0.0,9.0,2.05,22.5,9.0,8.85,0.0
2016,5,17,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,7.0,3.8,16.0,7.0,6.88,0.0
2016,5,18,6,0,0.0,14.0,3.8,16.0,14.0,13.5,3.77
2016,5,18,6,15,0.0,32.0,3.8,16.0,32.0,30.85,19.62
2016,5,18,6,30,0.0,50.0,3.8,16.0,50.0,47.9,34.51
2016,5,18,6,45,0.0,71.5,3.85,16.5,71.5,68.36,52.02
2016,5,18,7,0,0.0,93.0,3.9,17.0,93.0,89.0,69.37
2016,5,18,7,15,5.5,114.5,3.95,17.0,116.5,111.29,87.74
2016,5,18,7,30,11.0,136.0,4.0,17.0,140.0,134.31,106.49
2016,5,18,7,45,7.5,146.0,4.1,17.5,149.5,143.52,113.6
2016,5,18,8,0,4.0,156.0,4.2,18.0,159.0,152.27,120.15
2016,5,18,8,15,37.0,202.5,4.1,18.5,224.5,214.88,170.08
2016,5,18,8,30,70.0,249.0,4.0,19.0,290.0,280.72,221.62
2016,5,18,8,45,76.0,274.5,3.95,19.5,322.5,313.35,246.1
2016,5,18,9,0,82.0,300.0,3.9,20.0,355.0,346.49,270.65
2016,5,18,9,15,114.5,329.0,3.8,20.5,412.0,404.57,314.29
2016,5,18,9,30,147.0,358.0,3.7,21.0,469.0,463.08,357.36
2016,5,18,9,45,132.0,377.0,3.65,21.5,481.0,477.01,365.64
2016,5,18,10,0,117.0,396.0,3.6,22.0,493.0,489.4,372.81
2016,5,18,10,15,253.0,388.0,3.5,22.0,607.5,605.88,460.73
2016,5,18,10,30,389.0,380.0,3.4,22.0,722.0,726.83,548.78
2016,5,18,10,45,567.0,297.0,3.35,22.5,813.0,821.87,617.94
2016,5,18,11,0,745.0,214.0,3.3,23.0,904.0,920.51,685.65
2016,5,18,11,15,750.5,215.5,3.25,23.0,923.0,942.89,698.89
2016,5,18,11,30,756.0,217.0,3.2,23.0,942.0,962.6,710.97
2016,5,18,11,45,515.5,351.5,3.15,23.5,848.5,870.24,641.88
2016,5,18,12,0,275.0,486.0,3.1,24.0,755.0,766.99,562.35
2016,5,18,12,15,242.0,494.5,3.05,24.0,732.0,739.64,543.08
2016,5,18,12,30,209.0,503.0,3.0,24.0,709.0,715.58,525.4
2016,5,18,12,45,489.5,358.0,3.0,24.5,836.5,858.02,631.32
2016,5,18,13,0,770.0,213.0,3.0,25.0,964.0,983.5,717.8
2016,5,18,13,15,481.0,349.0,3.0,25.0,816.5,831.61,610.65
2016,5,18,13,30,192.0,485.0,3.0,25.0,669.0,672.46,493.51
2016,5,18,13,45,168.5,473.5,3.05,25.0,632.0,634.52,468.12
2016,5,18,14,0,145.0,462.0,3.1,25.0,595.0,596.84,441.88
2016,5,18,14,15,129.5,444.0,3.15,25.0,560.5,560.44,416.64
2016,5,18,14,30,114.0,426.0,3.2,25.0,526.0,524.41,391.41
2016,5,18,14,45,99.0,402.0,3.25,25.0,486.5,479.79,359.84
2016,5,18,15,0,84.0,378.0,3.3,25.0,447.0,439.8,331.25
2016,5,18,15,15,58.5,336.0,3.35,24.5,382.5,374.88,284.26
2016,5,18,15,30,33.0,294.0,3.4,24.0,318.0,312.02,237.9
2016,5,18,15,45,204.0,279.5,3.5,24.0,415.0,414.94,320.27
2016,5,18,16,0,375.0,265.0,3.6,24.0,512.0,501.19,387.13
2016,5,18,16,15,205.5,243.5,3.65,23.5,377.5,359.47,278.97
2016,5,18,16,30,36.0,222.0,3.7,23.0,243.0,234.83,181.91
2016,5,18,16,45,18.0,154.0,3.75,23.0,164.5,157.42,121.56
2016,5,18,17,0,0.0,86.0,3.8,23.0,86.0,83.17,62.33
2016,5,18,17,15,0.0,74.5,3.8,22.5,74.5,72.03,53.66
2016,5,18,17,30,0.0,63.0,3.8,22.0,63.0,60.89,44.79
2016,5,18,17,45,173.0,80.0,3.8,22.0,126.0,121.39,89.27
2016,5,18,18,0,346.0,97.0,3.8,22.0,189.0,160.1,112.46
2016,5,18,18,15,277.0,79.5,3.75,21.5,142.0,111.86,74.46
2016,5,18,18,30,208.0,62.0,3.7,21.0,95.0,72.62,45.78
2016,5,18,18,45,128.5,40.5,3.65,20.5,58.0,37.5,22.0
2016,5,18,19,0,49.0,19.0,3.6,20.0,21.0,16.08,0.0
2016,5,18,19,15,24.5,9.5,3.6,19.5,10.5,9.34,0.0
2016,5,18,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,1.7,16.5,0.5,0.49,0.0
2016,5,19,6,0,0.0,1.0,1.7,17.0,1.0,0.96,0.0
2016,5,19,6,15,0.0,3.5,1.8,17.0,3.5,3.37,0.0
2016,5,19,6,30,0.0,6.0,1.9,17.0,6.0,5.78,0.0
2016,5,19,6,45,0.0,8.5,2.05,17.0,8.5,8.19,1.29
2016,5,19,7,0,0.0,11.0,2.2,17.0,11.0,10.61,3.37
2016,5,19,7,15,0.0,11.5,2.15,17.0,11.5,11.09,3.78
2016,5,19,7,30,0.0,12.0,2.1,17.0,12.0,11.58,4.17
2016,5,19,7,45,0.0,16.0,2.05,17.5,16.0,15.44,7.38
2016,5,19,8,0,0.0,20.0,2.0,18.0,20.0,19.31,10.55
2016,5,19,8,15,0.0,31.5,2.2,18.0,31.5,30.43,19.76
2016,5,19,8,30,0.0,43.0,2.4,18.0,43.0,41.56,28.89
2016,5,19,8,45,0.0,39.0,2.65,18.5,39.0,37.7,25.53
2016,5,19,9,0,0.0,35.0,2.9,19.0,35.0,33.84,22.21
2016,5,19,9,15,0.0,67.0,3.05,19.0,67.0,64.84,47.42
2016,5,19,9,30,0.0,99.0,3.2,19.0,99.0,95.89,72.34
2016,5,19,9,45,0.0,82.0,3.35,19.0,82.0,79.42,58.9
2016,5,19,10,0,0.0,65.0,3.5,19.0,65.0,62.96,45.52
2016,5,19,10,15,0.0,71.5,3.35,19.0,71.5,69.28,50.53
2016,5,19,10,30,0.0,78.0,3.2,19.0,78.0,75.61,55.53
2016,5,19,10,45,1.5,114.5,3.1,19.5,116.0,112.49,84.77
2016,5,19,11,0,3.0,151.0,3.0,20.0,154.0,149.54,113.69
2016,5,19,11,15,4.5,158.5,2.8,20.0,162.5,158.42,120.5
2016,5,19,11,30,6.0,166.0,2.6,20.0,171.0,167.33,127.38
2016,5,19,11,45,78.5,334.0,2.4,20.5,410.5,413.14,315.49
2016,5,19,12,0,151.0,502.0,2.2,21.0,650.0,655.02,486.41
2016,5,19,12,15,128.5,499.0,2.35,21.0,625.5,630.6,467.51
2016,5,19,12,30,106.0,496.0,2.5,21.0,601.0,600.23,446.29
2016,5,19,12,45,151.5,498.0,2.65,21.5,646.5,652.27,484.21
2016,5,19,13,0,197.0,500.0,2.8,22.0,692.0,698.02,516.87
2016,5,19,13,15,221.0,489.0,2.65,22.5,702.5,707.97,522.81
2016,5,19,13,30,245.0,478.0,2.5,23.0,713.0,716.4,527.87
2016,5,19,13,45,339.5,431.0,2.35,23.5,748.0,758.15,557.99
2016,5,19,14,0,434.0,384.0,2.2,24.0,783.0,794.15,583.28
2016,5,19,14,15,415.0,378.0,2.05,24.0,750.0,759.09,558.39
2016,5,19,14,30,396.0,372.0,1.9,24.0,717.0,720.33,531.56
2016,5,19,14,45,299.0,382.5,1.75,24.0,637.0,635.56,470.86
2016,5,19,15,0,202.0,393.0,1.6,24.0,557.0,552.9,411.07
2016,5,19,15,15,310.0,343.5,1.55,24.0,580.0,581.22,434.89
2016,5,19,15,30,418.0,294.0,1.5,24.0,603.0,599.69,450.37
2016,5,19,15,45,318.5,296.5,1.45,24.0,523.5,512.08,386.46
2016,5,19,16,0,219.0,299.0,1.4,24.0,444.0,433.05,328.35
2016,5,19,16,15,289.0,260.5,1.3,24.0,435.5,426.83,325.3
2016,5,19,16,30,359.0,222.0,1.2,24.0,427.0,411.06,313.93
2016,5,19,16,45,267.0,211.0,1.15,24.0,355.0,335.71,256.78
2016,5,19,17,0,175.0,200.0,1.1,24.0,283.0,268.8,205.83
2016,5,19,17,15,161.0,177.0,1.05,23.5,246.0,230.67,176.58
2016,5,19,17,30,147.0,154.0,1.0,23.0,209.0,194.02,147.77
2016,5,19,17,45,266.5,122.0,1.0,22.5,201.5,185.15,136.57
2016,5,19,18,0,386.0,90.0,1.0,22.0,194.0,161.87,111.6
2016,5,19,18,15,315.0,75.0,1.0,21.5,146.5,113.35,73.77
2016,5,19,18,30,244.0,60.0,1.0,21.0,99.0,73.15,44.77
2016,5,19,18,45,154.5,40.0,1.05,20.5,61.5,37.92,21.93
2016,5,19,19,0,65.0,20.0,1.1,20.0,24.0,16.9,1.16
2016,5,19,19,15,32.5,10.0,1.3,19.5,12.0,9.83,0.0
2016,5,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,5,45,57.5,13.5,1.5,15.5,18.0,13.27,0.0
2016,5,20,6,0,115.0,27.0,1.7,16.0,36.0,20.95,9.6
2016,5,20,6,15,206.5,45.0,1.75,16.5,76.5,47.17,27.52
2016,5,20,6,30,298.0,63.0,1.8,17.0,117.0,87.15,54.52
2016,5,20,6,45,149.0,79.0,1.85,17.5,106.0,97.83,69.91
2016,5,20,7,0,0.0,95.0,1.9,18.0,95.0,90.86,70.55
2016,5,20,7,15,59.0,127.0,1.95,18.5,150.0,137.74,107.35
2016,5,20,7,30,118.0,159.0,2.0,19.0,205.0,192.33,150.51
2016,5,20,7,45,108.5,183.5,2.05,19.5,231.0,219.73,172.56
2016,5,20,8,0,99.0,208.0,2.1,20.0,257.0,245.09,192.39
2016,5,20,8,15,203.0,225.0,2.15,20.5,340.0,321.08,251.6
2016,5,20,8,30,307.0,242.0,2.2,21.0,423.0,408.34,318.48
2016,5,20,8,45,230.5,277.0,2.25,21.5,419.5,410.87,318.47
2016,5,20,9,0,154.0,312.0,2.3,22.0,416.0,407.16,313.37
2016,5,20,9,15,455.0,232.5,2.35,22.5,569.5,552.4,426.15
2016,5,20,9,30,756.0,153.0,2.4,23.0,723.0,717.92,548.63
2016,5,20,9,45,768.5,156.0,2.45,23.5,762.5,761.53,575.9
2016,5,20,10,0,781.0,159.0,2.5,24.0,802.0,803.78,602.69
2016,5,20,10,15,790.5,162.0,2.5,24.0,835.5,841.87,627.2
2016,5,20,10,30,800.0,165.0,2.5,24.0,869.0,877.95,650.18
2016,5,20,10,45,807.0,166.5,2.5,24.5,896.0,908.04,667.74
2016,5,20,11,0,814.0,168.0,2.5,25.0,923.0,935.61,683.55
2016,5,20,11,15,818.5,169.5,2.45,25.0,942.0,958.1,696.88
2016,5,20,11,30,823.0,171.0,2.4,25.0,961.0,977.68,708.35
2016,5,20,11,45,838.5,162.5,2.4,25.5,976.0,995.02,717.51
2016,5,20,12,0,854.0,154.0,2.4,26.0,991.0,1004.03,721.41
2016,5,20,12,15,854.5,154.0,2.35,26.0,994.0,1008.8,723.67
2016,5,20,12,30,855.0,154.0,2.3,26.0,997.0,1010.36,724.04
2016,5,20,12,45,852.0,155.0,2.3,26.5,991.5,1006.2,720.04
2016,5,20,13,0,849.0,156.0,2.3,27.0,986.0,998.86,714.21
2016,5,20,13,15,846.0,155.0,2.25,27.0,972.5,986.39,706.16
2016,5,20,13,30,843.0,154.0,2.2,27.0,959.0,970.79,696.25
2016,5,20,13,45,836.5,153.5,2.15,27.0,937.5,949.27,682.67
2016,5,20,14,0,830.0,153.0,2.1,27.0,916.0,929.05,670.04
2016,5,20,14,15,822.0,151.0,2.1,27.0,888.0,898.77,651.4
2016,5,20,14,30,814.0,149.0,2.1,27.0,860.0,866.02,631.16
2016,5,20,14,45,806.5,145.5,2.1,27.0,825.5,829.89,608.57
2016,5,20,15,0,799.0,142.0,2.1,27.0,791.0,791.63,584.39
2016,5,20,15,15,786.0,139.0,2.1,26.5,750.0,747.71,557.23
2016,5,20,15,30,773.0,136.0,2.1,26.0,709.0,702.5,528.75
2016,5,20,15,45,754.5,133.0,2.15,26.0,662.5,652.48,494.11
2016,5,20,16,0,736.0,130.0,2.2,26.0,616.0,602.02,458.16
2016,5,20,16,15,714.5,125.0,2.2,26.0,566.0,547.76,418.28
2016,5,20,16,30,693.0,120.0,2.2,26.0,516.0,494.07,377.74
2016,5,20,16,45,662.5,115.0,2.2,26.0,463.5,436.9,333.43
2016,5,20,17,0,632.0,110.0,2.2,26.0,411.0,381.84,289.51
2016,5,20,17,15,594.0,103.0,2.05,25.5,358.0,324.42,243.06
2016,5,20,17,30,556.0,96.0,1.9,25.0,305.0,270.56,198.41
2016,5,20,17,45,502.5,87.0,1.75,25.0,252.5,214.56,151.72
2016,5,20,18,0,449.0,78.0,1.6,25.0,200.0,163.67,109.59
2016,5,20,18,15,376.0,66.0,1.5,24.0,152.0,114.05,71.15
2016,5,20,18,30,303.0,54.0,1.4,23.0,104.0,72.92,41.99
2016,5,20,18,45,202.0,37.5,1.3,22.5,65.5,35.67,19.16
2016,5,20,19,0,101.0,21.0,1.2,22.0,27.0,16.32,1.8
2016,5,20,19,15,50.5,10.5,1.2,21.5,13.5,10.32,0.0
2016,5,20,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,21,5,45,20.0,12.0,1.8,20.5,13.5,11.8,0.0
2016,5,21,6,0,40.0,24.0,2.0,21.0,27.0,21.51,9.95
2016,5,21,6,15,93.0,50.0,2.0,21.0,65.0,48.94,31.35
2016,5,21,6,30,146.0,76.0,2.0,21.0,103.0,83.91,57.22
2016,5,21,6,45,200.0,99.5,2.05,21.5,149.5,124.67,88.51
2016,5,21,7,0,254.0,123.0,2.1,22.0,196.0,171.93,125.96
2016,5,21,7,15,127.0,69.5,2.05,22.5,106.0,102.45,75.22
2016,5,21,7,30,0.0,16.0,2.0,23.0,16.0,15.44,7.13
2016,5,21,7,45,38.0,110.5,2.0,23.5,129.0,121.86,93.36
2016,5,21,8,0,76.0,205.0,2.0,24.0,242.0,231.87,179.4
2016,5,21,8,15,50.0,211.5,2.0,24.0,237.5,229.94,177.24
2016,5,21,8,30,24.0,218.0,2.0,24.0,233.0,223.99,171.97
2016,5,21,8,45,15.5,209.0,2.0,24.5,219.0,211.65,161.58
2016,5,21,9,0,7.0,200.0,2.0,25.0,205.0,198.32,150.46
2016,5,21,9,15,8.5,213.5,1.95,25.0,220.0,212.95,161.3
2016,5,21,9,30,10.0,227.0,1.9,25.0,235.0,227.71,172.09
2016,5,21,9,45,94.0,314.5,1.9,25.5,391.5,385.22,290.66
2016,5,21,10,0,178.0,402.0,1.9,26.0,548.0,544.66,404.29
2016,5,21,10,15,96.5,342.5,1.9,26.0,422.5,423.23,315.05
2016,5,21,10,30,15.0,283.0,1.9,26.0,297.0,288.85,215.01
2016,5,21,10,45,12.5,246.5,1.9,26.5,258.5,251.36,187.12
2016,5,21,11,0,10.0,210.0,1.9,27.0,220.0,213.7,158.63
2016,5,21,11,15,8.0,188.0,1.9,27.0,196.0,190.56,141.21
2016,5,21,11,30,6.0,166.0,1.9,27.0,172.0,167.32,123.6
2016,5,21,11,45,18.5,283.5,1.9,27.5,302.0,294.93,218.4
2016,5,21,12,0,31.0,401.0,1.9,28.0,432.0,428.95,313.43
2016,5,21,12,15,36.0,415.0,1.9,28.0,451.0,448.32,326.38
2016,5,21,12,30,41.0,429.0,1.9,28.0,470.0,467.47,339.76
2016,5,21,12,45,30.5,385.0,1.95,28.0,415.0,412.64,301.15
2016,5,21,13,0,20.0,341.0,2.0,28.0,360.0,353.23,259.05
2016,5,21,13,15,50.0,401.5,2.0,28.0,449.5,447.33,327.26
2016,5,21,13,30,80.0,462.0,2.0,28.0,539.0,535.94,389.31
2016,5,21,13,45,100.0,460.5,2.05,28.0,554.5,551.52,400.66
2016,5,21,14,0,120.0,459.0,2.1,28.0,570.0,570.12,414.51
2016,5,21,14,15,202.0,437.5,2.15,28.0,617.0,618.78,451.15
2016,5,21,14,30,284.0,416.0,2.2,28.0,664.0,665.99,486.06
2016,5,21,14,45,317.5,388.0,2.25,28.0,655.0,656.25,481.03
2016,5,21,15,0,351.0,360.0,2.3,28.0,646.0,643.3,474.07
2016,5,21,15,15,277.0,355.0,2.35,28.0,573.5,567.03,420.28
2016,5,21,15,30,203.0,350.0,2.4,28.0,501.0,493.06,367.45
2016,5,21,15,45,283.0,310.0,2.45,28.0,505.5,501.0,376.0
2016,5,21,16,0,363.0,270.0,2.5,28.0,510.0,498.52,376.11
2016,5,21,16,15,329.0,263.0,2.5,27.5,468.0,452.83,343.09
2016,5,21,16,30,295.0,256.0,2.5,27.0,426.0,409.73,311.59
2016,5,21,16,45,357.5,219.5,2.55,27.0,405.0,387.95,295.48
2016,5,21,17,0,420.0,183.0,2.6,27.0,384.0,360.17,273.37
2016,5,21,17,15,381.5,168.0,2.5,26.5,333.0,305.6,230.58
2016,5,21,17,30,343.0,153.0,2.4,26.0,282.0,255.95,190.99
2016,5,21,17,45,292.0,134.5,2.35,26.0,232.0,203.82,149.19
2016,5,21,18,0,241.0,116.0,2.3,26.0,182.0,157.42,112.21
2016,5,21,18,15,187.0,92.0,2.25,25.5,136.0,111.53,76.72
2016,5,21,18,30,133.0,68.0,2.2,25.0,90.0,72.22,47.45
2016,5,21,18,45,80.5,42.5,2.15,24.5,54.0,39.82,24.18
2016,5,21,19,0,28.0,17.0,2.1,24.0,18.0,15.55,2.13
2016,5,21,19,15,14.0,8.5,2.2,23.5,9.0,8.36,0.0
2016,5,21,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,22,5,45,46.0,14.5,1.6,21.5,18.0,14.25,0.0
2016,5,22,6,0,92.0,29.0,1.8,22.0,36.0,24.13,12.02
2016,5,22,6,15,179.0,48.0,1.95,22.0,76.0,50.06,29.85
2016,5,22,6,30,266.0,67.0,2.1,22.0,116.0,87.67,55.14
2016,5,22,6,45,334.0,81.0,2.25,22.5,164.0,129.21,86.3
2016,5,22,7,0,402.0,95.0,2.4,23.0,212.0,178.65,125.72
2016,5,22,7,15,209.5,117.5,2.4,23.5,179.5,170.9,127.74
2016,5,22,7,30,17.0,140.0,2.4,24.0,147.0,140.07,107.82
2016,5,22,7,45,17.0,157.5,2.4,24.5,165.5,158.16,121.8
2016,5,22,8,0,17.0,175.0,2.4,25.0,184.0,176.24,135.41
2016,5,22,8,15,33.0,208.0,2.35,25.0,227.0,217.98,167.53
2016,5,22,8,30,49.0,241.0,2.3,25.0,270.0,261.09,200.23
2016,5,22,8,45,40.0,252.0,2.3,25.5,277.0,269.43,205.43
2016,5,22,9,0,31.0,263.0,2.3,26.0,284.0,276.77,209.84
2016,5,22,9,15,51.0,301.5,2.3,26.0,338.5,330.35,249.75
2016,5,22,9,30,71.0,340.0,2.3,26.0,393.0,385.76,290.22
2016,5,22,9,45,61.5,351.0,2.35,26.5,399.0,392.63,293.67
2016,5,22,10,0,52.0,362.0,2.4,27.0,405.0,398.58,296.63
2016,5,22,10,15,37.0,341.5,2.4,27.0,373.0,367.76,273.46
2016,5,22,10,30,22.0,321.0,2.4,27.0,341.0,332.27,246.91
2016,5,22,10,45,115.5,393.5,2.45,27.5,500.5,498.09,368.3
2016,5,22,11,0,209.0,466.0,2.5,28.0,660.0,661.11,481.33
2016,5,22,11,15,109.5,338.5,2.55,28.0,441.0,443.69,327.57
2016,5,22,11,30,10.0,211.0,2.6,28.0,222.0,215.2,158.77
2016,5,22,11,45,18.5,297.0,2.65,28.0,315.5,308.18,228.1
2016,5,22,12,0,27.0,383.0,2.7,28.0,409.0,406.83,299.04
2016,5,22,12,15,221.5,408.0,2.75,28.0,626.0,635.71,465.98
2016,5,22,12,30,416.0,433.0,2.8,28.0,843.0,858.84,619.02
2016,5,22,12,45,289.5,467.5,2.9,28.5,752.5,762.87,549.48
2016,5,22,13,0,163.0,502.0,3.0,29.0,662.0,665.66,479.99
2016,5,22,13,15,190.5,493.0,3.05,29.0,677.5,681.41,492.62
2016,5,22,13,30,218.0,484.0,3.1,29.0,693.0,695.66,503.57
