Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,13,45,147.5,462.0,3.2,29.0,602.0,602.32,438.43
2016,5,22,14,0,77.0,440.0,3.3,29.0,511.0,506.92,370.85
2016,5,22,14,15,203.0,421.5,3.3,29.0,601.0,603.6,443.55
2016,5,22,14,30,329.0,403.0,3.3,29.0,691.0,692.18,508.05
2016,5,22,14,45,339.0,382.0,3.35,29.0,668.5,668.25,492.24
2016,5,22,15,0,349.0,361.0,3.4,29.0,646.0,642.58,475.71
2016,5,22,15,15,427.0,310.0,3.4,28.5,640.5,640.63,478.2
2016,5,22,15,30,505.0,259.0,3.4,28.0,635.0,628.65,473.19
2016,5,22,15,45,340.5,282.0,3.4,28.0,528.5,512.83,387.49
2016,5,22,16,0,176.0,305.0,3.4,28.0,422.0,411.44,311.06
2016,5,22,16,15,136.0,277.5,3.3,27.5,364.0,351.54,267.3
2016,5,22,16,30,96.0,250.0,3.2,27.0,306.0,294.02,224.47
2016,5,22,16,45,172.5,222.0,3.15,27.0,310.0,299.48,229.41
2016,5,22,17,0,249.0,194.0,3.1,27.0,314.0,296.05,226.21
2016,5,22,17,15,323.0,166.0,3.0,26.5,301.0,281.94,213.77
2016,5,22,17,30,397.0,138.0,2.9,26.0,288.0,259.73,193.3
2016,5,22,17,45,347.5,122.0,2.8,26.0,238.0,207.06,150.35
2016,5,22,18,0,298.0,106.0,2.7,26.0,188.0,160.1,112.35
2016,5,22,18,15,236.0,86.5,2.65,25.5,142.0,113.91,76.63
2016,5,22,18,30,174.0,67.0,2.6,25.0,96.0,75.05,48.18
2016,5,22,18,45,108.5,43.5,2.6,25.0,59.5,40.24,23.98
2016,5,22,19,0,43.0,20.0,2.6,25.0,23.0,18.05,4.08
2016,5,22,19,15,21.5,10.0,2.65,24.5,11.5,9.83,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,45,59.5,14.5,2.05,21.5,19.5,14.25,0.0
2016,5,23,6,0,119.0,29.0,2.3,22.0,39.0,24.15,12.23
2016,5,23,6,15,209.0,46.5,2.4,22.0,79.5,48.87,28.09
2016,5,23,6,30,299.0,64.0,2.5,22.0,120.0,88.45,54.45
2016,5,23,6,45,149.5,59.0,2.65,22.5,87.0,79.7,53.79
2016,5,23,7,0,0.0,54.0,2.8,23.0,54.0,52.17,37.52
2016,5,23,7,15,0.0,67.0,2.85,23.5,67.0,64.76,47.75
2016,5,23,7,30,0.0,80.0,2.9,24.0,80.0,77.3,57.71
2016,5,23,7,45,26.0,140.5,3.0,24.5,153.5,145.75,112.1
2016,5,23,8,0,52.0,201.0,3.1,25.0,227.0,217.2,167.67
2016,5,23,8,15,56.0,224.0,3.1,25.0,254.5,244.85,188.68
2016,5,23,8,30,60.0,247.0,3.1,25.0,282.0,272.91,209.82
2016,5,23,8,45,35.5,232.0,3.15,25.5,253.5,247.22,188.98
2016,5,23,9,0,11.0,217.0,3.2,26.0,225.0,217.38,164.92
2016,5,23,9,15,28.0,267.5,3.2,26.0,289.0,280.94,213.2
2016,5,23,9,30,45.0,318.0,3.2,26.0,353.0,344.78,260.64
2016,5,23,9,45,133.5,358.0,3.25,26.5,467.5,458.61,345.31
2016,5,23,10,0,222.0,398.0,3.3,27.0,582.0,576.25,429.93
2016,5,23,10,15,236.5,404.0,3.3,27.0,606.5,606.42,450.43
2016,5,23,10,30,251.0,410.0,3.3,27.0,631.0,633.49,469.12
2016,5,23,10,45,137.0,376.5,3.35,27.5,497.5,500.52,371.45
2016,5,23,11,0,23.0,343.0,3.4,28.0,364.0,356.26,263.42
2016,5,23,11,15,25.5,362.0,3.45,28.0,386.5,382.43,282.7
2016,5,23,11,30,28.0,381.0,3.5,28.0,409.0,404.59,298.48
2016,5,23,11,45,21.5,336.5,3.55,28.5,358.5,349.98,258.22
2016,5,23,12,0,15.0,292.0,3.6,29.0,308.0,300.02,221.28
2016,5,23,12,15,15.0,291.0,3.6,29.0,306.5,299.17,220.75
2016,5,23,12,30,15.0,290.0,3.6,29.0,305.0,298.22,220.05
2016,5,23,12,45,109.5,395.0,3.65,29.0,502.5,506.15,373.05
2016,5,23,13,0,204.0,500.0,3.7,29.0,700.0,703.99,511.28
2016,5,23,13,15,108.0,369.5,3.7,29.0,475.5,476.68,351.0
2016,5,23,13,30,12.0,239.0,3.7,29.0,251.0,244.47,180.35
2016,5,23,13,45,28.5,322.0,3.75,29.0,349.0,345.15,255.55
2016,5,23,14,0,45.0,405.0,3.8,29.0,447.0,442.21,325.82
2016,5,23,14,15,34.5,367.0,3.8,29.0,399.0,393.32,290.45
2016,5,23,14,30,24.0,329.0,3.8,29.0,351.0,341.56,253.1
2016,5,23,14,45,17.0,279.0,3.85,29.0,294.5,285.74,212.44
2016,5,23,15,0,10.0,229.0,3.9,29.0,238.0,230.51,171.6
2016,5,23,15,15,14.0,244.0,3.9,29.0,255.5,247.69,185.04
2016,5,23,15,30,18.0,259.0,3.9,29.0,273.0,264.46,198.04
2016,5,23,15,45,161.5,272.5,3.95,29.0,381.0,378.93,287.21
2016,5,23,16,0,305.0,286.0,4.0,29.0,489.0,477.24,361.52
2016,5,23,16,15,338.5,254.0,4.0,28.5,462.5,449.81,342.34
2016,5,23,16,30,372.0,222.0,4.0,28.0,436.0,418.49,319.92
2016,5,23,16,45,342.0,203.5,4.0,28.0,385.5,365.31,279.17
2016,5,23,17,0,312.0,185.0,4.0,28.0,335.0,314.8,239.83
2016,5,23,17,15,287.5,166.5,3.9,27.5,292.0,269.24,204.02
2016,5,23,17,30,263.0,148.0,3.8,27.0,249.0,226.13,169.52
2016,5,23,17,45,233.5,127.5,3.75,26.5,206.0,182.44,134.32
2016,5,23,18,0,204.0,107.0,3.7,26.0,163.0,142.09,101.74
2016,5,23,18,15,162.5,86.0,3.65,25.5,124.0,103.01,71.08
2016,5,23,18,30,121.0,65.0,3.6,25.0,85.0,69.91,46.1
2016,5,23,18,45,68.0,43.5,3.6,25.0,54.0,40.61,25.0
2016,5,23,19,0,15.0,22.0,3.6,25.0,23.0,20.6,6.18
2016,5,23,19,15,7.5,11.0,3.6,24.5,11.5,10.81,0.0
2016,5,23,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,10.0,2.25,22.0,10.0,9.83,0.0
2016,5,24,6,0,0.0,20.0,2.4,22.0,20.0,19.31,8.79
2016,5,24,6,15,2.5,41.5,2.55,22.5,42.0,39.52,26.06
2016,5,24,6,30,5.0,63.0,2.7,23.0,64.0,60.24,43.39
2016,5,24,6,45,17.0,86.0,2.9,23.5,90.5,84.44,62.95
2016,5,24,7,0,29.0,109.0,3.1,24.0,117.0,109.83,83.27
2016,5,24,7,15,40.0,131.5,3.3,24.0,145.5,136.55,104.71
2016,5,24,7,30,51.0,154.0,3.5,24.0,174.0,164.65,127.09
2016,5,24,7,45,53.5,179.0,3.7,24.5,203.0,193.05,149.31
2016,5,24,8,0,56.0,204.0,3.9,25.0,232.0,221.8,171.39
2016,5,24,8,15,242.0,209.0,4.0,25.5,349.5,326.11,252.48
2016,5,24,8,30,428.0,214.0,4.1,26.0,467.0,449.49,347.01
2016,5,24,8,45,376.0,251.5,4.2,26.5,487.5,475.25,364.88
2016,5,24,9,0,324.0,289.0,4.3,27.0,508.0,497.07,379.28
2016,5,24,9,15,310.0,315.0,4.3,27.0,536.5,528.66,401.61
2016,5,24,9,30,296.0,341.0,4.3,27.0,565.0,558.28,422.06
2016,5,24,9,45,265.5,368.5,4.3,27.5,577.5,574.6,431.41
2016,5,24,10,0,235.0,396.0,4.3,28.0,590.0,584.68,436.18
2016,5,24,10,15,188.0,417.0,4.3,28.0,576.5,574.39,426.87
2016,5,24,10,30,141.0,438.0,4.3,28.0,563.0,560.47,414.96
2016,5,24,10,45,106.0,438.5,4.3,28.5,534.5,529.86,391.04
2016,5,24,11,0,71.0,439.0,4.3,29.0,506.0,500.75,368.17
2016,5,24,11,15,66.0,443.5,4.3,29.0,506.5,502.39,368.93
2016,5,24,11,30,61.0,448.0,4.3,29.0,507.0,503.56,369.3
2016,5,24,11,45,52.5,440.5,4.3,29.5,491.5,488.82,357.68
2016,5,24,12,0,44.0,433.0,4.3,30.0,476.0,473.62,345.86
2016,5,24,12,15,107.5,470.0,4.3,30.0,576.5,574.49,418.88
2016,5,24,12,30,171.0,507.0,4.3,30.0,677.0,680.14,493.0
2016,5,24,12,45,178.0,504.5,4.3,30.0,680.5,684.03,495.44
2016,5,24,13,0,185.0,502.0,4.3,30.0,684.0,686.98,497.79
2016,5,24,13,15,150.0,491.5,4.3,30.0,637.5,639.83,464.6
2016,5,24,13,30,115.0,481.0,4.3,30.0,591.0,592.87,431.47
2016,5,24,13,45,75.5,433.0,4.3,30.0,505.0,500.38,366.23
2016,5,24,14,0,36.0,385.0,4.3,30.0,419.0,413.83,304.0
2016,5,24,14,15,99.5,410.0,4.3,30.0,498.5,494.62,364.5
2016,5,24,14,30,163.0,435.0,4.3,30.0,578.0,575.2,423.18
2016,5,24,14,45,143.5,414.5,4.35,30.0,537.0,532.41,392.83
2016,5,24,15,0,124.0,394.0,4.4,30.0,496.0,490.47,363.29
2016,5,24,15,15,181.0,370.5,4.4,29.5,510.5,505.43,377.14
2016,5,24,15,30,238.0,347.0,4.4,29.0,525.0,515.43,387.02
2016,5,24,15,45,216.0,326.0,4.45,29.0,479.5,468.43,353.06
2016,5,24,16,0,194.0,305.0,4.5,29.0,434.0,422.9,319.96
2016,5,24,16,15,105.0,253.5,4.4,28.5,323.0,310.03,235.62
2016,5,24,16,30,16.0,202.0,4.3,28.0,212.0,203.73,154.48
2016,5,24,16,45,58.0,202.0,4.2,28.0,231.5,223.59,170.67
2016,5,24,17,0,100.0,202.0,4.1,28.0,251.0,237.79,181.68
2016,5,24,17,15,83.5,180.5,3.95,27.5,218.0,204.62,156.2
2016,5,24,17,30,67.0,159.0,3.8,27.0,185.0,173.26,131.96
2016,5,24,17,45,52.0,134.0,3.65,27.0,152.0,140.96,106.5
2016,5,24,18,0,37.0,109.0,3.5,27.0,119.0,110.55,82.41
2016,5,24,18,15,22.0,84.0,3.4,26.5,89.5,82.11,59.94
2016,5,24,18,30,7.0,59.0,3.3,26.0,60.0,56.4,39.47
2016,5,24,18,45,3.5,36.0,3.25,25.5,36.5,34.35,21.27
2016,5,24,19,0,0.0,13.0,3.2,25.0,13.0,12.54,1.93
2016,5,24,19,15,0.0,6.5,3.15,25.0,6.5,6.39,0.0
2016,5,24,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,9.0,2.6,23.5,9.0,8.85,0.0
2016,5,25,6,0,0.0,18.0,2.8,24.0,18.0,17.37,7.34
2016,5,25,6,15,0.0,39.5,2.9,24.0,39.5,37.67,24.49
2016,5,25,6,30,0.0,61.0,3.0,24.0,61.0,57.94,41.56
2016,5,25,6,45,12.0,83.0,3.15,24.5,86.5,80.9,60.05
2016,5,25,7,0,24.0,105.0,3.3,25.0,112.0,105.06,79.28
2016,5,25,7,15,165.5,125.0,3.5,25.0,189.5,165.65,124.3
2016,5,25,7,30,307.0,145.0,3.7,25.0,267.0,242.99,184.13
2016,5,25,7,45,226.5,178.5,3.9,25.5,276.0,261.74,200.97
2016,5,25,8,0,146.0,212.0,4.1,26.0,285.0,270.58,208.44
2016,5,25,8,15,73.0,179.0,4.15,26.5,215.5,210.05,161.19
2016,5,25,8,30,0.0,146.0,4.2,27.0,146.0,141.18,106.31
2016,5,25,8,45,9.5,193.0,4.3,27.5,199.5,192.47,145.72
2016,5,25,9,0,19.0,240.0,4.4,28.0,253.0,244.84,185.11
2016,5,25,9,15,20.0,257.0,4.4,28.0,271.5,263.15,198.41
2016,5,25,9,30,21.0,274.0,4.4,28.0,290.0,281.52,211.74
2016,5,25,9,45,14.5,238.5,4.45,28.0,250.0,242.89,182.17
2016,5,25,10,0,8.0,203.0,4.5,28.0,210.0,203.64,152.11
2016,5,25,10,15,10.5,230.0,4.5,28.0,239.5,232.48,173.76
2016,5,25,10,30,13.0,257.0,4.5,28.0,269.0,261.52,195.29
2016,5,25,10,45,34.5,340.0,4.55,28.5,372.0,366.69,272.91
2016,5,25,11,0,56.0,423.0,4.6,29.0,475.0,470.65,347.31
2016,5,25,11,15,60.5,428.0,4.55,29.0,485.0,481.5,354.49
2016,5,25,11,30,65.0,433.0,4.5,29.0,495.0,492.27,361.93
2016,5,25,11,45,44.5,401.5,4.5,29.5,444.5,441.76,324.45
2016,5,25,12,0,24.0,370.0,4.5,30.0,394.0,385.72,282.99
2016,5,25,12,15,18.5,308.0,4.45,30.0,326.5,319.33,234.94
2016,5,25,12,30,13.0,246.0,4.4,30.0,259.0,252.95,186.26
2016,5,25,12,45,16.0,289.5,4.4,30.0,305.5,298.61,220.03
2016,5,25,13,0,19.0,333.0,4.4,30.0,352.0,344.21,253.23
2016,5,25,13,15,24.5,359.0,4.35,30.0,383.0,379.47,278.82
2016,5,25,13,30,30.0,385.0,4.3,30.0,414.0,410.11,300.98
2016,5,25,13,45,38.0,395.5,4.25,30.5,431.5,427.28,313.0
2016,5,25,14,0,46.0,406.0,4.2,31.0,449.0,443.94,324.64
2016,5,25,14,15,45.5,393.0,4.1,30.5,434.5,428.94,314.79
2016,5,25,14,30,45.0,380.0,4.0,30.0,420.0,413.81,304.93
2016,5,25,14,45,86.0,387.5,3.95,30.0,459.5,453.79,335.38
2016,5,25,15,0,127.0,395.0,3.9,30.0,499.0,493.78,365.3
2016,5,25,15,15,96.5,363.5,3.9,30.0,440.0,430.69,319.79
2016,5,25,15,30,66.0,332.0,3.9,30.0,381.0,372.94,277.89
2016,5,25,15,45,113.0,319.5,3.9,30.0,397.0,391.59,293.4
2016,5,25,16,0,160.0,307.0,3.9,30.0,413.0,403.13,303.17
2016,5,25,16,15,145.5,281.5,3.85,29.5,372.5,360.99,272.76
2016,5,25,16,30,131.0,256.0,3.8,29.0,332.0,320.05,242.92
2016,5,25,16,45,174.5,228.0,3.8,29.0,319.0,306.36,233.08
2016,5,25,17,0,218.0,200.0,3.8,29.0,306.0,287.89,218.69
2016,5,25,17,15,189.0,182.5,3.7,28.5,266.0,246.95,187.05
2016,5,25,17,30,160.0,165.0,3.6,28.0,226.0,209.0,157.48
2016,5,25,17,45,142.5,140.0,3.5,28.0,188.0,170.35,126.62
2016,5,25,18,0,125.0,115.0,3.4,28.0,150.0,133.8,97.28
2016,5,25,18,15,94.5,91.0,3.45,27.5,114.5,98.42,69.69
2016,5,25,18,30,64.0,67.0,3.5,27.0,79.0,66.89,45.5
2016,5,25,18,45,32.0,44.0,3.55,26.5,50.0,41.36,26.14
2016,5,25,19,0,0.0,21.0,3.6,26.0,21.0,20.17,7.02
2016,5,25,19,15,0.0,10.5,3.6,25.5,10.5,10.32,0.0
2016,5,25,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,7.0,3.05,24.5,7.0,6.88,0.0
2016,5,26,6,0,0.0,14.0,3.3,25.0,14.0,13.5,4.48
2016,5,26,6,15,0.0,31.0,3.5,25.0,31.0,29.94,18.24
2016,5,26,6,30,0.0,48.0,3.7,25.0,48.0,46.15,31.87
2016,5,26,6,45,0.0,69.0,3.95,25.5,69.0,66.1,48.33
2016,5,26,7,0,0.0,90.0,4.2,26.0,90.0,86.21,64.64
2016,5,26,7,15,0.0,67.5,4.4,26.0,67.5,65.25,47.62
2016,5,26,7,30,0.0,45.0,4.6,26.0,45.0,43.46,29.83
2016,5,26,7,45,0.0,59.0,4.8,26.5,59.0,57.02,40.61
2016,5,26,8,0,0.0,73.0,5.0,27.0,73.0,70.59,51.23
2016,5,26,8,15,0.0,54.5,5.0,27.0,54.5,52.68,36.71
2016,5,26,8,30,0.0,36.0,5.0,27.0,36.0,34.79,22.28
2016,5,26,8,45,0.0,95.0,5.05,27.5,95.0,91.95,67.43
2016,5,26,9,0,0.0,154.0,5.1,28.0,154.0,149.12,111.58
2016,5,26,9,15,4.0,181.0,5.1,28.0,184.0,178.18,133.72
2016,5,26,9,30,8.0,208.0,5.1,28.0,214.0,207.65,156.02
2016,5,26,9,45,24.0,276.5,5.1,28.0,296.5,289.66,218.06
2016,5,26,10,0,40.0,345.0,5.1,28.0,379.0,371.57,278.74
2016,5,26,10,15,79.0,390.0,4.9,28.0,459.0,451.14,337.23
2016,5,26,10,30,118.0,435.0,4.7,28.0,539.0,536.83,398.78
2016,5,26,10,45,65.5,348.5,4.55,28.0,406.5,403.19,300.52
2016,5,26,11,0,13.0,262.0,4.4,28.0,274.0,267.31,198.75
2016,5,26,11,15,37.0,355.0,4.2,28.0,390.5,386.14,286.87
2016,5,26,11,30,61.0,448.0,4.0,28.0,507.0,503.29,370.58
2016,5,26,11,45,229.0,440.5,3.8,28.0,665.5,670.78,492.63
2016,5,26,12,0,397.0,433.0,3.6,28.0,824.0,832.21,605.09
2016,5,26,12,15,198.5,274.0,3.8,28.0,469.5,476.75,356.42
2016,5,26,12,30,0.0,115.0,4.0,28.0,115.0,111.83,80.63
2016,5,26,12,45,3.5,144.5,4.2,28.5,148.0,144.08,105.58
2016,5,26,13,0,7.0,174.0,4.4,29.0,181.0,176.3,129.89
2016,5,26,13,15,237.0,293.0,4.7,29.0,520.5,529.63,397.93
2016,5,26,13,30,467.0,412.0,5.0,29.0,860.0,870.59,638.05
2016,5,26,13,45,579.5,324.0,5.3,29.5,868.0,881.27,648.56
2016,5,26,14,0,692.0,236.0,5.6,30.0,876.0,885.58,655.87
2016,5,26,14,15,683.5,233.0,5.55,30.0,849.0,857.17,636.85
2016,5,26,14,30,675.0,230.0,5.5,30.0,822.0,826.78,616.33
2016,5,26,14,45,348.0,263.0,5.45,30.0,568.0,561.13,422.7
2016,5,26,15,0,21.0,296.0,5.4,30.0,314.0,304.75,226.59
2016,5,26,15,15,218.0,297.0,5.2,29.5,461.0,464.17,351.15
2016,5,26,15,30,415.0,298.0,5.0,29.0,608.0,601.29,454.52
2016,5,26,15,45,333.5,298.0,4.8,29.0,537.5,523.81,396.23
2016,5,26,16,0,252.0,298.0,4.6,29.0,467.0,455.16,344.66
2016,5,26,16,15,286.0,266.5,4.5,28.5,444.0,431.19,328.47
2016,5,26,16,30,320.0,235.0,4.4,28.0,421.0,403.4,308.58
2016,5,26,16,45,186.5,214.5,4.3,28.0,320.5,299.39,228.93
2016,5,26,17,0,53.0,194.0,4.2,28.0,220.0,209.86,160.05
2016,5,26,17,15,41.0,172.5,4.2,27.5,191.0,181.07,138.31
2016,5,26,17,30,29.0,151.0,4.2,27.0,162.0,153.65,117.29
2016,5,26,17,45,21.0,126.5,4.25,27.0,134.0,126.29,95.78
2016,5,26,18,0,13.0,102.0,4.3,27.0,106.0,99.8,74.75
2016,5,26,18,15,6.5,78.0,4.35,26.5,80.0,75.09,55.0
2016,5,26,18,30,0.0,54.0,4.4,26.0,54.0,51.4,35.79
2016,5,26,18,45,0.0,32.5,4.5,25.5,32.5,31.24,18.99
2016,5,26,19,0,0.0,11.0,4.6,25.0,11.0,10.61,1.27
2016,5,26,19,15,0.0,5.5,4.55,24.5,5.5,5.41,0.0
2016,5,26,19,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.4,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,5,45,20.0,14.5,4.35,23.5,16.0,14.25,0.0
2016,5,27,6,0,40.0,29.0,4.4,24.0,32.0,25.59,13.72
2016,5,27,6,15,96.5,54.5,4.5,24.0,70.5,53.1,34.21
2016,5,27,6,30,153.0,80.0,4.6,24.0,109.0,88.29,59.87
2016,5,27,6,45,79.0,90.0,4.75,24.0,105.0,97.07,70.55
2016,5,27,7,0,5.0,100.0,4.9,24.0,101.0,96.6,73.46
2016,5,27,7,15,2.5,58.5,5.1,24.0,59.0,57.23,41.4
2016,5,27,7,30,0.0,17.0,5.3,24.0,17.0,16.4,7.86
2016,5,27,7,45,0.0,49.0,5.5,24.5,49.0,47.34,33.09
2016,5,27,8,0,0.0,81.0,5.7,25.0,81.0,78.34,57.92
2016,5,27,8,15,0.0,70.5,5.85,25.5,70.5,68.18,49.41
2016,5,27,8,30,0.0,60.0,6.0,26.0,60.0,58.02,41.01
2016,5,27,8,45,0.0,68.5,6.15,26.5,68.5,66.27,47.34
2016,5,27,9,0,0.0,77.0,6.3,27.0,77.0,74.52,53.61
2016,5,27,9,15,0.0,82.5,6.3,27.0,82.5,79.87,57.66
2016,5,27,9,30,0.0,88.0,6.3,27.0,88.0,85.23,61.71
2016,5,27,9,45,30.0,229.5,6.3,27.5,254.5,248.08,188.03
2016,5,27,10,0,60.0,371.0,6.3,28.0,421.0,413.47,311.43
2016,5,27,10,15,46.5,365.0,6.2,28.0,404.5,398.64,299.18
2016,5,27,10,30,33.0,359.0,6.1,28.0,388.0,382.71,286.51
2016,5,27,10,45,20.5,272.5,6.05,28.5,291.0,286.9,214.4
2016,5,27,11,0,8.0,186.0,6.0,29.0,194.0,188.3,139.47
2016,5,27,11,15,10.0,209.0,5.85,29.0,219.0,212.92,158.07
2016,5,27,11,30,12.0,232.0,5.7,29.0,244.0,237.62,176.49
2016,5,27,11,45,12.5,238.0,5.6,29.5,250.5,244.23,180.92
2016,5,27,12,0,13.0,244.0,5.5,30.0,257.0,250.8,185.34
2016,5,27,12,15,12.5,234.5,5.25,30.0,247.0,241.11,177.99
2016,5,27,12,30,12.0,225.0,5.0,30.0,237.0,231.33,170.63
2016,5,27,12,45,11.0,215.0,4.75,30.0,226.5,220.48,162.46
2016,5,27,13,0,10.0,205.0,4.5,30.0,216.0,209.58,154.28
2016,5,27,13,15,7.0,179.0,4.15,30.0,187.0,181.06,132.84
2016,5,27,13,30,4.0,153.0,3.8,30.0,158.0,152.62,111.4
2016,5,27,13,45,6.5,178.5,3.5,30.5,185.5,179.74,131.7
2016,5,27,14,0,9.0,204.0,3.2,31.0,213.0,206.75,151.63
2016,5,27,14,15,27.5,293.0,2.9,30.5,318.0,313.3,230.86
2016,5,27,14,30,46.0,382.0,2.6,30.0,423.0,416.52,305.49
2016,5,27,14,45,172.5,380.0,2.3,30.0,523.0,522.43,383.41
2016,5,27,15,0,299.0,378.0,2.0,30.0,623.0,618.64,451.47
2016,5,27,15,15,307.0,355.0,1.7,30.0,595.5,589.71,430.4
2016,5,27,15,30,315.0,332.0,1.4,30.0,568.0,559.29,408.96
2016,5,27,15,45,484.5,251.5,1.15,30.0,588.5,584.35,428.9
2016,5,27,16,0,654.0,171.0,0.9,30.0,609.0,591.91,434.89
2016,5,27,16,15,494.5,202.0,0.8,29.5,518.5,493.91,364.64
2016,5,27,16,30,335.0,233.0,0.7,29.0,428.0,409.71,303.78
2016,5,27,16,45,440.5,188.0,0.65,29.0,418.5,400.57,297.41
2016,5,27,17,0,546.0,143.0,0.6,29.0,409.0,378.09,279.14
2016,5,27,17,15,506.0,133.5,0.7,28.5,356.5,322.28,236.8
2016,5,27,17,30,466.0,124.0,0.8,28.0,304.0,270.3,196.27
2016,5,27,17,45,416.0,111.5,0.9,28.0,253.0,216.89,153.76
2016,5,27,18,0,366.0,99.0,1.0,28.0,202.0,168.95,115.47
2016,5,27,18,15,296.5,83.0,1.0,27.0,155.0,120.48,78.71
2016,5,27,18,30,227.0,67.0,1.0,26.0,108.0,81.04,50.59
2016,5,27,18,45,147.5,47.0,1.0,25.5,70.0,45.36,27.06
2016,5,27,19,0,68.0,27.0,1.0,25.0,32.0,22.52,9.53
2016,5,27,19,15,34.0,13.5,1.2,24.5,16.0,13.27,0.0
2016,5,27,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,5,45,33.0,17.0,2.1,22.5,20.0,16.71,0.0
2016,5,28,6,0,66.0,34.0,2.2,23.0,40.0,29.41,16.84
2016,5,28,6,15,148.0,55.0,2.35,23.0,80.0,54.78,34.32
2016,5,28,6,30,230.0,76.0,2.5,23.0,120.0,92.93,60.68
2016,5,28,6,45,115.0,67.0,2.7,23.5,89.0,81.4,56.4
2016,5,28,7,0,0.0,58.0,2.9,24.0,58.0,56.05,40.53
2016,5,28,7,15,0.0,93.0,3.15,24.5,93.0,89.48,67.63
2016,5,28,7,30,0.0,128.0,3.4,25.0,128.0,122.95,94.21
2016,5,28,7,45,16.5,159.0,3.65,25.5,167.0,159.3,122.41
2016,5,28,8,0,33.0,190.0,3.9,26.0,206.0,197.97,152.16
2016,5,28,8,15,93.5,227.0,3.95,26.0,281.0,266.23,205.02
2016,5,28,8,30,154.0,264.0,4.0,26.0,356.0,342.3,263.27
2016,5,28,8,45,81.5,235.0,4.1,26.5,284.0,277.58,212.48
2016,5,28,9,0,9.0,206.0,4.2,27.0,212.0,205.32,155.21
2016,5,28,9,15,15.0,239.5,4.15,27.5,250.5,242.58,183.1
2016,5,28,9,30,21.0,273.0,4.1,28.0,289.0,280.44,210.84
2016,5,28,9,45,183.0,321.0,4.1,28.5,472.0,459.95,346.69
2016,5,28,10,0,345.0,369.0,4.1,29.0,655.0,649.88,483.41
2016,5,28,10,15,288.0,401.5,4.05,29.0,647.0,646.38,477.62
2016,5,28,10,30,231.0,434.0,4.0,29.0,639.0,634.86,467.14
2016,5,28,10,45,272.5,438.0,3.95,29.5,687.0,687.27,502.97
2016,5,28,11,0,314.0,442.0,3.9,30.0,735.0,737.31,536.33
2016,5,28,11,15,550.0,318.0,3.85,30.0,843.5,849.49,619.05
2016,5,28,11,30,786.0,194.0,3.8,30.0,952.0,961.3,695.18
2016,5,28,11,45,797.0,188.5,3.75,30.0,965.0,976.87,703.79
2016,5,28,12,0,808.0,183.0,3.7,30.0,978.0,989.61,711.33
2016,5,28,12,15,808.5,183.0,3.65,30.0,981.0,994.39,713.84
2016,5,28,12,30,809.0,183.0,3.6,30.0,984.0,996.09,714.51
2016,5,28,12,45,808.5,182.0,3.6,30.5,979.0,992.71,710.96
2016,5,28,13,0,808.0,181.0,3.6,31.0,974.0,986.23,705.57
2016,5,28,13,15,804.0,180.0,3.6,31.0,961.0,973.23,697.55
2016,5,28,13,30,800.0,179.0,3.6,31.0,948.0,957.24,687.72
2016,5,28,13,45,794.0,178.0,3.6,31.0,927.5,936.46,674.85
2016,5,28,14,0,788.0,177.0,3.6,31.0,907.0,912.97,660.26
2016,5,28,14,15,780.5,174.5,3.6,30.5,879.0,884.04,643.41
2016,5,28,14,30,773.0,172.0,3.6,30.0,851.0,852.77,624.88
2016,5,28,14,45,753.0,175.0,3.6,30.0,815.0,814.23,600.07
2016,5,28,15,0,733.0,178.0,3.6,30.0,779.0,775.67,575.09
2016,5,28,15,15,719.5,174.5,3.55,30.0,739.5,733.44,546.89
2016,5,28,15,30,706.0,171.0,3.5,30.0,700.0,690.14,516.78
2016,5,28,15,45,686.5,167.0,3.45,30.0,655.0,641.4,482.27
2016,5,28,16,0,667.0,163.0,3.4,30.0,610.0,592.61,447.08
2016,5,28,16,15,644.0,157.0,3.2,29.5,561.5,540.01,408.87
2016,5,28,16,30,621.0,151.0,3.0,29.0,513.0,488.27,370.36
2016,5,28,16,45,593.0,143.5,2.9,28.5,462.0,433.76,329.02
2016,5,28,17,0,565.0,136.0,2.8,28.0,411.0,381.2,288.02
2016,5,28,17,15,526.0,127.5,2.8,27.5,359.0,324.55,243.1
2016,5,28,17,30,487.0,119.0,2.8,27.0,307.0,272.76,201.01
2016,5,28,17,45,441.5,106.5,2.85,27.0,257.0,219.39,157.04
2016,5,28,18,0,396.0,94.0,2.9,27.0,207.0,170.94,117.18
2016,5,28,18,15,325.0,80.0,2.9,26.5,159.0,122.34,79.52
2016,5,28,18,30,254.0,66.0,2.9,26.0,111.0,81.96,50.36
2016,5,28,18,45,167.0,47.0,2.9,25.5,72.5,46.27,27.32
2016,5,28,19,0,80.0,28.0,2.9,25.0,34.0,23.32,10.44
2016,5,28,19,15,40.0,14.0,2.85,24.5,17.0,13.76,0.0
2016,5,28,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,8.5,1.9,22.0,8.5,8.36,0.0
2016,5,29,6,0,0.0,17.0,2.1,22.0,17.0,16.4,7.01
2016,5,29,6,15,0.0,34.5,2.2,22.0,34.5,33.26,21.24
2016,5,29,6,30,0.0,52.0,2.3,22.0,52.0,49.84,35.35
2016,5,29,6,45,0.0,73.5,2.4,22.5,73.5,70.26,52.36
2016,5,29,7,0,0.0,95.0,2.5,23.0,95.0,90.85,69.19
2016,5,29,7,15,4.5,115.5,2.5,23.0,117.0,111.89,86.08
2016,5,29,7,30,9.0,136.0,2.5,23.0,139.0,133.53,103.22
2016,5,29,7,45,8.0,150.0,2.55,23.5,153.5,147.4,113.79
2016,5,29,8,0,7.0,164.0,2.6,24.0,168.0,161.13,124.05
2016,5,29,8,15,64.5,213.5,2.65,24.0,251.5,238.7,184.64
2016,5,29,8,30,122.0,263.0,2.7,24.0,335.0,323.52,249.71
2016,5,29,8,45,175.5,285.5,2.8,24.5,399.5,384.69,295.54
2016,5,29,9,0,229.0,308.0,2.9,25.0,464.0,450.74,344.36
2016,5,29,9,15,483.0,232.0,2.95,25.5,589.5,569.14,435.01
2016,5,29,9,30,737.0,156.0,3.0,26.0,715.0,704.4,535.01
2016,5,29,9,45,754.5,156.5,3.05,26.5,755.5,747.98,563.02
2016,5,29,10,0,772.0,157.0,3.1,27.0,796.0,791.1,590.48
2016,5,29,10,15,781.5,159.0,3.1,27.0,829.0,827.72,614.12
2016,5,29,10,30,791.0,161.0,3.1,27.0,862.0,862.39,636.31
2016,5,29,10,45,622.0,273.5,3.15,27.5,835.0,844.83,620.72
2016,5,29,11,0,453.0,386.0,3.2,28.0,808.0,813.97,592.87
2016,5,29,11,15,232.5,310.0,3.15,28.0,527.0,534.78,397.16
2016,5,29,11,30,12.0,234.0,3.1,28.0,246.0,239.55,176.94
2016,5,29,11,45,65.5,365.5,3.1,28.5,430.0,425.99,314.81
2016,5,29,12,0,119.0,497.0,3.1,29.0,614.0,616.06,446.94
2016,5,29,12,15,142.5,502.0,3.05,29.0,643.0,645.38,466.41
2016,5,29,12,30,166.0,507.0,3.0,29.0,672.0,674.11,486.25
2016,5,29,12,45,136.0,499.5,3.0,29.0,634.0,636.25,459.51
2016,5,29,13,0,106.0,492.0,3.0,29.0,596.0,593.36,429.57
2016,5,29,13,15,164.0,488.0,2.95,29.0,647.0,649.14,469.93
2016,5,29,13,30,222.0,484.0,2.9,29.0,698.0,698.23,504.73
2016,5,29,13,45,512.5,323.5,2.85,29.0,802.5,816.79,594.13
2016,5,29,14,0,803.0,163.0,2.8,29.0,907.0,912.82,661.24
2016,5,29,14,15,591.5,272.5,2.75,29.0,811.5,812.89,592.63
2016,5,29,14,30,380.0,382.0,2.7,29.0,716.0,715.05,521.19
2016,5,29,14,45,366.5,372.0,2.7,29.0,684.0,680.87,498.91
2016,5,29,15,0,353.0,362.0,2.7,29.0,652.0,646.38,475.72
2016,5,29,15,15,550.0,254.0,2.6,28.5,679.5,680.41,505.97
2016,5,29,15,30,747.0,146.0,2.5,28.0,707.0,694.98,521.55
2016,5,29,15,45,522.5,218.0,2.4,28.0,598.5,577.91,434.49
2016,5,29,16,0,298.0,290.0,2.3,28.0,490.0,476.96,358.3
2016,5,29,16,15,472.5,214.5,2.25,28.0,503.0,493.44,373.37
2016,5,29,16,30,647.0,139.0,2.2,28.0,516.0,490.96,372.36
2016,5,29,16,45,608.0,136.0,2.2,28.0,463.5,434.17,328.67
2016,5,29,17,0,569.0,133.0,2.2,28.0,411.0,380.43,286.55
2016,5,29,17,15,530.5,124.5,2.15,27.5,359.5,323.8,241.82
2016,5,29,17,30,492.0,116.0,2.1,27.0,308.0,271.96,199.81
2016,5,29,17,45,435.5,106.0,2.05,26.5,256.5,217.71,155.89
2016,5,29,18,0,379.0,96.0,2.0,26.0,205.0,169.62,117.05
2016,5,29,18,15,310.5,81.5,2.05,25.5,158.0,121.87,80.0
2016,5,29,18,30,242.0,67.0,2.1,25.0,111.0,82.04,51.07
2016,5,29,18,45,158.5,47.5,2.15,25.0,72.5,46.64,27.81
2016,5,29,19,0,75.0,28.0,2.2,25.0,34.0,23.33,10.8
2016,5,29,19,15,37.5,14.0,2.35,24.5,17.0,13.76,0.0
2016,5,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,1.0,22.0,1.0,0.96,0.0
2016,5,30,6,30,0.0,2.0,1.0,22.0,2.0,1.93,0.0
2016,5,30,6,45,0.0,3.0,1.0,22.0,3.0,2.89,0.0
2016,5,30,7,0,0.0,4.0,1.0,22.0,4.0,3.86,0.0
2016,5,30,7,15,0.0,15.0,0.9,22.0,15.0,14.47,6.44
2016,5,30,7,30,0.0,26.0,0.8,22.0,26.0,25.1,15.24
2016,5,30,7,45,0.0,47.0,0.7,22.5,47.0,45.41,31.85
2016,5,30,8,0,0.0,68.0,0.6,23.0,68.0,65.74,48.14
2016,5,30,8,15,0.5,116.0,0.7,23.0,116.5,112.38,85.25
2016,5,30,8,30,1.0,164.0,0.8,23.0,165.0,159.05,121.5
2016,5,30,8,45,113.0,236.5,0.95,23.0,313.5,299.55,230.42
2016,5,30,9,0,225.0,309.0,1.1,23.0,462.0,448.93,341.27
2016,5,30,9,15,350.0,292.5,1.45,23.0,549.5,533.06,404.52
2016,5,30,9,30,475.0,276.0,1.8,23.0,637.0,627.78,475.09
2016,5,30,9,45,512.0,283.0,2.15,23.5,691.0,683.59,514.72
2016,5,30,10,0,549.0,290.0,2.5,24.0,745.0,740.7,554.98
2016,5,30,10,15,562.0,295.5,2.65,24.0,777.5,776.85,580.02
2016,5,30,10,30,575.0,301.0,2.8,24.0,810.0,811.97,604.33
2016,5,30,10,45,632.5,271.0,2.95,24.5,847.0,851.49,631.99
2016,5,30,11,0,690.0,241.0,3.1,25.0,884.0,891.17,659.0
2016,5,30,11,15,696.5,243.0,2.9,25.0,903.5,913.88,671.84
2016,5,30,11,30,703.0,245.0,2.7,25.0,923.0,934.19,683.03
2016,5,30,11,45,764.5,204.0,2.5,25.5,949.0,959.5,695.89
2016,5,30,12,0,826.0,163.0,2.3,26.0,975.0,986.7,709.54
2016,5,30,12,15,827.5,163.0,2.25,26.0,979.5,992.62,712.36
2016,5,30,12,30,829.0,163.0,2.2,26.0,984.0,995.4,713.48
2016,5,30,12,45,833.5,159.0,2.15,26.5,981.5,988.43,707.14
2016,5,30,13,0,838.0,155.0,2.1,27.0,979.0,984.13,702.73
2016,5,30,13,15,836.0,154.0,2.0,27.0,967.0,973.14,694.98
2016,5,30,13,30,834.0,153.0,1.9,27.0,955.0,959.06,685.43
2016,5,30,13,45,832.0,150.5,1.85,27.0,936.0,940.45,673.69
2016,5,30,14,0,830.0,148.0,1.8,27.0,917.0,918.87,660.15
2016,5,30,14,15,823.5,146.0,1.7,27.0,890.0,894.27,644.19
2016,5,30,14,30,817.0,144.0,1.6,27.0,863.0,863.29,624.16
2016,5,30,14,45,808.0,142.0,1.55,27.0,829.5,827.84,601.77
2016,5,30,15,0,799.0,140.0,1.5,27.0,796.0,790.35,577.96
2016,5,30,15,15,787.0,137.0,1.5,27.0,756.0,747.72,551.03
2016,5,30,15,30,775.0,134.0,1.5,27.0,716.0,703.72,522.87
2016,5,30,15,45,761.0,129.5,1.5,27.0,671.5,655.71,490.32
2016,5,30,16,0,747.0,125.0,1.5,27.0,627.0,606.98,456.17
2016,5,30,16,15,726.5,121.0,1.6,27.0,578.0,553.99,418.55
2016,5,30,16,30,706.0,117.0,1.7,27.0,529.0,501.69,380.14
2016,5,30,16,45,678.5,112.0,1.8,27.0,477.5,445.66,337.67
2016,5,30,17,0,651.0,107.0,1.9,27.0,426.0,391.36,295.1
2016,5,30,17,15,614.5,100.5,1.7,26.5,373.0,334.17,249.15
2016,5,30,17,30,578.0,94.0,1.5,26.0,320.0,280.27,204.78
2016,5,30,17,45,514.5,89.0,1.35,26.0,266.5,224.11,158.54
2016,5,30,18,0,451.0,84.0,1.2,26.0,213.0,174.06,117.64
2016,5,30,18,15,382.0,72.0,1.1,25.5,165.0,124.45,78.93
2016,5,30,18,30,313.0,60.0,1.0,25.0,117.0,82.76,48.77
2016,5,30,18,45,216.0,44.0,0.95,24.5,77.0,44.5,24.84
2016,5,30,19,0,119.0,28.0,0.9,24.0,37.0,21.73,10.03
2016,5,30,19,15,59.5,14.0,0.95,23.5,18.5,13.76,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,5,45,15.0,15.0,1.8,22.0,16.5,14.74,0.0
2016,5,31,6,0,30.0,30.0,1.9,22.0,33.0,27.63,15.82
2016,5,31,6,15,72.0,52.0,1.95,22.0,64.5,50.01,32.76
2016,5,31,6,30,114.0,74.0,2.0,22.0,96.0,79.85,55.11
2016,5,31,6,45,160.5,92.0,2.1,22.5,134.0,111.4,79.15
2016,5,31,7,0,207.0,110.0,2.2,23.0,172.0,149.32,109.1
2016,5,31,7,15,103.5,88.5,2.2,23.0,119.5,113.99,85.06
2016,5,31,7,30,0.0,67.0,2.2,23.0,67.0,64.76,47.65
2016,5,31,7,45,2.5,113.0,2.2,23.5,114.0,109.97,83.95
2016,5,31,8,0,5.0,159.0,2.2,24.0,161.0,155.43,119.53
2016,5,31,8,15,13.0,187.0,2.2,24.0,194.5,186.84,143.72
2016,5,31,8,30,21.0,215.0,2.2,24.0,228.0,219.17,168.38
2016,5,31,8,45,32.0,247.0,2.25,24.5,268.0,259.2,198.34
2016,5,31,9,0,43.0,279.0,2.3,25.0,308.0,299.54,228.04
2016,5,31,9,15,28.0,260.0,2.3,25.0,279.5,273.13,207.25
2016,5,31,9,30,13.0,241.0,2.3,25.0,251.0,243.33,184.03
2016,5,31,9,45,86.5,322.5,2.35,25.5,393.5,383.1,289.42
2016,5,31,10,0,160.0,404.0,2.4,26.0,536.0,529.98,394.97
2016,5,31,10,15,86.5,334.0,2.45,26.0,406.0,401.53,300.39
2016,5,31,10,30,13.0,264.0,2.5,26.0,276.0,268.23,200.36
2016,5,31,10,45,6.5,178.0,2.6,26.5,184.0,178.83,132.96
2016,5,31,11,0,0.0,92.0,2.7,27.0,92.0,89.27,64.01
2016,5,31,11,15,18.0,248.5,2.75,27.0,265.5,261.96,195.64
2016,5,31,11,30,36.0,405.0,2.8,27.0,439.0,435.55,321.64
2016,5,31,11,45,31.5,395.5,2.9,27.5,426.0,422.45,310.76
2016,5,31,12,0,27.0,386.0,3.0,28.0,413.0,409.05,300.53
2016,5,31,12,15,27.5,389.0,3.1,28.0,416.5,412.86,303.39
2016,5,31,12,30,28.0,392.0,3.2,28.0,420.0,416.45,306.07
2016,5,31,12,45,14.0,256.5,3.35,28.0,270.5,264.1,195.37
2016,5,31,13,0,0.0,121.0,3.5,28.0,121.0,117.63,85.25
2016,5,31,13,15,0.0,96.5,3.75,28.0,96.5,93.73,67.14
2016,5,31,13,30,0.0,72.0,4.0,28.0,72.0,69.88,48.8
2016,5,31,13,45,0.0,61.0,4.25,28.0,61.0,59.17,40.55
2016,5,31,14,0,0.0,50.0,4.5,28.0,50.0,48.48,32.28
2016,5,31,14,15,0.0,52.5,4.25,27.5,52.5,50.89,34.28
2016,5,31,14,30,0.0,55.0,4.0,27.0,55.0,53.29,36.3
2016,5,31,14,45,0.0,65.5,3.8,27.0,65.5,63.46,44.32
2016,5,31,15,0,0.0,76.0,3.6,27.0,76.0,73.63,52.35
2016,5,31,15,15,0.0,49.5,3.35,26.5,49.5,47.92,32.34
2016,5,31,15,30,0.0,23.0,3.1,26.0,23.0,22.25,12.11
2016,5,31,15,45,0.0,30.5,2.85,25.5,30.5,29.5,18.0
2016,5,31,16,0,0.0,38.0,2.6,25.0,38.0,36.75,23.92
2016,5,31,16,15,0.0,39.5,2.6,24.5,39.5,38.19,25.22
2016,5,31,16,30,0.0,41.0,2.6,24.0,41.0,39.63,26.55
2016,5,31,16,45,5.0,103.0,2.6,24.0,106.0,102.06,77.0
2016,5,31,17,0,10.0,165.0,2.6,24.0,171.0,163.24,125.87
2016,5,31,17,15,5.5,146.0,2.7,24.0,149.5,142.47,109.68
2016,5,31,17,30,1.0,127.0,2.8,24.0,128.0,122.23,93.91
2016,5,31,17,45,0.5,106.0,2.95,24.0,106.5,101.76,77.66
2016,5,31,18,0,0.0,85.0,3.1,24.0,85.0,81.45,61.25
2016,5,31,18,15,0.0,65.5,3.05,23.5,65.5,62.78,45.98
2016,5,31,18,30,0.0,46.0,3.0,23.0,46.0,44.26,30.56
2016,5,31,18,45,0.0,29.5,2.95,23.0,29.5,28.49,17.19
2016,5,31,19,0,0.0,13.0,2.9,23.0,13.0,12.54,3.57
2016,5,31,19,15,0.0,6.5,2.8,23.0,6.5,6.39,0.0
2016,5,31,19,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,1,5,45,45.0,17.0,0.6,21.5,21.0,16.71,0.0
2016,6,1,6,0,90.0,34.0,0.6,22.0,42.0,28.07,16.26
2016,6,1,6,15,172.0,53.0,0.65,22.0,82.0,54.25,33.47
2016,6,1,6,30,254.0,72.0,0.7,22.0,122.0,90.93,58.29
2016,6,1,6,45,328.5,85.0,0.75,22.5,170.5,131.81,88.41
2016,6,1,7,0,403.0,98.0,0.8,23.0,219.0,181.24,127.07
2016,6,1,7,15,452.5,109.0,0.85,23.0,270.0,230.21,167.4
2016,6,1,7,30,502.0,120.0,0.9,23.0,321.0,284.49,211.96
2016,6,1,7,45,544.0,126.5,1.0,23.5,373.5,336.59,254.19
2016,6,1,8,0,586.0,133.0,1.1,24.0,426.0,393.76,299.35
2016,6,1,8,15,614.0,139.5,1.15,24.0,477.0,446.45,340.58
2016,6,1,8,30,642.0,146.0,1.2,24.0,528.0,501.0,382.14
2016,6,1,8,45,664.0,151.5,1.3,24.0,576.0,552.51,420.76
2016,6,1,9,0,686.0,157.0,1.4,24.0,624.0,604.7,459.02
2016,6,1,9,15,443.5,258.0,1.45,24.0,568.0,566.16,427.2
2016,6,1,9,30,201.0,359.0,1.5,24.0,512.0,501.5,375.74
2016,6,1,9,45,472.5,266.5,1.55,24.5,650.5,636.04,476.98
2016,6,1,10,0,744.0,174.0,1.6,25.0,789.0,783.81,580.87
2016,6,1,10,15,475.5,306.0,1.65,25.0,705.0,713.14,525.64
2016,6,1,10,30,207.0,438.0,1.7,25.0,621.0,616.83,452.04
2016,6,1,10,45,492.0,311.0,1.75,25.5,764.5,762.61,559.77
2016,6,1,11,0,777.0,184.0,1.8,26.0,908.0,911.95,660.07
2016,6,1,11,15,588.5,302.0,1.8,26.0,857.0,868.48,627.2
2016,6,1,11,30,400.0,420.0,1.8,26.0,806.0,810.48,582.97
2016,6,1,11,45,415.5,426.0,1.85,26.0,831.0,840.5,603.47
2016,6,1,12,0,431.0,432.0,1.9,26.0,856.0,866.08,620.26
2016,6,1,12,15,366.5,461.5,1.85,26.0,823.5,831.06,594.67
2016,6,1,12,30,302.0,491.0,1.8,26.0,791.0,797.01,570.1
2016,6,1,12,45,358.5,460.0,1.8,26.5,814.5,821.38,587.29
