Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,13,0,415.0,429.0,1.8,27.0,838.0,846.81,604.39
2016,6,1,13,15,319.0,457.0,1.75,27.0,769.0,773.27,553.25
2016,6,1,13,30,223.0,485.0,1.7,27.0,700.0,699.77,502.23
2016,6,1,13,45,281.0,458.5,1.7,27.0,723.5,727.56,523.55
2016,6,1,14,0,339.0,432.0,1.7,27.0,747.0,748.21,539.23
2016,6,1,14,15,380.5,397.5,1.7,27.0,741.0,742.21,537.09
2016,6,1,14,30,422.0,363.0,1.7,27.0,735.0,735.81,534.8
2016,6,1,14,45,341.0,376.0,1.75,27.0,669.5,663.26,484.91
2016,6,1,15,0,260.0,389.0,1.8,27.0,604.0,597.78,439.3
2016,6,1,15,15,486.0,276.5,1.8,27.0,652.0,653.48,485.01
2016,6,1,15,30,712.0,164.0,1.8,27.0,700.0,688.4,514.29
2016,6,1,15,45,701.5,156.0,1.8,27.0,657.0,641.81,481.59
2016,6,1,16,0,691.0,148.0,1.8,27.0,614.0,594.37,448.19
2016,6,1,16,15,669.0,143.0,1.8,27.0,566.0,542.4,410.54
2016,6,1,16,30,647.0,138.0,1.8,27.0,518.0,491.13,372.41
2016,6,1,16,45,620.0,131.0,1.85,27.0,467.5,436.41,330.86
2016,6,1,17,0,593.0,124.0,1.9,27.0,417.0,383.47,289.44
2016,6,1,17,15,555.5,116.5,1.8,26.5,365.0,328.05,245.39
2016,6,1,17,30,518.0,109.0,1.7,26.0,313.0,275.14,202.34
2016,6,1,17,45,463.5,100.5,1.65,25.5,261.5,221.38,158.52
2016,6,1,18,0,409.0,92.0,1.6,25.0,210.0,173.46,119.49
2016,6,1,18,15,341.5,78.5,1.5,24.5,163.0,124.95,81.5
2016,6,1,18,30,274.0,65.0,1.4,24.0,116.0,84.21,51.68
2016,6,1,18,45,184.5,47.0,1.35,24.0,76.5,46.45,27.02
2016,6,1,19,0,95.0,29.0,1.3,24.0,37.0,24.15,12.28
2016,6,1,19,15,47.5,14.5,1.35,23.5,18.5,14.25,0.0
2016,6,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,5.0,1.15,22.0,5.0,4.91,0.0
2016,6,2,6,0,0.0,10.0,1.3,22.0,10.0,9.64,1.89
2016,6,2,6,15,0.0,19.5,1.35,22.0,19.5,18.81,9.61
2016,6,2,6,30,0.0,29.0,1.4,22.0,29.0,27.99,17.46
2016,6,2,6,45,0.0,41.5,1.5,22.0,41.5,40.08,27.65
2016,6,2,7,0,0.0,54.0,1.6,22.0,54.0,52.17,37.72
2016,6,2,7,15,0.0,79.0,1.7,22.0,79.0,76.21,57.43
2016,6,2,7,30,0.0,104.0,1.8,22.0,104.0,100.18,76.77
2016,6,2,7,45,106.5,156.5,1.9,22.0,210.0,192.63,149.66
2016,6,2,8,0,213.0,209.0,2.0,22.0,316.0,296.86,230.87
2016,6,2,8,15,195.5,236.5,2.05,22.0,343.0,326.88,253.92
2016,6,2,8,30,178.0,264.0,2.1,22.0,370.0,354.86,275.02
2016,6,2,8,45,105.0,265.0,2.15,22.5,329.0,321.96,248.43
2016,6,2,9,0,32.0,266.0,2.2,23.0,288.0,279.65,214.19
2016,6,2,9,15,26.0,268.5,2.15,23.0,287.0,279.92,213.88
2016,6,2,9,30,20.0,271.0,2.1,23.0,286.0,277.6,211.45
2016,6,2,9,45,33.0,313.0,2.1,23.5,339.5,332.07,251.68
2016,6,2,10,0,46.0,355.0,2.1,24.0,393.0,385.71,290.26
2016,6,2,10,15,82.5,395.0,2.15,24.0,466.5,458.23,343.25
2016,6,2,10,30,119.0,435.0,2.2,24.0,540.0,536.46,399.15
2016,6,2,10,45,87.5,429.5,2.3,24.5,508.5,502.87,373.12
2016,6,2,11,0,56.0,424.0,2.4,25.0,477.0,470.74,348.59
2016,6,2,11,15,41.5,399.5,2.45,25.0,439.0,434.15,322.05
2016,6,2,11,30,27.0,375.0,2.5,25.0,401.0,396.78,294.73
2016,6,2,11,45,95.0,439.5,2.6,25.0,533.0,528.4,391.28
2016,6,2,12,0,163.0,504.0,2.7,25.0,665.0,665.83,487.91
2016,6,2,12,15,503.5,328.5,2.65,25.0,827.5,838.23,616.0
2016,6,2,12,30,844.0,153.0,2.6,25.0,990.0,994.0,720.92
2016,6,2,12,45,621.5,292.5,2.6,25.5,907.5,918.9,667.99
2016,6,2,13,0,399.0,432.0,2.6,26.0,825.0,830.72,601.45
2016,6,2,13,15,420.5,423.0,2.5,26.0,832.5,841.49,609.39
2016,6,2,13,30,442.0,414.0,2.4,26.0,840.0,847.02,613.1
2016,6,2,13,45,302.5,441.0,2.3,26.0,730.0,730.4,531.26
2016,6,2,14,0,163.0,468.0,2.2,26.0,620.0,617.26,450.65
2016,6,2,14,15,234.0,441.0,2.05,26.0,652.0,649.71,475.78
2016,6,2,14,30,305.0,414.0,1.9,26.0,684.0,680.97,498.56
2016,6,2,14,45,571.5,267.5,1.75,26.0,747.5,754.37,555.64
2016,6,2,15,0,838.0,121.0,1.6,26.0,811.0,801.45,589.29
2016,6,2,15,15,827.0,118.5,1.45,26.0,771.5,759.18,560.23
2016,6,2,15,30,816.0,116.0,1.3,26.0,732.0,716.5,531.62
2016,6,2,15,45,805.0,111.5,1.2,26.0,687.5,668.97,499.61
2016,6,2,16,0,794.0,107.0,1.1,26.0,643.0,620.36,464.98
2016,6,2,16,15,775.0,103.5,1.0,26.0,594.0,567.13,426.23
2016,6,2,16,30,756.0,100.0,0.9,26.0,545.0,514.07,386.66
2016,6,2,16,45,733.0,95.0,0.8,26.0,493.0,457.99,343.87
2016,6,2,17,0,710.0,90.0,0.7,26.0,441.0,403.07,300.75
2016,6,2,17,15,676.5,85.0,0.7,25.5,387.5,344.47,254.74
2016,6,2,17,30,643.0,80.0,0.7,25.0,334.0,289.65,210.16
2016,6,2,17,45,598.0,73.5,0.7,25.0,281.5,233.37,163.43
2016,6,2,18,0,553.0,67.0,0.7,25.0,229.0,181.8,120.34
2016,6,2,18,15,485.0,58.5,0.65,24.5,179.0,129.65,79.06
2016,6,2,18,30,417.0,50.0,0.6,24.0,129.0,85.32,46.75
2016,6,2,18,45,316.0,38.5,0.6,23.5,87.0,44.74,22.46
2016,6,2,19,0,215.0,27.0,0.6,23.0,45.0,20.95,10.17
2016,6,2,19,15,107.5,13.5,0.6,22.5,22.5,13.27,0.0
2016,6,2,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,45,44.0,15.0,0.75,18.5,19.0,14.74,0.0
2016,6,3,6,0,88.0,30.0,0.8,19.0,38.0,24.97,14.15
2016,6,3,6,15,134.0,48.5,0.75,19.0,70.5,48.65,30.45
2016,6,3,6,30,180.0,67.0,0.7,19.0,103.0,79.58,52.83
2016,6,3,6,45,206.0,87.5,0.7,19.5,140.5,114.58,80.63
2016,6,3,7,0,232.0,108.0,0.7,20.0,178.0,152.74,111.78
2016,6,3,7,15,178.5,135.5,0.75,20.0,195.5,178.44,135.6
2016,6,3,7,30,125.0,163.0,0.8,20.0,213.0,197.62,152.97
2016,6,3,7,45,421.0,125.0,0.9,20.5,329.5,286.48,220.18
2016,6,3,8,0,717.0,87.0,1.0,21.0,446.0,407.47,313.06
2016,6,3,8,15,740.5,90.5,1.1,21.5,497.5,461.5,355.44
2016,6,3,8,30,764.0,94.0,1.2,22.0,549.0,516.69,397.81
2016,6,3,8,45,591.0,178.5,1.3,22.5,548.0,534.35,408.88
2016,6,3,9,0,418.0,263.0,1.4,23.0,547.0,532.41,404.4
2016,6,3,9,15,289.0,312.0,1.45,23.0,515.0,508.79,385.08
2016,6,3,9,30,160.0,361.0,1.5,23.0,483.0,472.91,356.14
2016,6,3,9,45,116.0,370.5,1.6,23.5,462.0,455.53,341.93
2016,6,3,10,0,72.0,380.0,1.7,24.0,441.0,431.38,322.51
2016,6,3,10,15,159.0,405.5,1.65,24.0,545.0,536.46,399.25
2016,6,3,10,30,246.0,431.0,1.6,24.0,649.0,646.97,476.43
2016,6,3,10,45,250.0,444.5,1.6,24.5,672.5,671.72,490.89
2016,6,3,11,0,254.0,458.0,1.6,25.0,696.0,695.75,505.43
2016,6,3,11,15,568.0,288.5,1.55,25.0,833.0,835.13,607.62
2016,6,3,11,30,882.0,119.0,1.5,25.0,970.0,972.85,695.95
2016,6,3,11,45,609.5,291.5,1.45,25.0,883.0,896.52,643.2
2016,6,3,12,0,337.0,464.0,1.4,25.0,796.0,801.58,572.34
2016,6,3,12,15,609.5,294.5,1.3,25.0,897.5,908.94,650.78
2016,6,3,12,30,882.0,125.0,1.2,25.0,999.0,1004.31,709.1
2016,6,3,12,45,879.0,126.5,1.2,25.5,994.5,1001.03,704.5
2016,6,3,13,0,876.0,128.0,1.2,26.0,990.0,994.52,699.34
2016,6,3,13,15,873.5,127.0,1.2,26.0,978.0,982.81,692.5
2016,6,3,13,30,871.0,126.0,1.2,26.0,966.0,967.88,683.81
2016,6,3,13,45,866.0,126.0,1.2,26.0,946.0,948.41,672.38
2016,6,3,14,0,861.0,126.0,1.2,26.0,926.0,925.95,659.17
2016,6,3,14,15,855.0,124.5,1.2,26.0,899.0,898.27,642.68
2016,6,3,14,30,849.0,123.0,1.2,26.0,872.0,867.92,624.47
2016,6,3,14,45,574.5,251.5,1.25,26.0,750.0,741.38,541.0
2016,6,3,15,0,300.0,380.0,1.3,26.0,628.0,621.27,454.38
2016,6,3,15,15,553.0,248.0,1.3,26.0,676.5,677.4,501.21
2016,6,3,15,30,806.0,116.0,1.3,26.0,725.0,709.51,527.68
2016,6,3,15,45,791.0,113.5,1.35,26.0,680.0,661.72,495.84
2016,6,3,16,0,776.0,111.0,1.4,26.0,635.0,613.2,462.16
2016,6,3,16,15,542.5,176.5,1.3,25.5,529.5,499.33,378.03
2016,6,3,16,30,309.0,242.0,1.2,25.0,424.0,405.4,307.4
2016,6,3,16,45,282.0,221.5,1.15,25.0,376.0,355.05,270.11
2016,6,3,17,0,255.0,201.0,1.1,25.0,328.0,307.11,233.66
2016,6,3,17,15,247.5,177.0,1.05,25.0,288.0,266.01,201.65
2016,6,3,17,30,240.0,153.0,1.0,25.0,248.0,225.57,169.38
2016,6,3,17,45,223.0,131.0,1.0,25.0,208.5,185.14,136.79
2016,6,3,18,0,206.0,109.0,1.0,25.0,169.0,146.63,105.42
2016,6,3,18,15,177.5,88.0,0.9,24.5,132.0,109.24,75.69
2016,6,3,18,30,149.0,67.0,0.8,24.0,95.0,75.32,49.49
2016,6,3,18,45,103.5,47.5,0.75,23.5,64.0,45.58,28.29
2016,6,3,19,0,58.0,28.0,0.7,23.0,33.0,24.82,13.27
2016,6,3,19,15,29.0,14.0,0.7,22.5,16.5,13.76,0.0
2016,6,3,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,4,5,45,7.5,14.5,2.5,18.5,15.5,13.79,0.0
2016,6,4,6,0,15.0,29.0,2.7,19.0,31.0,26.9,15.66
2016,6,4,6,15,41.5,49.5,2.75,19.5,57.0,47.65,32.09
2016,6,4,6,30,68.0,70.0,2.8,20.0,83.0,71.47,50.64
2016,6,4,6,45,86.0,92.5,2.9,20.5,114.5,100.19,73.8
2016,6,4,7,0,104.0,115.0,3.0,21.0,146.0,131.22,99.04
2016,6,4,7,15,159.5,136.5,3.05,21.5,195.5,173.97,132.7
2016,6,4,7,30,215.0,158.0,3.1,22.0,245.0,223.15,171.76
2016,6,4,7,45,190.0,185.5,3.2,22.5,270.5,252.41,195.9
2016,6,4,8,0,165.0,213.0,3.3,23.0,296.0,278.95,216.93
2016,6,4,8,15,148.0,238.5,3.35,23.5,319.0,304.79,236.56
2016,6,4,8,30,131.0,264.0,3.4,24.0,342.0,328.7,254.07
2016,6,4,8,45,121.5,287.5,3.5,24.5,365.0,353.31,271.76
2016,6,4,9,0,112.0,311.0,3.6,25.0,388.0,374.98,286.87
2016,6,4,9,15,179.0,331.5,3.65,25.0,463.5,449.25,342.96
2016,6,4,9,30,246.0,352.0,3.7,25.0,539.0,529.54,402.39
2016,6,4,9,45,266.0,368.5,3.75,25.5,581.0,572.25,432.03
2016,6,4,10,0,286.0,385.0,3.8,26.0,623.0,615.71,461.93
2016,6,4,10,15,324.5,389.5,3.85,26.0,669.5,663.52,496.07
2016,6,4,10,30,363.0,394.0,3.9,26.0,716.0,712.69,530.81
2016,6,4,10,45,394.5,392.5,3.95,26.5,752.0,750.55,556.26
2016,6,4,11,0,426.0,391.0,4.0,27.0,788.0,791.7,583.65
2016,6,4,11,15,346.0,434.0,4.05,27.0,761.0,764.95,562.26
2016,6,4,11,30,266.0,477.0,4.1,27.0,734.0,737.06,540.25
2016,6,4,11,45,230.0,490.0,4.15,27.0,714.5,715.06,524.05
2016,6,4,12,0,194.0,503.0,4.2,27.0,695.0,695.1,509.1
2016,6,4,12,15,173.0,505.5,4.25,27.0,677.5,678.14,496.82
2016,6,4,12,30,152.0,508.0,4.3,27.0,660.0,660.16,483.81
2016,6,4,12,45,197.0,501.5,4.35,27.0,697.0,697.91,511.77
2016,6,4,13,0,242.0,495.0,4.4,27.0,734.0,734.35,538.41
2016,6,4,13,15,239.5,489.0,4.4,27.0,722.5,723.11,530.67
2016,6,4,13,30,237.0,483.0,4.4,27.0,711.0,710.94,522.56
2016,6,4,13,45,302.0,449.5,4.45,27.0,734.0,738.16,544.2
2016,6,4,14,0,367.0,416.0,4.5,27.0,757.0,758.01,560.49
2016,6,4,14,15,393.0,390.5,4.45,26.5,746.0,746.41,554.82
2016,6,4,14,30,419.0,365.0,4.4,26.0,735.0,735.08,549.35
2016,6,4,14,45,488.5,325.5,4.4,26.0,741.0,740.94,556.14
2016,6,4,15,0,558.0,286.0,4.4,26.0,747.0,740.63,558.33
2016,6,4,15,15,421.0,314.5,4.35,26.0,652.5,640.69,484.65
2016,6,4,15,30,284.0,343.0,4.3,26.0,558.0,547.73,415.2
2016,6,4,15,45,142.0,183.5,4.3,26.0,291.0,280.29,215.93
2016,6,4,16,0,0.0,24.0,4.3,26.0,24.0,23.2,12.91
2016,6,4,16,15,0.0,69.0,4.15,25.5,69.0,66.75,47.94
2016,6,4,16,30,0.0,114.0,4.0,25.0,114.0,110.26,82.88
2016,6,4,16,45,54.0,162.0,3.85,25.0,189.0,183.51,141.42
2016,6,4,17,0,108.0,210.0,3.7,25.0,264.0,250.2,193.36
2016,6,4,17,15,103.5,185.0,3.5,24.5,232.0,217.61,167.91
2016,6,4,17,30,99.0,160.0,3.3,24.0,200.0,185.52,142.6
2016,6,4,17,45,91.0,136.5,3.1,24.0,168.5,154.41,117.46
2016,6,4,18,0,83.0,113.0,2.9,24.0,137.0,124.31,92.91
2016,6,4,18,15,67.0,90.5,2.7,23.5,107.5,95.59,69.86
2016,6,4,18,30,51.0,68.0,2.5,23.0,78.0,68.54,48.26
2016,6,4,18,45,26.0,47.5,2.35,22.5,52.5,45.02,29.93
2016,6,4,19,0,1.0,27.0,2.2,22.0,27.0,25.66,14.14
2016,6,4,19,15,0.5,13.5,2.2,22.0,13.5,13.27,0.0
2016,6,4,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,5,5,45,99.5,15.5,3.15,19.5,24.5,12.12,0.0
2016,6,5,6,0,199.0,31.0,3.3,20.0,49.0,23.95,13.27
2016,6,5,6,15,298.5,43.5,3.3,20.5,91.5,50.27,27.07
2016,6,5,6,30,398.0,56.0,3.3,21.0,134.0,91.6,53.3
2016,6,5,6,45,467.5,65.0,3.35,21.5,184.5,135.88,86.67
2016,6,5,7,0,537.0,74.0,3.4,22.0,235.0,188.16,129.24
2016,6,5,7,15,584.5,81.0,3.55,22.5,288.5,240.18,173.7
2016,6,5,7,30,632.0,88.0,3.7,23.0,342.0,297.18,222.24
2016,6,5,7,45,669.0,92.5,3.9,23.5,396.5,352.35,268.98
2016,6,5,8,0,706.0,97.0,4.1,24.0,451.0,410.73,317.21
2016,6,5,8,15,731.5,101.5,4.25,24.5,503.5,467.1,362.66
2016,6,5,8,30,757.0,106.0,4.4,25.0,556.0,523.9,407.19
2016,6,5,8,45,779.5,108.5,4.6,25.5,606.5,578.0,448.8
2016,6,5,9,0,802.0,111.0,4.8,26.0,657.0,632.57,489.76
2016,6,5,9,15,816.5,114.0,4.85,26.0,702.5,682.27,526.69
2016,6,5,9,30,831.0,117.0,4.9,26.0,748.0,731.14,560.86
2016,6,5,9,45,844.5,118.0,4.95,26.5,789.0,774.62,589.45
2016,6,5,10,0,858.0,119.0,5.0,27.0,830.0,817.84,617.52
2016,6,5,10,15,866.5,121.0,5.05,27.0,864.0,856.13,643.14
2016,6,5,10,30,875.0,123.0,5.1,27.0,898.0,892.15,667.11
2016,6,5,10,45,882.5,123.5,5.15,27.5,926.0,923.35,686.31
2016,6,5,11,0,890.0,124.0,5.2,28.0,954.0,951.86,703.6
2016,6,5,11,15,894.5,125.0,5.2,28.0,974.0,975.17,718.48
2016,6,5,11,30,899.0,126.0,5.2,28.0,994.0,995.38,731.33
2016,6,5,11,45,905.5,124.0,5.2,28.0,1007.0,1011.38,741.45
2016,6,5,12,0,912.0,122.0,5.2,28.0,1020.0,1024.15,749.53
2016,6,5,12,15,913.0,122.0,5.15,28.0,1024.0,1030.1,752.82
2016,6,5,12,30,914.0,122.0,5.1,28.0,1028.0,1032.69,754.04
2016,6,5,12,45,598.0,303.5,5.1,28.5,895.5,905.64,665.72
2016,6,5,13,0,282.0,485.0,5.1,29.0,763.0,767.62,560.0
2016,6,5,13,15,595.5,302.5,5.05,29.0,879.5,892.57,657.01
2016,6,5,13,30,909.0,120.0,5.0,29.0,996.0,998.47,729.45
2016,6,5,13,45,905.0,119.0,4.95,29.0,976.0,978.4,715.62
2016,6,5,14,0,901.0,118.0,4.9,29.0,956.0,955.18,700.57
2016,6,5,14,15,895.5,116.5,4.85,28.5,929.0,927.07,683.69
2016,6,5,14,30,890.0,115.0,4.8,28.0,902.0,896.15,664.85
2016,6,5,14,45,877.0,116.5,4.75,28.0,866.5,859.2,640.47
2016,6,5,15,0,864.0,118.0,4.7,28.0,831.0,820.27,614.64
2016,6,5,15,15,853.5,115.5,4.55,28.0,791.0,777.57,585.49
2016,6,5,15,30,843.0,113.0,4.4,28.0,751.0,733.17,555.28
2016,6,5,15,45,831.5,109.0,4.3,28.0,706.5,685.91,522.87
2016,6,5,16,0,820.0,105.0,4.2,28.0,662.0,636.42,486.58
2016,6,5,16,15,676.5,141.5,3.9,27.5,577.5,546.97,419.13
2016,6,5,16,30,533.0,178.0,3.6,27.0,493.0,468.14,358.8
2016,6,5,16,45,475.5,174.5,3.35,27.0,436.0,407.49,311.81
2016,6,5,17,0,418.0,171.0,3.1,27.0,379.0,351.95,268.1
2016,6,5,17,15,547.0,125.0,2.75,26.5,364.0,334.86,252.14
2016,6,5,17,30,676.0,79.0,2.4,26.0,349.0,301.42,220.7
2016,6,5,17,45,632.5,73.0,2.05,25.5,295.0,244.15,172.24
2016,6,5,18,0,589.0,67.0,1.7,25.0,241.0,191.36,127.49
2016,6,5,18,15,521.5,59.0,1.6,24.0,189.5,137.54,84.44
2016,6,5,18,30,454.0,51.0,1.5,23.0,138.0,91.45,50.39
2016,6,5,18,45,348.0,40.0,1.4,22.0,94.0,48.69,24.56
2016,6,5,19,0,242.0,29.0,1.3,21.0,50.0,22.63,12.02
2016,6,5,19,15,121.0,14.5,1.3,20.5,25.0,14.25,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,6,5,45,124.5,14.5,3.15,18.5,26.0,11.15,0.0
2016,6,6,6,0,249.0,29.0,3.4,19.0,52.0,22.49,12.2
2016,6,6,6,15,352.5,40.5,3.35,19.5,96.5,50.16,25.67
2016,6,6,6,30,456.0,52.0,3.3,20.0,141.0,93.63,52.8
2016,6,6,6,45,524.0,59.5,3.3,20.5,192.5,139.58,87.65
2016,6,6,7,0,592.0,67.0,3.3,21.0,244.0,193.3,131.88
2016,6,6,7,15,637.0,73.0,3.3,21.5,298.5,246.74,178.05
2016,6,6,7,30,682.0,79.0,3.3,22.0,353.0,304.83,227.93
2016,6,6,7,45,714.5,83.5,3.35,23.0,407.5,361.98,275.98
2016,6,6,8,0,747.0,88.0,3.4,24.0,462.0,420.63,323.77
2016,6,6,8,15,770.5,91.5,3.55,24.5,515.0,476.17,368.56
2016,6,6,8,30,794.0,95.0,3.7,25.0,568.0,532.83,412.85
2016,6,6,8,45,811.5,98.5,3.85,25.5,617.5,586.7,453.8
2016,6,6,9,0,829.0,102.0,4.0,26.0,667.0,640.51,493.56
2016,6,6,9,15,842.5,104.5,4.0,26.0,712.0,689.52,529.24
2016,6,6,9,30,856.0,107.0,4.0,26.0,757.0,737.91,562.18
2016,6,6,9,45,865.5,109.5,4.05,26.5,796.5,781.96,590.7
2016,6,6,10,0,875.0,112.0,4.1,27.0,836.0,824.2,617.6
2016,6,6,10,15,882.0,114.0,4.05,27.0,870.0,861.8,641.84
2016,6,6,10,30,889.0,116.0,4.0,27.0,904.0,897.01,664.28
2016,6,6,10,45,894.0,117.5,4.0,27.5,930.0,927.34,682.21
2016,6,6,11,0,899.0,119.0,4.0,28.0,956.0,954.82,698.15
2016,6,6,11,15,902.0,120.0,3.95,28.0,975.5,976.93,711.6
2016,6,6,11,30,905.0,121.0,3.9,28.0,995.0,995.86,723.01
2016,6,6,11,45,909.0,120.0,3.85,28.5,1007.0,1010.52,730.24
2016,6,6,12,0,913.0,119.0,3.8,29.0,1019.0,1021.87,735.38
2016,6,6,12,15,913.0,119.0,3.75,29.0,1022.0,1026.88,738.01
2016,6,6,12,30,913.0,119.0,3.7,29.0,1025.0,1028.51,738.62
2016,6,6,12,45,910.5,119.5,3.65,29.0,1020.0,1024.81,735.94
2016,6,6,13,0,908.0,120.0,3.6,29.0,1015.0,1017.77,731.26
2016,6,6,13,15,905.5,119.5,3.55,29.0,1002.5,1006.38,723.93
2016,6,6,13,30,903.0,119.0,3.5,29.0,990.0,991.66,714.57
2016,6,6,13,45,897.0,119.0,3.45,29.0,969.5,970.84,701.37
2016,6,6,14,0,891.0,119.0,3.4,29.0,949.0,946.97,686.28
2016,6,6,14,15,884.5,118.0,3.35,29.0,921.5,918.76,668.38
2016,6,6,14,30,878.0,117.0,3.3,29.0,894.0,887.81,648.67
2016,6,6,14,45,863.5,118.5,3.25,29.0,858.0,850.02,624.36
2016,6,6,15,0,849.0,120.0,3.2,29.0,822.0,810.38,598.69
2016,6,6,15,15,838.0,118.0,3.1,29.0,782.0,768.39,570.99
2016,6,6,15,30,827.0,116.0,3.0,29.0,742.0,725.94,542.78
2016,6,6,15,45,812.0,113.0,2.95,29.0,697.0,676.89,509.64
2016,6,6,16,0,797.0,110.0,2.9,29.0,652.0,627.06,473.87
2016,6,6,16,15,778.5,106.5,2.75,28.5,603.0,574.13,435.55
2016,6,6,16,30,760.0,103.0,2.6,28.0,554.0,521.3,396.24
2016,6,6,16,45,735.0,99.0,2.5,28.0,501.5,465.13,352.71
2016,6,6,17,0,710.0,95.0,2.4,28.0,449.0,409.34,308.34
2016,6,6,17,15,677.0,90.0,2.2,27.5,395.5,351.88,262.03
2016,6,6,17,30,644.0,85.0,2.0,27.0,342.0,297.2,216.76
2016,6,6,17,45,597.5,78.5,1.85,26.5,289.0,240.39,169.51
2016,6,6,18,0,551.0,72.0,1.7,26.0,236.0,188.43,126.1
2016,6,6,18,15,484.0,63.0,1.5,25.0,185.5,135.87,84.32
2016,6,6,18,30,417.0,54.0,1.3,24.0,135.0,91.01,51.27
2016,6,6,18,45,315.0,42.0,1.15,23.5,92.0,49.52,25.78
2016,6,6,19,0,213.0,30.0,1.0,23.0,49.0,23.14,12.41
2016,6,6,19,15,106.5,15.0,1.0,22.5,24.5,11.71,0.0
2016,6,6,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,7,5,45,80.0,16.5,1.8,20.5,24.0,12.95,0.0
2016,6,7,6,0,160.0,33.0,2.0,21.0,48.0,25.59,14.54
2016,6,7,6,15,255.5,48.0,2.0,21.5,90.0,51.96,29.55
2016,6,7,6,30,351.0,63.0,2.0,22.0,132.0,92.22,55.5
2016,6,7,6,45,419.5,74.0,2.0,22.5,181.5,135.55,87.89
2016,6,7,7,0,488.0,85.0,2.0,23.0,231.0,187.44,129.48
2016,6,7,7,15,536.0,93.0,2.05,23.5,283.5,237.69,171.57
2016,6,7,7,30,584.0,101.0,2.1,24.0,336.0,293.03,217.73
2016,6,7,7,45,621.0,107.0,2.15,25.0,389.0,346.98,261.83
2016,6,7,8,0,658.0,113.0,2.2,26.0,442.0,404.23,307.2
2016,6,7,8,15,684.0,118.0,2.25,26.0,493.5,458.02,350.0
2016,6,7,8,30,710.0,123.0,2.3,26.0,545.0,513.34,392.81
2016,6,7,8,45,728.5,128.0,2.35,26.5,593.5,565.41,431.29
2016,6,7,9,0,747.0,133.0,2.4,27.0,642.0,617.92,468.96
2016,6,7,9,15,762.5,136.5,2.4,27.0,686.5,666.37,503.52
2016,6,7,9,30,778.0,140.0,2.4,27.0,731.0,714.22,536.64
2016,6,7,9,45,786.5,145.0,2.45,27.5,769.5,757.27,563.92
2016,6,7,10,0,795.0,150.0,2.5,28.0,808.0,798.66,589.74
2016,6,7,10,15,538.5,286.0,2.5,28.0,740.0,744.55,547.69
2016,6,7,10,30,282.0,422.0,2.5,28.0,672.0,668.64,488.02
2016,6,7,10,45,552.5,291.0,2.55,28.5,800.0,795.36,581.55
2016,6,7,11,0,823.0,160.0,2.6,29.0,928.0,928.22,669.76
2016,6,7,11,15,522.0,323.0,2.6,29.0,814.0,824.4,595.89
2016,6,7,11,30,221.0,486.0,2.6,29.0,700.0,698.24,502.06
2016,6,7,11,45,537.5,319.5,2.65,29.5,847.0,852.96,615.58
2016,6,7,12,0,854.0,153.0,2.7,30.0,994.0,996.49,709.24
2016,6,7,12,15,854.5,153.0,2.7,30.0,998.0,1001.66,711.02
2016,6,7,12,30,855.0,153.0,2.7,30.0,1002.0,1003.7,712.2
2016,6,7,12,45,618.0,296.0,2.75,30.0,908.5,917.77,656.35
2016,6,7,13,0,381.0,439.0,2.8,30.0,815.0,819.17,585.12
2016,6,7,13,15,615.0,295.0,2.75,30.0,892.5,904.07,649.29
2016,6,7,13,30,849.0,151.0,2.7,30.0,970.0,970.88,693.17
2016,6,7,13,45,844.0,149.5,2.7,30.0,950.0,950.55,680.08
2016,6,7,14,0,839.0,148.0,2.7,30.0,930.0,927.32,665.92
2016,6,7,14,15,832.5,146.5,2.7,30.0,903.0,899.95,649.1
2016,6,7,14,30,826.0,145.0,2.7,30.0,876.0,873.05,632.58
2016,6,7,14,45,823.0,139.0,2.7,30.0,844.0,838.79,611.12
2016,6,7,15,0,820.0,133.0,2.7,30.0,812.0,802.05,587.93
2016,6,7,15,15,808.5,130.5,2.65,30.0,772.5,759.94,560.63
2016,6,7,15,30,797.0,128.0,2.6,30.0,733.0,716.35,532.1
2016,6,7,15,45,781.5,125.0,2.6,30.0,688.0,668.23,499.56
2016,6,7,16,0,766.0,122.0,2.6,30.0,643.0,619.46,465.04
2016,6,7,16,15,747.0,118.0,2.5,29.5,594.5,567.21,427.67
2016,6,7,16,30,728.0,114.0,2.4,29.0,546.0,514.51,388.94
2016,6,7,16,45,701.5,109.5,2.3,29.0,494.5,458.57,345.96
2016,6,7,17,0,675.0,105.0,2.2,29.0,443.0,404.16,303.03
2016,6,7,17,15,641.0,99.0,2.05,28.5,390.0,347.2,257.65
2016,6,7,17,30,607.0,93.0,1.9,28.0,337.0,293.18,213.45
2016,6,7,17,45,553.5,87.0,1.75,28.0,284.0,236.95,167.01
2016,6,7,18,0,500.0,81.0,1.6,28.0,231.0,186.41,125.3
2016,6,7,18,15,432.5,71.0,1.45,27.0,181.5,135.09,85.13
2016,6,7,18,30,365.0,61.0,1.3,26.0,132.0,92.04,53.71
2016,6,7,18,45,269.0,47.0,1.2,25.5,90.0,51.84,28.48
2016,6,7,19,0,173.0,33.0,1.1,25.0,48.0,25.58,14.27
2016,6,7,19,15,86.5,16.5,1.1,24.5,24.0,12.94,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,8,5,45,64.5,17.0,0.9,22.5,23.0,14.4,0.0
2016,6,8,6,0,129.0,34.0,1.0,23.0,46.0,28.1,16.36
2016,6,8,6,15,216.5,51.0,1.15,23.0,86.5,52.67,31.01
2016,6,8,6,30,304.0,68.0,1.3,23.0,127.0,91.68,56.72
2016,6,8,6,45,372.5,80.0,1.45,23.5,175.5,133.25,87.52
2016,6,8,7,0,441.0,92.0,1.6,24.0,224.0,182.61,126.61
2016,6,8,7,15,489.5,101.5,1.7,24.5,275.5,231.77,167.24
2016,6,8,7,30,538.0,111.0,1.8,25.0,327.0,287.02,212.69
2016,6,8,7,45,577.0,117.0,1.9,25.5,379.5,339.18,255.4
2016,6,8,8,0,616.0,123.0,2.0,26.0,432.0,394.93,299.93
2016,6,8,8,15,643.5,129.0,2.05,26.0,483.0,448.24,342.12
2016,6,8,8,30,671.0,135.0,2.1,26.0,534.0,503.31,384.55
2016,6,8,8,45,691.0,140.0,2.2,26.5,582.0,554.39,422.37
2016,6,8,9,0,711.0,145.0,2.3,27.0,630.0,605.89,459.5
2016,6,8,9,15,389.5,242.0,2.3,27.0,510.5,511.03,386.3
2016,6,8,9,30,68.0,339.0,2.3,27.0,391.0,380.89,284.56
2016,6,8,9,45,415.5,251.5,2.3,27.5,593.0,574.87,432.59
2016,6,8,10,0,763.0,164.0,2.3,28.0,795.0,786.15,581.53
2016,6,8,10,15,518.5,294.0,2.25,28.0,731.0,735.19,539.43
2016,6,8,10,30,274.0,424.0,2.2,28.0,667.0,663.38,482.79
2016,6,8,10,45,533.5,299.0,2.2,28.5,790.5,785.81,572.43
2016,6,8,11,0,793.0,174.0,2.2,29.0,914.0,913.96,657.24
2016,6,8,11,15,798.0,175.5,2.15,29.0,933.0,936.65,669.47
2016,6,8,11,30,803.0,177.0,2.1,29.0,952.0,956.59,680.91
2016,6,8,11,45,788.0,191.0,2.1,29.0,959.5,966.49,686.58
2016,6,8,12,0,773.0,205.0,2.1,29.0,967.0,972.96,690.28
2016,6,8,12,15,774.0,205.0,2.1,29.0,971.0,978.36,693.45
2016,6,8,12,30,775.0,205.0,2.1,29.0,975.0,980.84,694.9
2016,6,8,12,45,526.5,345.5,2.1,29.0,868.0,876.6,624.22
2016,6,8,13,0,278.0,486.0,2.1,29.0,761.0,764.28,543.62
2016,6,8,13,15,264.5,483.0,2.1,29.0,742.0,744.97,531.71
2016,6,8,13,30,251.0,480.0,2.1,29.0,723.0,724.84,518.47
2016,6,8,13,45,237.5,472.0,2.1,29.0,698.0,695.5,499.23
2016,6,8,14,0,224.0,464.0,2.1,29.0,673.0,669.45,482.08
2016,6,8,14,15,308.0,421.0,2.1,29.0,699.5,699.89,505.91
2016,6,8,14,30,392.0,378.0,2.1,29.0,726.0,721.48,523.24
2016,6,8,14,45,410.0,354.0,2.15,29.0,705.5,702.77,511.97
2016,6,8,15,0,428.0,330.0,2.2,29.0,685.0,678.82,497.37
2016,6,8,15,15,461.0,299.5,2.1,28.5,664.5,657.55,484.95
2016,6,8,15,30,494.0,269.0,2.0,28.0,644.0,632.41,469.53
2016,6,8,15,45,528.5,237.5,1.95,28.0,617.0,603.3,450.3
2016,6,8,16,0,563.0,206.0,1.9,28.0,590.0,569.86,427.5
2016,6,8,16,15,473.0,216.5,1.85,28.0,522.5,498.25,374.93
2016,6,8,16,30,383.0,227.0,1.8,28.0,455.0,432.59,326.18
2016,6,8,16,45,365.0,207.5,1.8,28.0,408.5,383.97,290.1
2016,6,8,17,0,347.0,188.0,1.8,28.0,362.0,336.67,254.07
2016,6,8,17,15,321.5,171.5,1.65,27.5,318.0,290.77,218.58
2016,6,8,17,30,296.0,155.0,1.5,27.0,274.0,247.3,184.31
2016,6,8,17,45,268.0,135.0,1.4,26.5,231.0,202.48,148.64
2016,6,8,18,0,240.0,115.0,1.3,26.0,188.0,160.73,115.16
2016,6,8,18,15,201.0,95.0,1.25,25.5,147.5,120.39,83.47
2016,6,8,18,30,162.0,75.0,1.2,25.0,107.0,84.64,56.23
2016,6,8,18,45,111.5,53.5,1.15,25.0,72.5,51.79,32.7
2016,6,8,19,0,61.0,32.0,1.1,25.0,38.0,28.08,16.33
2016,6,8,19,15,30.5,16.0,1.1,24.5,19.0,14.44,0.0
2016,6,8,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,70.5,16.5,1.05,21.5,23.0,14.0,0.0
2016,6,9,6,0,141.0,33.0,1.2,22.0,46.0,25.59,14.47
2016,6,9,6,15,228.0,49.5,1.2,22.5,87.0,51.75,30.07
2016,6,9,6,30,315.0,66.0,1.2,23.0,128.0,90.83,55.6
2016,6,9,6,45,386.0,77.0,1.25,23.5,176.5,132.44,86.27
2016,6,9,7,0,457.0,88.0,1.3,24.0,225.0,182.12,125.5
2016,6,9,7,15,504.5,97.0,1.3,24.5,276.5,232.2,166.82
2016,6,9,7,30,552.0,106.0,1.3,25.0,328.0,286.49,211.37
2016,6,9,7,45,592.5,111.5,1.35,25.5,381.0,339.48,254.48
2016,6,9,8,0,633.0,117.0,1.4,26.0,434.0,396.2,299.4
2016,6,9,8,15,659.5,122.5,1.5,26.5,484.5,449.38,340.71
2016,6,9,8,30,686.0,128.0,1.6,27.0,535.0,504.18,382.02
2016,6,9,8,45,708.5,131.0,1.7,27.5,583.5,555.47,419.69
2016,6,9,9,0,731.0,134.0,1.8,28.0,632.0,607.38,456.8
2016,6,9,9,15,747.0,138.0,1.9,28.0,676.0,656.18,491.7
2016,6,9,9,30,763.0,142.0,2.0,28.0,720.0,704.23,525.38
2016,6,9,9,45,777.0,143.5,2.1,28.5,760.0,747.46,552.91
2016,6,9,10,0,791.0,145.0,2.2,29.0,800.0,789.48,579.32
2016,6,9,10,15,800.0,147.5,2.3,29.0,833.0,826.84,603.55
2016,6,9,10,30,809.0,150.0,2.4,29.0,866.0,862.19,626.39
2016,6,9,10,45,817.0,150.5,2.5,29.5,893.0,892.44,644.55
2016,6,9,11,0,825.0,151.0,2.6,30.0,920.0,920.25,661.08
2016,6,9,11,15,554.0,311.5,2.65,30.0,832.5,842.67,606.75
2016,6,9,11,30,283.0,472.0,2.7,30.0,745.0,747.4,535.03
2016,6,9,11,45,564.5,311.0,2.8,30.0,864.5,870.34,626.99
2016,6,9,12,0,846.0,150.0,2.9,30.0,984.0,985.16,703.55
2016,6,9,12,15,847.0,150.5,2.95,30.0,988.0,991.33,706.71
2016,6,9,12,30,848.0,151.0,3.0,30.0,992.0,994.41,708.96
2016,6,9,12,45,847.0,150.5,3.05,30.5,988.5,991.5,706.11
2016,6,9,13,0,846.0,150.0,3.1,31.0,985.0,985.51,701.45
2016,6,9,13,15,843.5,149.5,3.15,31.0,973.0,974.91,695.38
2016,6,9,13,30,841.0,149.0,3.2,31.0,961.0,961.21,687.43
2016,6,9,13,45,559.5,300.5,3.25,31.0,836.0,837.4,604.62
2016,6,9,14,0,278.0,452.0,3.3,31.0,711.0,711.07,512.22
2016,6,9,14,15,166.5,424.5,3.3,30.5,578.5,572.27,416.82
2016,6,9,14,30,55.0,397.0,3.3,30.0,446.0,438.69,321.39
2016,6,9,14,45,399.5,285.0,3.3,30.0,618.0,626.47,465.72
2016,6,9,15,0,744.0,173.0,3.3,30.0,790.0,780.72,578.17
2016,6,9,15,15,553.0,248.0,3.25,30.0,694.5,678.53,503.54
2016,6,9,15,30,362.0,323.0,3.2,30.0,599.0,585.93,434.82
2016,6,9,15,45,334.0,308.5,3.15,30.0,551.0,535.85,399.67
2016,6,9,16,0,306.0,294.0,3.1,30.0,503.0,487.36,364.94
2016,6,9,16,15,186.0,272.5,3.05,29.5,397.0,377.32,284.22
2016,6,9,16,30,66.0,251.0,3.0,29.0,291.0,279.07,210.66
2016,6,9,16,45,318.0,195.0,2.95,29.0,358.0,348.79,265.29
2016,6,9,17,0,570.0,139.0,2.9,29.0,425.0,391.55,295.43
2016,6,9,17,15,533.5,130.0,2.7,28.5,373.5,335.17,250.5
2016,6,9,17,30,497.0,121.0,2.5,28.0,322.0,283.29,208.51
2016,6,9,17,45,451.5,110.0,2.3,27.5,271.5,230.58,165.59
2016,6,9,18,0,406.0,99.0,2.1,27.0,221.0,182.69,126.49
2016,6,9,18,15,343.0,85.0,1.95,26.5,173.5,134.16,88.4
2016,6,9,18,30,280.0,71.0,1.8,26.0,126.0,92.84,57.79
2016,6,9,18,45,201.0,52.5,1.65,25.5,86.0,54.01,31.9
2016,6,9,19,0,122.0,34.0,1.5,25.0,46.0,28.12,16.46
2016,6,9,19,15,61.0,17.0,1.55,24.5,23.0,14.41,0.0
2016,6,9,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,88.0,16.0,1.05,21.5,24.0,12.53,0.0
2016,6,10,6,0,176.0,32.0,1.2,22.0,48.0,24.77,13.82
2016,6,10,6,15,271.0,45.5,1.3,22.5,89.5,50.04,27.61
2016,6,10,6,30,366.0,59.0,1.4,23.0,131.0,89.56,52.54
2016,6,10,6,45,431.0,69.5,1.55,23.5,180.0,133.1,84.98
2016,6,10,7,0,496.0,80.0,1.7,24.0,229.0,183.49,125.34
2016,6,10,7,15,542.5,87.5,1.75,24.5,280.5,233.17,166.88
2016,6,10,7,30,589.0,95.0,1.8,25.0,332.0,287.77,212.31
2016,6,10,7,45,625.0,100.5,1.9,25.5,384.5,341.0,256.3
2016,6,10,8,0,661.0,106.0,2.0,26.0,437.0,397.41,301.69
2016,6,10,8,15,477.0,176.5,1.95,26.0,429.0,409.7,312.51
2016,6,10,8,30,293.0,247.0,1.9,26.0,421.0,401.41,305.62
2016,6,10,8,45,523.5,184.5,1.9,26.5,528.0,495.83,377.65
2016,6,10,9,0,754.0,122.0,1.9,27.0,635.0,610.06,461.92
2016,6,10,9,15,769.0,125.0,1.85,27.5,679.5,657.95,494.11
2016,6,10,9,30,784.0,128.0,1.8,28.0,724.0,705.17,524.69
2016,6,10,9,45,520.5,259.5,1.8,28.5,664.0,663.11,488.68
2016,6,10,10,0,257.0,391.0,1.8,29.0,604.0,596.67,434.89
2016,6,10,10,15,196.5,414.0,1.75,29.0,580.5,575.27,418.31
2016,6,10,10,30,136.0,437.0,1.7,29.0,557.0,552.1,399.95
2016,6,10,10,45,162.0,452.5,1.7,29.5,600.0,595.47,429.02
2016,6,10,11,0,188.0,468.0,1.7,30.0,643.0,639.6,457.66
2016,6,10,11,15,215.5,474.5,1.7,30.0,679.5,676.69,482.35
2016,6,10,11,30,243.0,481.0,1.7,30.0,716.0,713.97,506.98
2016,6,10,11,45,160.5,479.0,1.7,30.0,635.5,635.28,452.16
2016,6,10,12,0,78.0,477.0,1.7,30.0,555.0,549.61,392.39
2016,6,10,12,15,473.0,305.5,1.7,30.0,775.5,783.24,562.22
2016,6,10,12,30,868.0,134.0,1.7,30.0,996.0,997.65,699.92
2016,6,10,12,45,471.5,304.5,1.75,30.5,773.0,780.91,555.86
2016,6,10,13,0,75.0,475.0,1.8,31.0,550.0,544.73,386.92
2016,6,10,13,15,466.5,305.0,1.8,31.0,757.0,768.94,551.56
2016,6,10,13,30,858.0,135.0,1.8,31.0,964.0,963.98,678.51
2016,6,10,13,45,851.5,135.5,1.85,31.0,944.0,944.17,665.14
2016,6,10,14,0,845.0,136.0,1.9,31.0,924.0,921.48,652.23
2016,6,10,14,15,838.5,134.5,1.9,31.0,897.5,894.11,635.79
2016,6,10,14,30,832.0,133.0,1.9,31.0,871.0,864.14,617.69
2016,6,10,14,45,821.0,132.5,1.95,31.0,837.5,828.93,596.55
2016,6,10,15,0,810.0,132.0,2.0,31.0,804.0,793.84,575.29
2016,6,10,15,15,799.0,129.5,2.0,31.0,765.0,752.62,549.32
2016,6,10,15,30,788.0,127.0,2.0,31.0,726.0,709.9,522.09
2016,6,10,15,45,769.0,126.0,2.0,31.0,681.5,661.86,490.04
2016,6,10,16,0,750.0,125.0,2.0,31.0,637.0,613.47,456.22
2016,6,10,16,15,506.5,189.5,1.9,30.5,524.0,492.76,368.03
2016,6,10,16,30,263.0,254.0,1.8,30.0,411.0,392.98,293.74
2016,6,10,16,45,457.0,182.5,1.7,30.0,424.5,407.72,305.59
2016,6,10,17,0,651.0,111.0,1.6,30.0,438.0,400.97,298.54
2016,6,10,17,15,616.5,104.5,1.55,29.5,386.0,344.61,254.19
2016,6,10,17,30,582.0,98.0,1.5,29.0,334.0,291.27,211.26
2016,6,10,17,45,526.5,92.0,1.5,29.0,281.5,235.8,166.15
2016,6,10,18,0,471.0,86.0,1.5,29.0,229.0,185.5,125.22
2016,6,10,18,15,406.0,75.0,1.35,28.5,180.5,135.76,86.28
2016,6,10,18,30,341.0,64.0,1.2,28.0,132.0,93.39,55.22
2016,6,10,18,45,249.0,49.0,1.05,27.5,90.5,53.57,29.87
2016,6,10,19,0,157.0,34.0,0.9,27.0,49.0,26.29,14.97
2016,6,10,19,15,78.5,17.0,0.95,26.5,24.5,13.29,0.0
2016,6,10,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,5,45,60.5,17.0,1.35,23.5,22.5,14.39,0.0
2016,6,11,6,0,121.0,34.0,1.6,24.0,45.0,28.09,16.23
2016,6,11,6,15,207.5,50.5,1.75,24.0,85.0,51.42,30.21
2016,6,11,6,30,294.0,67.0,1.9,24.0,125.0,89.19,54.95
2016,6,11,6,45,147.0,73.0,2.05,24.5,102.0,91.12,62.67
2016,6,11,7,0,0.0,79.0,2.2,25.0,79.0,75.9,56.48
2016,6,11,7,15,5.5,108.0,2.3,25.5,110.5,105.03,79.67
2016,6,11,7,30,11.0,137.0,2.4,26.0,142.0,134.95,103.06
2016,6,11,7,45,92.0,174.5,2.55,26.5,220.0,202.81,155.1
2016,6,11,8,0,173.0,212.0,2.7,27.0,298.0,280.56,214.46
2016,6,11,8,15,413.0,175.0,2.7,27.0,412.0,376.24,288.11
2016,6,11,8,30,653.0,138.0,2.7,27.0,526.0,495.03,378.8
2016,6,11,8,45,672.0,144.0,2.75,27.5,573.0,545.58,415.91
2016,6,11,9,0,691.0,150.0,2.8,28.0,620.0,596.52,452.6
2016,6,11,9,15,508.5,241.0,2.8,28.0,600.0,591.05,444.98
2016,6,11,9,30,326.0,332.0,2.8,28.0,580.0,566.93,423.35
2016,6,11,9,45,311.5,356.5,2.8,28.5,603.5,593.93,440.68
2016,6,11,10,0,297.0,381.0,2.8,29.0,627.0,618.96,456.0
2016,6,11,10,15,529.5,278.5,2.8,29.0,739.0,728.16,537.34
2016,6,11,10,30,762.0,176.0,2.8,29.0,851.0,846.1,619.37
2016,6,11,10,45,534.0,309.5,2.85,29.5,789.5,795.68,579.0
2016,6,11,11,0,306.0,443.0,2.9,30.0,728.0,727.25,524.62
2016,6,11,11,15,541.0,317.0,2.9,30.0,834.0,835.27,604.6
2016,6,11,11,30,776.0,191.0,2.9,30.0,940.0,943.46,677.77
2016,6,11,11,45,542.5,333.5,2.9,30.0,860.5,870.78,625.33
2016,6,11,12,0,309.0,476.0,2.9,30.0,781.0,784.32,560.55
2016,6,11,12,15,540.0,339.5,2.85,30.0,874.5,883.4,634.03
2016,6,11,12,30,771.0,203.0,2.8,30.0,968.0,974.38,695.51
2016,6,11,12,45,538.0,344.0,2.75,30.0,876.5,886.14,633.39
2016,6,11,13,0,305.0,485.0,2.7,30.0,785.0,789.64,562.51
