Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,13,15,529.0,346.0,2.65,30.0,860.0,870.73,624.23
2016,6,11,13,30,753.0,207.0,2.6,30.0,935.0,938.3,671.76
2016,6,11,13,45,745.5,207.0,2.55,30.5,915.0,921.34,659.0
2016,6,11,14,0,738.0,207.0,2.5,31.0,895.0,898.85,643.53
2016,6,11,14,15,730.0,204.5,2.45,31.0,869.0,871.05,626.03
2016,6,11,14,30,722.0,202.0,2.4,31.0,843.0,841.08,607.13
2016,6,11,14,45,685.5,215.0,2.35,31.0,805.0,800.4,581.0
2016,6,11,15,0,649.0,228.0,2.3,31.0,767.0,759.63,553.33
2016,6,11,15,15,634.5,223.0,2.2,30.5,729.0,718.7,526.77
2016,6,11,15,30,620.0,218.0,2.1,30.0,691.0,677.0,499.2
2016,6,11,15,45,468.5,255.0,2.05,30.0,599.5,579.6,429.3
2016,6,11,16,0,317.0,292.0,2.0,30.0,508.0,492.9,366.0
2016,6,11,16,15,321.0,267.0,1.95,30.0,472.0,454.86,339.5
2016,6,11,16,30,325.0,242.0,1.9,30.0,436.0,415.84,311.38
2016,6,11,16,45,403.0,206.0,1.9,30.0,424.5,403.56,302.52
2016,6,11,17,0,481.0,170.0,1.9,30.0,413.0,381.23,284.81
2016,6,11,17,15,444.0,158.5,1.8,29.5,362.5,328.06,243.76
2016,6,11,17,30,407.0,147.0,1.7,29.0,312.0,278.39,204.72
2016,6,11,17,45,361.5,132.0,1.6,28.5,262.5,226.77,163.9
2016,6,11,18,0,316.0,117.0,1.5,28.0,213.0,180.35,127.06
2016,6,11,18,15,257.0,99.0,1.55,27.5,167.0,133.97,91.34
2016,6,11,18,30,198.0,81.0,1.6,27.0,121.0,94.37,62.04
2016,6,11,18,45,133.5,58.5,1.65,26.5,81.5,57.56,36.35
2016,6,11,19,0,69.0,36.0,1.7,26.0,42.0,31.21,18.98
2016,6,11,19,15,34.5,18.0,1.85,26.0,21.0,16.11,0.0
2016,6,11,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,12,5,45,40.5,17.0,1.7,24.5,20.5,14.39,0.0
2016,6,12,6,0,81.0,34.0,1.9,25.0,41.0,28.08,16.11
2016,6,12,6,15,155.0,54.5,1.95,25.0,80.0,53.82,33.37
2016,6,12,6,30,229.0,75.0,2.0,25.0,119.0,90.54,58.43
2016,6,12,6,45,295.5,90.0,2.15,25.5,166.0,129.19,86.8
2016,6,12,7,0,362.0,105.0,2.3,26.0,213.0,176.39,123.58
2016,6,12,7,15,411.0,117.0,2.35,26.0,263.0,223.48,162.09
2016,6,12,7,30,460.0,129.0,2.4,26.0,313.0,275.84,204.99
2016,6,12,7,45,311.5,170.5,2.5,26.5,303.5,284.38,215.65
2016,6,12,8,0,163.0,212.0,2.6,27.0,294.0,276.0,210.66
2016,6,12,8,15,163.0,237.5,2.65,27.0,327.0,310.16,236.89
2016,6,12,8,30,163.0,263.0,2.7,27.0,360.0,344.15,262.34
2016,6,12,8,45,111.0,276.5,2.75,27.5,345.5,335.47,254.38
2016,6,12,9,0,59.0,290.0,2.8,28.0,331.0,319.71,240.84
2016,6,12,9,15,189.5,312.0,2.85,28.0,453.5,436.23,328.91
2016,6,12,9,30,320.0,334.0,2.9,28.0,576.0,564.25,422.45
2016,6,12,9,45,246.0,367.5,2.95,28.5,560.0,554.01,411.48
2016,6,12,10,0,172.0,401.0,3.0,29.0,544.0,534.72,394.63
2016,6,12,10,15,445.0,301.5,3.0,29.0,691.0,679.36,503.25
2016,6,12,10,30,718.0,202.0,3.0,29.0,838.0,834.76,613.38
2016,6,12,10,45,725.0,205.0,3.05,29.5,864.0,864.49,630.25
2016,6,12,11,0,732.0,208.0,3.1,30.0,890.0,892.05,646.53
2016,6,12,11,15,586.0,310.5,3.1,30.0,864.0,870.66,628.78
2016,6,12,11,30,440.0,413.0,3.1,30.0,838.0,842.27,604.57
2016,6,12,11,45,385.5,440.0,3.15,30.0,815.5,819.48,588.08
2016,6,12,12,0,331.0,467.0,3.2,30.0,793.0,796.9,571.51
2016,6,12,12,15,391.0,453.0,3.2,30.0,839.5,844.73,604.85
2016,6,12,12,30,451.0,439.0,3.2,30.0,886.0,894.1,638.29
2016,6,12,12,45,448.5,436.0,3.25,30.5,879.5,887.85,632.93
2016,6,12,13,0,446.0,433.0,3.3,31.0,873.0,879.69,626.81
2016,6,12,13,15,456.0,423.5,3.3,31.0,869.0,875.56,624.78
2016,6,12,13,30,466.0,414.0,3.3,31.0,865.0,869.35,621.4
2016,6,12,13,45,431.0,407.5,3.3,31.0,818.5,821.27,589.6
2016,6,12,14,0,396.0,401.0,3.3,31.0,772.0,769.95,555.64
2016,6,12,14,15,408.0,383.0,3.3,31.0,755.5,755.64,547.31
2016,6,12,14,30,420.0,365.0,3.3,31.0,739.0,736.39,535.43
2016,6,12,14,45,468.0,334.0,3.3,31.0,735.0,732.78,535.07
2016,6,12,15,0,516.0,303.0,3.3,31.0,731.0,724.55,531.35
2016,6,12,15,15,482.5,295.0,3.3,30.5,680.0,670.59,495.31
2016,6,12,15,30,449.0,287.0,3.3,30.0,629.0,617.74,459.58
2016,6,12,15,45,486.5,254.0,3.3,30.0,604.0,591.38,442.51
2016,6,12,16,0,524.0,221.0,3.3,30.0,579.0,560.54,421.56
2016,6,12,16,15,423.0,232.0,3.15,29.5,507.5,484.37,365.57
2016,6,12,16,30,322.0,243.0,3.0,29.0,436.0,415.38,314.27
2016,6,12,16,45,256.0,228.0,2.95,29.0,372.5,350.06,265.21
2016,6,12,17,0,190.0,213.0,2.9,29.0,309.0,290.49,220.01
2016,6,12,17,15,173.5,191.5,2.75,28.5,271.5,252.02,190.72
2016,6,12,17,30,157.0,170.0,2.6,28.0,234.0,215.21,162.19
2016,6,12,17,45,140.5,146.5,2.5,28.0,197.5,178.34,132.97
2016,6,12,18,0,124.0,123.0,2.4,28.0,161.0,143.37,105.06
2016,6,12,18,15,99.0,100.0,2.4,27.5,126.5,109.44,78.5
2016,6,12,18,30,74.0,77.0,2.4,27.0,92.0,78.6,54.61
2016,6,12,18,45,43.5,54.5,2.45,27.0,62.5,52.32,34.7
2016,6,12,19,0,13.0,32.0,2.5,27.0,33.0,29.5,17.62
2016,6,12,19,15,6.5,16.0,2.6,26.5,16.5,15.2,0.0
2016,6,12,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,5,45,61.0,17.0,2.4,24.5,22.5,14.39,0.0
2016,6,13,6,0,122.0,34.0,2.6,25.0,45.0,28.09,16.08
2016,6,13,6,15,213.0,50.5,2.75,25.0,85.5,51.34,29.95
2016,6,13,6,30,304.0,67.0,2.9,25.0,126.0,89.77,54.84
2016,6,13,6,45,388.0,75.5,3.05,25.5,175.5,130.34,83.97
2016,6,13,7,0,472.0,84.0,3.2,26.0,225.0,181.12,123.6
2016,6,13,7,15,520.5,92.5,3.3,26.5,277.0,230.83,164.91
2016,6,13,7,30,569.0,101.0,3.4,27.0,329.0,285.72,210.46
2016,6,13,7,45,419.0,150.5,3.5,27.5,332.0,307.18,231.9
2016,6,13,8,0,269.0,200.0,3.6,28.0,335.0,311.78,237.48
2016,6,13,8,15,492.0,157.5,3.6,28.0,437.0,397.71,304.26
2016,6,13,8,30,715.0,115.0,3.6,28.0,539.0,505.23,387.06
2016,6,13,8,45,739.5,116.5,3.6,28.5,588.0,558.06,426.3
2016,6,13,9,0,764.0,118.0,3.6,29.0,637.0,610.97,464.71
2016,6,13,9,15,553.0,222.5,3.6,29.0,612.0,602.83,454.76
2016,6,13,9,30,342.0,327.0,3.6,29.0,587.0,573.22,428.56
2016,6,13,9,45,259.0,364.0,3.6,29.5,567.0,560.39,416.23
2016,6,13,10,0,176.0,401.0,3.6,30.0,547.0,537.8,396.64
2016,6,13,10,15,157.5,419.0,3.55,30.0,553.5,546.92,401.92
2016,6,13,10,30,139.0,437.0,3.5,30.0,560.0,554.34,405.8
2016,6,13,10,45,147.0,452.5,3.5,30.5,586.5,581.57,423.57
2016,6,13,11,0,155.0,468.0,3.5,31.0,613.0,608.7,441.0
2016,6,13,11,15,502.5,303.5,3.45,31.0,786.5,784.99,572.08
2016,6,13,11,30,850.0,139.0,3.4,31.0,960.0,958.21,688.4
2016,6,13,11,45,850.5,141.0,3.4,31.5,971.0,971.89,694.05
2016,6,13,12,0,851.0,143.0,3.4,32.0,982.0,982.38,698.96
2016,6,13,12,15,556.5,319.0,3.4,32.0,868.5,879.04,628.84
2016,6,13,12,30,262.0,495.0,3.4,32.0,755.0,759.3,540.18
2016,6,13,12,45,554.0,320.5,3.4,32.0,868.0,878.44,629.96
2016,6,13,13,0,846.0,146.0,3.4,32.0,981.0,981.41,699.04
2016,6,13,13,15,505.0,318.5,3.4,32.0,816.0,819.92,589.43
2016,6,13,13,30,164.0,491.0,3.4,32.0,651.0,648.03,463.81
2016,6,13,13,45,496.0,318.0,3.4,32.0,784.5,794.92,575.35
2016,6,13,14,0,828.0,145.0,3.4,32.0,918.0,914.95,658.51
2016,6,13,14,15,495.5,293.0,3.35,32.0,752.0,746.42,542.17
2016,6,13,14,30,163.0,441.0,3.3,32.0,586.0,580.16,419.52
2016,6,13,14,45,470.5,295.0,3.25,32.0,691.0,696.87,510.36
2016,6,13,15,0,778.0,149.0,3.2,32.0,796.0,785.81,575.94
2016,6,13,15,15,560.5,239.5,3.15,32.0,694.0,677.95,498.97
2016,6,13,15,30,343.0,330.0,3.1,32.0,592.0,579.46,426.06
2016,6,13,15,45,357.0,304.0,3.05,32.0,562.5,548.15,405.34
2016,6,13,16,0,371.0,278.0,3.0,32.0,533.0,514.78,382.39
2016,6,13,16,15,388.5,250.5,2.85,31.5,500.0,480.01,358.48
2016,6,13,16,30,406.0,223.0,2.7,31.0,467.0,444.29,333.15
2016,6,13,16,45,336.5,214.0,2.6,31.0,403.5,377.29,283.05
2016,6,13,17,0,267.0,205.0,2.5,31.0,340.0,318.32,238.54
2016,6,13,17,15,254.0,182.5,2.45,30.5,299.5,275.89,206.35
2016,6,13,17,30,241.0,160.0,2.4,30.0,259.0,234.67,174.3
2016,6,13,17,45,218.0,139.0,2.35,29.5,218.5,193.34,141.78
2016,6,13,18,0,195.0,118.0,2.3,29.0,178.0,154.56,110.97
2016,6,13,18,15,163.0,97.0,2.35,28.5,140.5,116.92,81.52
2016,6,13,18,30,131.0,76.0,2.4,28.0,103.0,84.15,56.48
2016,6,13,18,45,85.0,55.0,2.45,28.0,70.5,53.84,34.54
2016,6,13,19,0,39.0,34.0,2.5,28.0,38.0,29.75,17.8
2016,6,13,19,15,19.5,17.0,2.65,27.5,19.0,15.35,0.0
2016,6,13,19,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,45,38.5,17.5,2.55,24.5,21.0,17.2,0.0
2016,6,14,6,0,77.0,35.0,2.8,25.0,42.0,28.84,16.62
2016,6,14,6,15,159.0,54.5,3.05,25.0,81.5,53.73,33.25
2016,6,14,6,30,241.0,74.0,3.3,25.0,121.0,90.51,57.98
2016,6,14,6,45,314.5,87.5,3.6,25.5,169.0,129.44,86.31
2016,6,14,7,0,388.0,101.0,3.9,26.0,217.0,177.72,123.95
2016,6,14,7,15,194.0,111.5,4.0,26.0,169.5,158.72,117.28
2016,6,14,7,30,0.0,122.0,4.1,26.0,122.0,117.16,89.17
2016,6,14,7,45,20.5,158.0,4.25,26.5,168.5,159.55,122.15
2016,6,14,8,0,41.0,194.0,4.4,27.0,215.0,204.5,156.71
2016,6,14,8,15,64.5,225.5,4.35,27.0,262.0,249.08,190.89
2016,6,14,8,30,88.0,257.0,4.3,27.0,309.0,296.19,226.68
2016,6,14,8,45,153.0,282.5,4.3,27.5,382.5,365.94,279.26
2016,6,14,9,0,218.0,308.0,4.3,28.0,456.0,440.63,334.6
2016,6,14,9,15,125.5,304.0,4.15,28.0,390.5,384.23,290.58
2016,6,14,9,30,33.0,300.0,4.0,28.0,325.0,316.84,237.87
2016,6,14,9,45,28.0,302.5,3.85,28.5,325.0,317.29,237.22
2016,6,14,10,0,23.0,305.0,3.7,29.0,325.0,314.82,234.25
2016,6,14,10,15,34.0,343.5,3.55,29.5,373.5,365.59,270.63
2016,6,14,10,30,45.0,382.0,3.4,30.0,422.0,414.71,304.98
2016,6,14,10,45,89.0,423.5,3.25,30.5,505.5,497.12,363.24
2016,6,14,11,0,133.0,465.0,3.1,31.0,589.0,585.31,423.64
2016,6,14,11,15,113.5,469.5,3.05,31.0,577.0,574.88,414.89
2016,6,14,11,30,94.0,474.0,3.0,31.0,565.0,559.19,403.11
2016,6,14,11,45,198.5,476.0,2.95,31.5,671.0,668.94,479.97
2016,6,14,12,0,303.0,478.0,2.9,32.0,777.0,780.01,554.45
2016,6,14,12,15,282.0,486.5,2.95,32.0,766.0,769.85,546.45
2016,6,14,12,30,261.0,495.0,3.0,32.0,755.0,758.23,538.35
2016,6,14,12,45,550.5,323.5,3.15,32.0,868.0,877.9,628.06
2016,6,14,13,0,840.0,152.0,3.3,32.0,981.0,981.27,698.27
2016,6,14,13,15,837.5,151.5,3.4,32.0,969.5,970.97,691.81
2016,6,14,13,30,835.0,151.0,3.5,32.0,958.0,957.6,684.33
2016,6,14,13,45,831.5,148.5,3.6,32.0,939.0,938.31,673.07
2016,6,14,14,0,828.0,146.0,3.7,32.0,920.0,916.09,659.91
2016,6,14,14,15,821.5,144.5,3.7,32.0,894.0,889.32,643.2
2016,6,14,14,30,815.0,143.0,3.7,32.0,868.0,863.0,626.78
2016,6,14,14,45,805.5,141.0,3.75,32.0,835.0,827.91,604.69
2016,6,14,15,0,796.0,139.0,3.8,32.0,802.0,790.82,581.11
2016,6,14,15,15,784.0,136.5,3.75,32.0,763.0,749.49,554.03
2016,6,14,15,30,772.0,134.0,3.7,32.0,724.0,706.76,525.78
2016,6,14,15,45,754.0,132.5,3.7,32.0,680.0,659.69,493.34
2016,6,14,16,0,736.0,131.0,3.7,32.0,636.0,612.21,459.4
2016,6,14,16,15,716.5,126.5,3.55,31.5,588.0,560.3,422.1
2016,6,14,16,30,697.0,122.0,3.4,31.0,540.0,508.95,384.22
2016,6,14,16,45,668.5,118.0,3.25,31.0,489.5,454.13,342.04
2016,6,14,17,0,640.0,114.0,3.1,31.0,439.0,401.09,300.23
2016,6,14,17,15,605.5,108.0,3.0,30.5,387.0,345.79,256.46
2016,6,14,17,30,571.0,102.0,2.9,30.0,335.0,293.49,214.0
2016,6,14,17,45,524.0,94.0,2.8,29.5,283.5,238.99,169.48
2016,6,14,18,0,477.0,86.0,2.7,29.0,232.0,189.45,128.81
2016,6,14,18,15,411.0,75.5,2.7,28.5,183.5,138.74,88.83
2016,6,14,18,30,345.0,65.0,2.7,28.0,135.0,96.21,57.35
2016,6,14,18,45,254.5,50.5,2.75,28.0,94.0,56.33,31.54
2016,6,14,19,0,164.0,36.0,2.8,28.0,53.0,27.83,16.34
2016,6,14,19,15,82.0,18.0,2.9,27.5,26.5,14.04,0.0
2016,6,14,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,17.5,2.75,24.5,20.0,17.2,0.0
2016,6,15,6,0,58.0,35.0,3.0,25.0,40.0,30.24,17.64
2016,6,15,6,15,132.5,56.5,3.15,25.0,79.0,54.11,34.24
2016,6,15,6,30,207.0,78.0,3.3,25.0,118.0,90.38,59.24
2016,6,15,6,45,280.5,92.5,3.45,25.5,165.5,129.1,87.42
2016,6,15,7,0,354.0,107.0,3.6,26.0,213.0,175.67,123.46
2016,6,15,7,15,405.0,119.0,3.7,26.5,263.5,222.76,161.71
2016,6,15,7,30,456.0,131.0,3.8,27.0,314.0,275.34,204.53
2016,6,15,7,45,507.5,135.5,3.95,27.5,366.5,326.26,245.88
2016,6,15,8,0,559.0,140.0,4.1,28.0,419.0,383.3,291.39
2016,6,15,8,15,588.5,147.0,4.15,28.0,469.5,435.48,332.98
2016,6,15,8,30,618.0,154.0,4.2,28.0,520.0,489.74,375.27
2016,6,15,8,45,659.0,150.5,4.3,28.5,571.5,542.33,414.98
2016,6,15,9,0,700.0,147.0,4.4,29.0,623.0,597.39,455.61
2016,6,15,9,15,717.0,151.0,4.45,29.5,667.0,645.51,489.85
2016,6,15,9,30,734.0,155.0,4.5,30.0,711.0,693.29,523.07
2016,6,15,9,45,758.5,151.5,4.6,30.5,753.0,738.29,553.25
2016,6,15,10,0,783.0,148.0,4.7,31.0,795.0,783.22,582.42
2016,6,15,10,15,792.5,150.5,4.7,31.0,828.5,820.85,606.97
2016,6,15,10,30,802.0,153.0,4.7,31.0,862.0,856.54,630.07
2016,6,15,10,45,814.0,151.5,4.7,31.5,890.5,888.35,649.1
2016,6,15,11,0,826.0,150.0,4.7,32.0,919.0,914.2,664.03
2016,6,15,11,15,830.5,151.0,4.65,32.0,938.5,936.47,677.73
2016,6,15,11,30,835.0,152.0,4.6,32.0,958.0,955.88,689.6
2016,6,15,11,45,846.5,147.0,4.6,32.5,972.5,973.36,699.07
2016,6,15,12,0,858.0,142.0,4.6,33.0,987.0,987.94,706.7
2016,6,15,12,15,859.0,142.0,4.5,33.0,991.5,993.96,709.79
2016,6,15,12,30,860.0,142.0,4.4,33.0,996.0,996.84,711.01
2016,6,15,12,45,860.5,141.0,4.3,33.0,993.0,995.17,709.42
2016,6,15,13,0,861.0,140.0,4.2,33.0,990.0,990.37,705.95
2016,6,15,13,15,858.5,139.0,4.1,33.0,978.5,979.43,698.64
2016,6,15,13,30,856.0,138.0,4.0,33.0,967.0,965.32,689.44
2016,6,15,13,45,852.5,136.5,3.9,33.5,948.0,946.68,676.03
2016,6,15,14,0,849.0,135.0,3.8,34.0,929.0,925.04,660.83
2016,6,15,14,15,843.0,133.5,3.7,34.0,903.0,898.26,643.73
2016,6,15,14,30,837.0,132.0,3.6,34.0,877.0,868.85,624.96
2016,6,15,14,45,829.0,129.5,3.5,34.0,844.0,834.29,602.77
2016,6,15,15,0,821.0,127.0,3.4,34.0,811.0,797.55,579.08
2016,6,15,15,15,810.5,125.0,3.3,33.5,772.5,758.97,555.19
2016,6,15,15,30,800.0,123.0,3.2,33.0,734.0,716.87,528.63
2016,6,15,15,45,786.0,120.0,3.1,33.0,690.5,669.96,497.0
2016,6,15,16,0,772.0,117.0,3.0,33.0,647.0,622.24,463.05
2016,6,15,16,15,753.5,113.5,2.9,32.5,599.0,570.73,426.55
2016,6,15,16,30,735.0,110.0,2.8,32.0,551.0,519.35,389.11
2016,6,15,16,45,710.0,105.5,2.75,32.0,500.0,463.27,346.57
2016,6,15,17,0,685.0,101.0,2.7,32.0,449.0,409.2,304.37
2016,6,15,17,15,652.5,96.0,2.55,31.5,397.0,353.29,260.17
2016,6,15,17,30,620.0,91.0,2.4,31.0,345.0,300.08,216.95
2016,6,15,17,45,575.5,84.0,2.25,30.5,293.0,244.51,171.49
2016,6,15,18,0,531.0,77.0,2.1,30.0,241.0,193.55,129.5
2016,6,15,18,15,466.5,68.0,2.15,29.5,191.5,142.11,88.83
2016,6,15,18,30,402.0,59.0,2.2,29.0,142.0,98.04,56.2
2016,6,15,18,45,306.0,47.0,2.3,28.5,99.0,56.37,29.91
2016,6,15,19,0,210.0,35.0,2.4,28.0,56.0,26.98,15.73
2016,6,15,19,15,105.0,17.5,2.55,27.5,28.0,13.61,0.0
2016,6,15,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,5,45,54.0,17.5,2.55,24.5,22.5,17.2,0.0
2016,6,16,6,0,108.0,35.0,2.8,25.0,45.0,28.84,16.52
2016,6,16,6,15,199.5,52.0,2.9,25.0,85.5,51.56,30.61
2016,6,16,6,30,291.0,69.0,3.0,25.0,126.0,89.56,55.25
2016,6,16,6,45,163.0,88.5,3.2,25.5,122.5,106.92,74.47
2016,6,16,7,0,35.0,108.0,3.4,26.0,119.0,109.58,82.14
2016,6,16,7,15,300.5,106.0,3.45,26.5,224.5,181.88,132.45
2016,6,16,7,30,566.0,104.0,3.5,27.0,330.0,286.32,210.96
2016,6,16,7,45,617.0,105.5,3.55,27.5,385.0,340.02,255.02
2016,6,16,8,0,668.0,107.0,3.6,28.0,440.0,398.54,302.14
2016,6,16,8,15,694.0,112.0,3.6,28.0,491.5,452.68,345.54
2016,6,16,8,30,720.0,117.0,3.6,28.0,543.0,508.36,388.97
2016,6,16,8,45,748.5,116.5,3.65,28.5,593.0,561.83,429.08
2016,6,16,9,0,777.0,116.0,3.7,29.0,643.0,615.73,468.43
2016,6,16,9,15,791.0,119.0,3.7,29.5,687.5,663.99,502.4
2016,6,16,9,30,805.0,122.0,3.7,30.0,732.0,711.46,534.08
2016,6,16,9,45,819.0,123.0,3.7,30.5,772.0,755.9,562.36
2016,6,16,10,0,833.0,124.0,3.7,31.0,812.0,797.23,588.09
2016,6,16,10,15,841.0,125.5,3.7,31.0,845.0,833.96,611.62
2016,6,16,10,30,849.0,127.0,3.7,31.0,878.0,868.51,633.56
2016,6,16,10,45,855.0,128.5,3.75,31.5,904.5,898.9,651.59
2016,6,16,11,0,861.0,130.0,3.8,32.0,931.0,926.66,667.8
2016,6,16,11,15,864.5,131.0,3.8,32.0,950.5,948.78,681.38
2016,6,16,11,30,868.0,132.0,3.8,32.0,970.0,967.89,693.08
2016,6,16,11,45,868.5,134.0,3.8,32.5,981.5,981.95,700.18
2016,6,16,12,0,869.0,136.0,3.8,33.0,993.0,992.78,705.28
2016,6,16,12,15,869.5,136.0,3.8,33.0,997.0,998.42,708.62
2016,6,16,12,30,870.0,136.0,3.8,33.0,1001.0,1000.88,710.07
2016,6,16,12,45,867.5,137.0,3.8,33.5,997.0,998.21,706.94
2016,6,16,13,0,865.0,138.0,3.8,34.0,993.0,992.39,701.97
2016,6,16,13,15,862.5,137.5,3.8,34.0,981.0,981.94,695.62
2016,6,16,13,30,860.0,137.0,3.8,34.0,969.0,968.32,687.37
2016,6,16,13,45,853.5,137.0,3.8,34.0,949.5,948.28,675.08
2016,6,16,14,0,847.0,137.0,3.8,34.0,930.0,925.36,661.01
2016,6,16,14,15,841.0,135.5,3.75,34.0,904.0,898.67,644.25
2016,6,16,14,30,835.0,134.0,3.7,34.0,878.0,869.36,625.78
2016,6,16,14,45,823.5,134.0,3.7,34.0,844.0,834.38,603.77
2016,6,16,15,0,812.0,134.0,3.7,34.0,810.0,799.58,581.78
2016,6,16,15,15,800.5,131.5,3.65,33.5,771.5,758.13,556.06
2016,6,16,15,30,789.0,129.0,3.6,33.0,733.0,715.19,529.02
2016,6,16,15,45,773.5,126.5,3.55,33.0,689.0,668.22,497.09
2016,6,16,16,0,758.0,124.0,3.5,33.0,645.0,620.58,463.19
2016,6,16,16,15,739.0,120.0,3.35,32.5,597.5,568.93,426.31
2016,6,16,16,30,720.0,116.0,3.2,32.0,550.0,516.83,388.14
2016,6,16,16,45,696.0,111.0,3.1,32.0,499.0,462.17,346.41
2016,6,16,17,0,672.0,106.0,3.0,32.0,448.0,408.78,304.56
2016,6,16,17,15,638.5,100.5,2.85,31.5,396.0,352.65,260.21
2016,6,16,17,30,605.0,95.0,2.7,31.0,344.0,299.36,216.98
2016,6,16,17,45,562.0,87.5,2.55,30.5,292.0,244.54,172.1
2016,6,16,18,0,519.0,80.0,2.4,30.0,240.0,194.17,130.56
2016,6,16,18,15,453.5,71.0,2.35,29.5,191.0,143.2,90.28
2016,6,16,18,30,388.0,62.0,2.3,29.0,142.0,99.07,57.57
2016,6,16,18,45,297.0,48.5,2.25,28.5,99.0,57.5,30.99
2016,6,16,19,0,206.0,35.0,2.2,28.0,56.0,26.95,15.76
2016,6,16,19,15,103.0,17.5,2.25,27.5,28.0,13.6,0.0
2016,6,16,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,17,5,45,77.0,17.0,2.65,23.5,24.0,16.71,0.0
2016,6,17,6,0,154.0,34.0,2.9,24.0,48.0,26.51,14.76
2016,6,17,6,15,252.0,48.5,3.0,24.5,89.5,50.44,28.57
2016,6,17,6,30,350.0,63.0,3.1,25.0,131.0,89.69,53.03
2016,6,17,6,45,439.0,70.0,3.25,25.5,182.5,132.62,83.64
2016,6,17,7,0,528.0,77.0,3.4,26.0,234.0,184.86,124.41
2016,6,17,7,15,575.0,84.0,3.4,26.5,286.5,235.77,167.08
2016,6,17,7,30,622.0,91.0,3.4,27.0,339.0,291.63,213.8
2016,6,17,7,45,666.0,93.0,3.4,27.5,393.5,346.15,259.03
2016,6,17,8,0,710.0,95.0,3.4,28.0,448.0,404.66,306.35
2016,6,17,8,15,734.0,99.5,3.35,28.0,500.0,460.34,350.94
2016,6,17,8,30,758.0,104.0,3.3,28.0,552.0,516.28,394.48
2016,6,17,8,45,782.5,104.0,3.25,28.5,602.0,569.0,433.72
2016,6,17,9,0,807.0,104.0,3.2,29.0,652.0,622.41,472.23
2016,6,17,9,15,820.5,107.0,3.15,29.5,696.5,671.66,506.48
2016,6,17,9,30,834.0,110.0,3.1,30.0,741.0,719.06,537.04
2016,6,17,9,45,847.5,110.0,3.1,30.5,781.0,762.98,564.61
2016,6,17,10,0,861.0,110.0,3.1,31.0,821.0,805.48,590.79
2016,6,17,10,15,868.5,112.0,3.05,31.0,854.5,843.27,614.42
2016,6,17,10,30,876.0,114.0,3.0,31.0,888.0,878.78,636.34
2016,6,17,10,45,883.0,114.0,2.95,31.5,915.5,909.38,653.56
2016,6,17,11,0,890.0,114.0,2.9,32.0,943.0,937.31,668.9
2016,6,17,11,15,893.5,115.0,2.8,32.0,962.5,960.1,681.82
2016,6,17,11,30,897.0,116.0,2.7,32.0,982.0,979.79,692.74
2016,6,17,11,45,902.5,114.0,2.65,32.5,994.5,995.26,700.03
2016,6,17,12,0,908.0,112.0,2.6,33.0,1007.0,1007.51,705.34
2016,6,17,12,15,908.5,112.5,2.5,33.0,1011.0,1013.97,708.09
2016,6,17,12,30,909.0,113.0,2.4,33.0,1015.0,1017.08,708.88
2016,6,17,12,45,907.5,113.0,2.35,33.5,1011.5,1014.41,705.29
2016,6,17,13,0,906.0,113.0,2.3,34.0,1008.0,1008.42,699.83
2016,6,17,13,15,903.5,112.5,2.15,34.0,996.0,997.6,691.92
2016,6,17,13,30,901.0,112.0,2.0,34.0,984.0,983.47,682.07
2016,6,17,13,45,897.0,111.0,1.95,34.0,965.0,964.15,670.25
2016,6,17,14,0,893.0,110.0,1.9,34.0,946.0,941.71,656.61
2016,6,17,14,15,887.0,109.0,1.85,34.0,919.5,914.45,640.03
2016,6,17,14,30,881.0,108.0,1.8,34.0,893.0,884.41,621.73
2016,6,17,14,45,872.5,107.0,1.8,34.0,859.5,849.65,600.91
2016,6,17,15,0,864.0,106.0,1.8,34.0,826.0,812.6,578.49
2016,6,17,15,15,854.0,104.0,1.8,34.0,787.0,771.32,553.12
2016,6,17,15,30,844.0,102.0,1.8,34.0,748.0,728.29,526.33
2016,6,17,15,45,831.0,99.5,1.8,34.0,704.0,681.14,496.43
2016,6,17,16,0,818.0,97.0,1.8,34.0,660.0,632.96,464.05
2016,6,17,16,15,801.0,94.0,1.75,33.5,612.0,581.1,428.29
2016,6,17,16,30,784.0,91.0,1.7,33.0,564.0,528.82,391.1
2016,6,17,16,45,761.5,88.0,1.7,33.0,512.5,473.9,350.24
2016,6,17,17,0,739.0,85.0,1.7,33.0,461.0,419.95,308.82
2016,6,17,17,15,709.5,80.5,1.65,32.5,408.5,363.0,264.43
2016,6,17,17,30,680.0,76.0,1.6,32.0,356.0,307.22,219.61
2016,6,17,17,45,637.5,70.5,1.6,31.5,303.0,250.33,173.3
2016,6,17,18,0,595.0,65.0,1.6,31.0,250.0,197.73,129.95
2016,6,17,18,15,534.0,58.0,1.5,30.0,199.5,145.06,88.2
2016,6,17,18,30,473.0,51.0,1.4,29.0,149.0,99.27,54.19
2016,6,17,18,45,377.0,41.5,1.35,28.5,104.5,56.2,27.47
2016,6,17,19,0,281.0,32.0,1.3,28.0,60.0,24.65,13.98
2016,6,17,19,15,140.5,16.0,1.45,27.5,30.0,12.08,0.0
2016,6,17,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,18,5,45,78.0,16.5,1.85,24.5,23.5,16.22,0.0
2016,6,18,6,0,156.0,33.0,2.1,25.0,47.0,25.69,13.99
2016,6,18,6,15,253.5,47.5,2.2,25.0,88.0,49.4,27.72
2016,6,18,6,30,351.0,62.0,2.3,25.0,129.0,88.58,52.11
2016,6,18,6,45,426.5,70.5,2.45,25.5,178.5,130.16,82.1
2016,6,18,7,0,502.0,79.0,2.6,26.0,228.0,180.82,121.93
2016,6,18,7,15,550.0,86.5,2.55,26.0,280.5,230.96,163.95
2016,6,18,7,30,598.0,94.0,2.5,26.0,333.0,286.19,210.25
2016,6,18,7,45,382.5,152.0,2.5,26.5,313.0,292.95,221.37
2016,6,18,8,0,167.0,210.0,2.5,27.0,293.0,274.98,209.73
2016,6,18,8,15,131.0,233.5,2.45,27.5,303.0,289.81,220.72
2016,6,18,8,30,95.0,257.0,2.4,28.0,313.0,299.64,227.1
2016,6,18,8,45,195.0,274.5,2.35,28.5,402.5,382.55,289.05
2016,6,18,9,0,295.0,292.0,2.3,29.0,492.0,475.33,356.54
2016,6,18,9,15,208.0,323.5,2.15,29.0,469.0,459.12,342.1
2016,6,18,9,30,121.0,355.0,2.0,29.0,446.0,436.51,323.09
2016,6,18,9,45,473.0,241.5,1.85,29.5,627.0,606.27,449.92
2016,6,18,10,0,825.0,128.0,1.7,30.0,808.0,793.82,577.36
2016,6,18,10,15,833.5,130.0,1.55,30.0,842.0,831.25,597.48
2016,6,18,10,30,842.0,132.0,1.4,30.0,876.0,866.56,617.13
2016,6,18,10,45,851.0,131.5,1.25,30.5,903.5,897.56,632.28
2016,6,18,11,0,860.0,131.0,1.1,31.0,931.0,926.09,645.4
2016,6,18,11,15,864.5,132.0,1.05,31.0,951.5,949.22,657.77
2016,6,18,11,30,869.0,133.0,1.0,31.0,972.0,969.37,668.32
2016,6,18,11,45,864.5,139.0,1.0,31.5,982.5,982.56,674.24
2016,6,18,12,0,860.0,145.0,1.0,32.0,993.0,992.38,678.28
2016,6,18,12,15,861.5,145.0,1.05,32.0,997.5,999.04,682.84
2016,6,18,12,30,863.0,145.0,1.1,32.0,1002.0,1002.55,685.66
2016,6,18,12,45,864.0,144.0,1.2,32.5,999.5,1001.52,685.37
2016,6,18,13,0,865.0,143.0,1.3,33.0,997.0,997.34,683.26
2016,6,18,13,15,862.5,142.0,1.35,33.0,985.5,986.51,677.83
2016,6,18,13,30,860.0,141.0,1.4,33.0,974.0,972.5,670.6
2016,6,18,13,45,856.5,139.5,1.45,33.0,955.5,953.94,660.64
2016,6,18,14,0,853.0,138.0,1.5,33.0,937.0,932.37,648.85
2016,6,18,14,15,847.0,136.5,1.5,33.0,910.5,905.63,633.21
2016,6,18,14,30,841.0,135.0,1.5,33.0,884.0,876.24,615.91
2016,6,18,14,45,828.5,135.0,1.55,33.0,850.0,840.31,594.94
2016,6,18,15,0,816.0,135.0,1.6,33.0,816.0,804.63,573.92
2016,6,18,15,15,804.0,132.5,1.6,33.0,776.5,762.7,548.1
2016,6,18,15,30,792.0,130.0,1.6,33.0,737.0,719.32,521.04
2016,6,18,15,45,774.5,128.0,1.65,33.0,692.5,671.37,490.26
2016,6,18,16,0,757.0,126.0,1.7,33.0,648.0,622.92,457.41
2016,6,18,16,15,737.5,122.0,1.65,32.5,599.5,571.04,421.64
2016,6,18,16,30,718.0,118.0,1.6,32.0,551.0,518.76,384.53
2016,6,18,16,45,687.0,115.0,1.6,32.0,499.0,462.63,342.92
2016,6,18,17,0,656.0,112.0,1.6,32.0,447.0,408.47,301.59
2016,6,18,17,15,622.0,106.0,1.55,31.5,394.5,352.47,258.28
2016,6,18,17,30,588.0,100.0,1.5,31.0,342.0,299.39,216.01
2016,6,18,17,45,533.5,94.0,1.45,30.5,289.0,243.6,171.35
2016,6,18,18,0,479.0,88.0,1.4,30.0,236.0,192.82,130.47
2016,6,18,18,15,415.5,77.0,1.3,29.0,187.5,142.46,91.21
2016,6,18,18,30,352.0,66.0,1.2,28.0,139.0,99.28,59.32
2016,6,18,18,45,258.5,51.5,1.2,27.5,96.5,58.51,32.94
2016,6,18,19,0,165.0,37.0,1.2,27.0,54.0,28.55,17.2
2016,6,18,19,15,82.5,18.5,1.2,26.5,27.0,14.39,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,4.0,0.8,23.5,4.0,3.93,0.0
2016,6,19,6,0,0.0,8.0,0.9,24.0,8.0,7.71,0.26
2016,6,19,6,15,0.0,16.0,1.0,24.5,16.0,15.43,6.74
2016,6,19,6,30,0.0,24.0,1.1,25.0,24.0,23.15,13.25
2016,6,19,6,45,0.0,33.5,1.25,25.5,33.5,32.34,20.88
2016,6,19,7,0,0.0,43.0,1.4,26.0,43.0,41.52,28.39
2016,6,19,7,15,0.0,68.5,1.45,26.0,68.5,66.21,48.41
2016,6,19,7,30,0.0,94.0,1.5,26.0,94.0,90.62,67.89
2016,6,19,7,45,19.5,143.0,1.55,26.5,152.5,144.86,110.22
2016,6,19,8,0,39.0,192.0,1.6,27.0,211.0,201.5,153.52
2016,6,19,8,15,346.5,164.0,1.55,27.0,366.5,330.52,252.35
2016,6,19,8,30,654.0,136.0,1.5,27.0,522.0,489.75,371.5
2016,6,19,8,45,676.0,140.5,1.5,27.5,570.0,540.63,407.67
2016,6,19,9,0,698.0,145.0,1.5,28.0,618.0,592.19,443.94
2016,6,19,9,15,714.5,149.0,1.55,28.0,662.0,639.91,477.71
2016,6,19,9,30,731.0,153.0,1.6,28.0,706.0,687.27,510.54
2016,6,19,9,45,742.0,157.5,1.65,28.5,744.5,729.79,537.94
2016,6,19,10,0,753.0,162.0,1.7,29.0,783.0,771.27,563.54
2016,6,19,10,15,762.5,164.5,1.75,29.0,816.5,807.99,586.87
2016,6,19,10,30,772.0,167.0,1.8,29.0,850.0,842.88,608.9
2016,6,19,10,45,603.0,276.0,1.9,29.0,819.5,822.72,593.38
2016,6,19,11,0,434.0,385.0,2.0,29.0,789.0,789.52,566.54
2016,6,19,11,15,613.0,281.0,2.05,29.0,865.0,865.85,622.63
2016,6,19,11,30,792.0,177.0,2.1,29.0,941.0,943.06,673.07
2016,6,19,11,45,802.5,172.5,2.2,29.0,955.0,959.8,683.54
2016,6,19,12,0,813.0,168.0,2.3,29.0,969.0,973.74,692.92
2016,6,19,12,15,814.0,168.0,2.3,29.0,973.5,979.83,696.45
2016,6,19,12,30,815.0,168.0,2.3,29.0,978.0,982.86,698.23
2016,6,19,12,45,555.5,324.0,2.3,29.5,875.5,883.28,630.08
2016,6,19,13,0,296.0,480.0,2.3,30.0,773.0,775.63,550.72
2016,6,19,13,15,334.5,455.5,2.25,30.0,783.0,785.84,559.54
2016,6,19,13,30,373.0,431.0,2.2,30.0,793.0,793.87,565.99
2016,6,19,13,45,320.0,443.5,2.2,30.0,749.5,749.25,535.4
2016,6,19,14,0,267.0,456.0,2.2,30.0,706.0,705.21,505.31
2016,6,19,14,15,533.0,304.0,2.15,30.0,785.0,792.2,572.28
2016,6,19,14,30,799.0,152.0,2.1,30.0,864.0,859.46,619.79
2016,6,19,14,45,793.5,147.5,2.05,30.0,832.5,825.94,597.75
2016,6,19,15,0,788.0,143.0,2.0,30.0,801.0,790.19,575.06
2016,6,19,15,15,777.0,140.5,1.95,30.0,763.0,750.09,549.32
2016,6,19,15,30,766.0,138.0,1.9,30.0,725.0,708.51,522.41
2016,6,19,15,45,754.5,132.5,1.85,30.0,682.5,662.37,491.21
2016,6,19,16,0,743.0,127.0,1.8,30.0,640.0,615.27,458.23
2016,6,19,16,15,724.5,123.0,1.8,29.5,592.5,564.66,423.02
2016,6,19,16,30,706.0,119.0,1.8,29.0,545.0,513.59,386.36
2016,6,19,16,45,401.5,167.5,1.8,29.0,405.5,368.38,277.86
2016,6,19,17,0,97.0,216.0,1.8,29.0,266.0,251.59,189.64
2016,6,19,17,15,347.5,155.5,1.65,28.5,304.0,289.65,217.4
2016,6,19,17,30,598.0,95.0,1.5,28.0,342.0,298.5,218.17
2016,6,19,17,45,557.0,87.0,1.4,28.0,291.0,244.09,172.93
2016,6,19,18,0,516.0,79.0,1.3,28.0,240.0,193.9,131.16
2016,6,19,18,15,454.0,69.5,1.25,27.5,191.0,143.08,90.75
2016,6,19,18,30,392.0,60.0,1.2,27.0,142.0,99.33,57.97
2016,6,19,18,45,305.5,47.5,1.2,26.5,100.0,58.0,31.18
2016,6,19,19,0,219.0,35.0,1.2,26.0,58.0,27.07,16.14
2016,6,19,19,15,109.5,17.5,1.2,25.5,29.0,13.56,0.0
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,45,73.0,15.5,0.6,22.5,22.0,15.24,0.0
2016,6,20,6,0,146.0,31.0,0.6,23.0,44.0,24.05,12.78
2016,6,20,6,15,241.0,45.5,0.75,23.5,84.5,46.71,26.24
2016,6,20,6,30,336.0,60.0,0.9,24.0,125.0,84.73,49.83
2016,6,20,6,45,408.0,70.0,1.05,25.0,173.0,126.12,79.57
2016,6,20,7,0,480.0,80.0,1.2,26.0,221.0,176.29,118.59
2016,6,20,7,15,528.0,87.5,1.2,26.5,272.5,225.09,158.71
2016,6,20,7,30,576.0,95.0,1.2,27.0,324.0,279.01,202.87
2016,6,20,7,45,392.5,150.5,1.3,27.5,316.5,294.69,220.22
2016,6,20,8,0,209.0,206.0,1.4,28.0,309.0,289.19,218.31
2016,6,20,8,15,156.5,231.5,1.4,28.0,314.0,300.13,226.83
2016,6,20,8,30,104.0,257.0,1.4,28.0,319.0,304.34,229.39
2016,6,20,8,45,428.5,188.0,1.4,28.5,473.5,439.38,332.01
2016,6,20,9,0,753.0,119.0,1.4,29.0,628.0,601.3,449.78
2016,6,20,9,15,516.5,229.5,1.35,29.5,590.0,582.09,429.84
2016,6,20,9,30,280.0,340.0,1.3,30.0,552.0,539.26,393.75
2016,6,20,9,45,544.5,234.5,1.3,30.5,674.0,653.56,477.3
2016,6,20,10,0,809.0,129.0,1.3,31.0,796.0,783.0,563.75
2016,6,20,10,15,818.0,131.0,1.25,31.0,829.5,818.46,583.7
2016,6,20,10,30,827.0,133.0,1.2,31.0,863.0,853.79,604.26
2016,6,20,10,45,835.0,133.5,1.2,31.5,890.5,884.52,621.11
2016,6,20,11,0,843.0,134.0,1.2,32.0,918.0,912.81,636.31
2016,6,20,11,15,847.5,135.0,1.2,32.0,938.0,935.65,649.41
2016,6,20,11,30,852.0,136.0,1.2,32.0,958.0,955.6,660.79
2016,6,20,11,45,623.0,283.5,1.25,32.5,889.0,897.97,623.18
2016,6,20,12,0,394.0,431.0,1.3,33.0,820.0,822.33,568.29
2016,6,20,12,15,323.0,463.5,1.35,33.0,783.0,787.25,545.2
2016,6,20,12,30,252.0,496.0,1.4,33.0,746.0,750.1,520.05
2016,6,20,12,45,558.5,314.5,1.5,33.0,867.0,876.81,612.01
2016,6,20,13,0,865.0,133.0,1.6,33.0,988.0,987.78,683.28
2016,6,20,13,15,863.0,132.5,1.65,33.0,977.0,978.0,677.0
2016,6,20,13,30,861.0,132.0,1.7,33.0,966.0,965.03,670.16
2016,6,20,13,45,858.5,130.0,1.8,33.5,947.5,946.99,659.49
2016,6,20,14,0,856.0,128.0,1.9,34.0,929.0,925.89,646.93
2016,6,20,14,15,850.0,126.5,1.95,33.5,903.5,899.15,632.89
2016,6,20,14,30,844.0,125.0,2.0,33.0,878.0,869.75,617.03
2016,6,20,14,45,816.5,135.0,2.1,33.0,841.0,830.87,594.04
2016,6,20,15,0,789.0,145.0,2.2,33.0,804.0,793.41,571.68
2016,6,20,15,15,777.5,142.5,2.25,33.0,765.5,752.9,546.59
2016,6,20,15,30,766.0,140.0,2.3,33.0,727.0,710.95,520.2
2016,6,20,15,45,748.0,138.0,2.35,33.0,683.0,663.76,488.76
2016,6,20,16,0,730.0,136.0,2.4,33.0,639.0,615.95,455.73
2016,6,20,16,15,710.0,131.5,2.35,32.5,591.5,564.33,419.71
2016,6,20,16,30,690.0,127.0,2.3,32.0,544.0,513.06,382.9
2016,6,20,16,45,661.5,123.0,2.3,32.0,493.5,458.59,342.06
2016,6,20,17,0,633.0,119.0,2.3,32.0,443.0,405.87,301.44
2016,6,20,17,15,598.5,112.5,2.15,31.5,391.0,350.38,258.1
2016,6,20,17,30,564.0,106.0,2.0,31.0,339.0,297.88,216.04
2016,6,20,17,45,516.0,98.0,1.95,30.5,287.5,243.3,172.11
2016,6,20,18,0,468.0,90.0,1.9,30.0,236.0,192.96,131.32
2016,6,20,18,15,403.0,79.0,1.7,29.0,187.5,142.86,92.19
2016,6,20,18,30,338.0,68.0,1.5,28.0,139.0,100.09,60.56
2016,6,20,18,45,247.5,53.5,1.35,27.5,97.0,60.12,34.44
2016,6,20,19,0,157.0,39.0,1.2,27.0,55.0,32.35,20.31
2016,6,20,19,15,78.5,19.5,1.2,26.5,27.5,16.48,0.0
2016,6,20,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,5,45,61.0,16.0,2.0,23.5,21.5,15.73,0.0
2016,6,21,6,0,122.0,32.0,2.3,24.0,43.0,26.51,14.44
2016,6,21,6,15,215.5,48.0,2.3,24.5,83.0,47.69,27.52
2016,6,21,6,30,309.0,64.0,2.3,25.0,123.0,85.44,51.32
2016,6,21,6,45,382.5,74.5,2.3,25.5,171.0,125.97,80.5
2016,6,21,7,0,456.0,85.0,2.3,26.0,219.0,174.84,118.64
2016,6,21,7,15,505.5,93.0,2.25,26.5,270.0,223.92,159.04
2016,6,21,7,30,555.0,101.0,2.2,27.0,321.0,277.51,203.14
2016,6,21,7,45,594.5,106.5,2.15,28.0,373.5,329.94,245.51
2016,6,21,8,0,634.0,112.0,2.1,29.0,426.0,386.01,289.45
2016,6,21,8,15,661.0,117.5,1.95,29.5,477.0,439.31,330.37
2016,6,21,8,30,688.0,123.0,1.8,30.0,528.0,494.33,371.01
2016,6,21,8,45,709.5,127.0,1.7,30.5,576.5,546.06,407.97
2016,6,21,9,0,731.0,131.0,1.6,31.0,625.0,598.36,443.98
2016,6,21,9,15,746.5,134.5,1.5,31.0,669.0,646.48,476.75
