Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,9,30,762.0,138.0,1.4,31.0,713.0,693.77,507.94
2016,6,21,9,45,773.0,141.5,1.3,31.5,752.0,736.83,533.11
2016,6,21,10,0,784.0,145.0,1.2,32.0,791.0,778.52,556.64
2016,6,21,10,15,793.5,147.5,1.2,32.0,824.5,816.34,579.47
2016,6,21,10,30,803.0,150.0,1.2,32.0,858.0,852.25,600.89
2016,6,21,10,45,810.5,151.0,1.2,32.5,885.5,882.75,617.53
2016,6,21,11,0,818.0,152.0,1.2,33.0,913.0,910.84,632.56
2016,6,21,11,15,822.5,153.5,1.2,33.0,932.5,934.04,645.83
2016,6,21,11,30,827.0,155.0,1.2,33.0,952.0,949.89,654.69
2016,6,21,11,45,840.5,147.5,1.3,33.5,967.0,967.03,664.65
2016,6,21,12,0,854.0,140.0,1.4,34.0,982.0,981.35,672.9
2016,6,21,12,15,855.0,140.5,1.45,34.0,986.5,988.1,677.34
2016,6,21,12,30,856.0,141.0,1.5,34.0,991.0,991.73,680.08
2016,6,21,12,45,855.5,140.5,1.55,34.0,988.0,989.83,679.63
2016,6,21,13,0,855.0,140.0,1.6,34.0,985.0,984.83,677.45
2016,6,21,13,15,471.0,305.5,1.6,34.0,770.5,774.13,542.62
2016,6,21,13,30,87.0,471.0,1.6,34.0,556.0,549.91,385.51
2016,6,21,13,45,464.5,303.5,1.65,34.5,741.0,751.48,531.65
2016,6,21,14,0,842.0,136.0,1.7,35.0,926.0,920.99,641.06
2016,6,21,14,15,836.0,134.5,1.7,34.5,900.0,894.63,624.92
2016,6,21,14,30,830.0,133.0,1.7,34.0,874.0,865.65,609.03
2016,6,21,14,45,559.0,260.0,1.7,34.0,751.0,739.93,526.58
2016,6,21,15,0,288.0,387.0,1.7,34.0,628.0,620.2,441.46
2016,6,21,15,15,547.5,251.5,1.7,34.0,682.0,681.06,490.47
2016,6,21,15,30,807.0,116.0,1.7,34.0,736.0,717.84,519.38
2016,6,21,15,45,793.5,113.5,1.75,34.0,692.5,671.66,489.73
2016,6,21,16,0,780.0,111.0,1.8,34.0,649.0,624.58,457.85
2016,6,21,16,15,762.0,107.5,1.8,33.5,601.5,573.11,422.64
2016,6,21,16,30,744.0,104.0,1.8,33.0,554.0,521.67,386.3
2016,6,21,16,45,721.5,99.5,1.8,33.0,504.0,467.27,345.88
2016,6,21,17,0,699.0,95.0,1.8,33.0,454.0,412.96,304.33
2016,6,21,17,15,667.5,90.0,1.75,32.5,401.5,356.67,260.6
2016,6,21,17,30,636.0,85.0,1.7,32.0,349.0,302.94,217.56
2016,6,21,17,45,595.0,78.5,1.65,31.5,297.5,247.84,172.79
2016,6,21,18,0,554.0,72.0,1.6,31.0,246.0,196.9,130.91
2016,6,21,18,15,492.0,64.0,1.5,30.0,196.0,145.24,90.14
2016,6,21,18,30,430.0,56.0,1.4,29.0,146.0,100.61,56.94
2016,6,21,18,45,339.0,45.0,1.3,28.5,103.0,58.58,30.18
2016,6,21,19,0,248.0,34.0,1.2,28.0,60.0,26.74,15.76
2016,6,21,19,15,124.0,17.0,1.3,27.5,30.0,13.13,0.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,5,45,77.5,15.5,1.8,23.5,22.0,15.24,0.0
2016,6,22,6,0,155.0,31.0,2.1,24.0,44.0,24.1,12.52
2016,6,22,6,15,252.0,45.0,2.3,24.5,84.5,46.18,25.58
2016,6,22,6,30,349.0,59.0,2.5,25.0,125.0,84.41,48.96
2016,6,22,6,45,422.5,68.0,2.7,25.5,173.5,126.29,79.11
2016,6,22,7,0,496.0,77.0,2.9,26.0,222.0,175.9,118.1
2016,6,22,7,15,544.0,84.0,2.85,26.5,273.5,225.06,159.06
2016,6,22,7,30,592.0,91.0,2.8,27.0,325.0,279.33,204.23
2016,6,22,7,45,629.5,96.0,2.8,27.5,378.0,332.52,248.26
2016,6,22,8,0,667.0,101.0,2.8,28.0,431.0,389.07,293.86
2016,6,22,8,15,693.0,105.5,2.75,28.5,482.0,442.6,335.93
2016,6,22,8,30,719.0,110.0,2.7,29.0,533.0,497.69,377.79
2016,6,22,8,45,739.5,113.5,2.7,29.5,581.5,550.37,416.69
2016,6,22,9,0,760.0,117.0,2.7,30.0,630.0,602.75,454.19
2016,6,22,9,15,775.0,120.0,2.7,30.5,674.5,651.03,487.71
2016,6,22,9,30,790.0,123.0,2.7,31.0,719.0,698.67,519.29
2016,6,22,9,45,802.5,125.0,2.7,31.5,758.5,742.5,546.68
2016,6,22,10,0,815.0,127.0,2.7,32.0,798.0,783.14,571.51
2016,6,22,10,15,823.5,129.0,2.75,32.0,831.5,820.36,595.25
2016,6,22,10,30,832.0,131.0,2.8,32.0,865.0,855.5,617.5
2016,6,22,10,45,839.5,132.0,2.85,32.5,892.5,886.51,635.67
2016,6,22,11,0,847.0,133.0,2.9,33.0,920.0,915.01,652.13
2016,6,22,11,15,851.5,134.0,2.95,33.0,940.0,938.03,666.38
2016,6,22,11,30,856.0,135.0,3.0,33.0,960.0,958.14,678.86
2016,6,22,11,45,864.5,131.5,3.1,33.5,974.0,974.72,688.14
2016,6,22,12,0,873.0,128.0,3.2,34.0,988.0,988.29,695.59
2016,6,22,12,15,626.0,285.5,3.25,34.0,904.0,913.59,647.12
2016,6,22,12,30,379.0,443.0,3.3,34.0,820.0,823.46,581.0
2016,6,22,12,45,626.5,285.0,3.4,34.0,905.5,914.64,649.95
2016,6,22,13,0,874.0,127.0,3.5,34.0,991.0,991.04,699.8
2016,6,22,13,15,872.0,126.5,3.5,34.0,980.0,981.26,693.26
2016,6,22,13,30,870.0,126.0,3.5,34.0,969.0,968.26,685.43
2016,6,22,13,45,866.5,124.5,3.55,34.5,950.5,949.68,673.07
2016,6,22,14,0,863.0,123.0,3.6,35.0,932.0,928.06,658.85
2016,6,22,14,15,611.0,260.5,3.6,34.5,825.0,821.12,589.83
2016,6,22,14,30,359.0,398.0,3.6,34.0,718.0,714.02,512.76
2016,6,22,14,45,583.5,265.5,3.6,34.0,763.5,766.4,556.04
2016,6,22,15,0,808.0,133.0,3.6,34.0,809.0,797.77,580.48
2016,6,22,15,15,548.5,240.0,3.6,34.0,689.0,670.84,491.43
2016,6,22,15,30,289.0,347.0,3.6,34.0,569.0,557.87,407.6
2016,6,22,15,45,520.5,236.0,3.65,34.0,606.5,600.72,443.98
2016,6,22,16,0,752.0,125.0,3.7,34.0,644.0,620.67,462.28
2016,6,22,16,15,733.0,121.0,3.6,33.5,596.5,569.38,425.57
2016,6,22,16,30,714.0,117.0,3.5,33.0,549.0,517.64,387.9
2016,6,22,16,45,686.0,113.5,3.45,33.0,498.5,462.73,346.19
2016,6,22,17,0,658.0,110.0,3.4,33.0,448.0,409.48,304.67
2016,6,22,17,15,625.0,104.0,3.25,32.5,396.0,353.72,260.82
2016,6,22,17,30,592.0,98.0,3.1,32.0,344.0,300.76,218.05
2016,6,22,17,45,544.0,91.0,3.0,31.5,292.0,245.53,173.2
2016,6,22,18,0,496.0,84.0,2.9,31.0,240.0,195.31,132.15
2016,6,22,18,15,433.0,74.0,2.85,30.5,191.0,144.22,91.78
2016,6,22,18,30,370.0,64.0,2.8,30.0,142.0,100.84,59.42
2016,6,22,18,45,278.5,50.5,2.8,29.5,100.0,59.8,32.84
2016,6,22,19,0,187.0,37.0,2.8,29.0,58.0,29.25,17.68
2016,6,22,19,15,93.5,18.5,2.9,28.5,29.0,14.35,0.0
2016,6,22,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,5,45,77.5,15.5,2.05,23.5,22.0,15.24,0.0
2016,6,23,6,0,155.0,31.0,2.2,24.0,44.0,24.13,12.43
2016,6,23,6,15,254.0,45.0,2.3,24.5,85.0,45.98,25.47
2016,6,23,6,30,353.0,59.0,2.4,25.0,126.0,84.43,48.85
2016,6,23,6,45,433.5,66.5,2.55,25.5,175.5,126.11,78.47
2016,6,23,7,0,514.0,74.0,2.7,26.0,225.0,176.31,117.68
2016,6,23,7,15,561.5,81.0,2.7,26.5,277.0,226.34,159.44
2016,6,23,7,30,609.0,88.0,2.7,27.0,329.0,281.4,205.36
2016,6,23,7,45,650.5,91.5,2.7,27.5,382.5,335.55,250.18
2016,6,23,8,0,692.0,95.0,2.7,28.0,436.0,393.48,296.88
2016,6,23,8,15,717.0,99.0,2.65,28.5,487.5,448.2,339.87
2016,6,23,8,30,742.0,103.0,2.6,29.0,539.0,503.32,381.75
2016,6,23,8,45,477.5,204.0,2.6,29.5,494.0,482.75,364.21
2016,6,23,9,0,213.0,305.0,2.6,30.0,449.0,433.08,323.52
2016,6,23,9,15,258.0,319.5,2.55,30.5,506.0,490.49,364.53
2016,6,23,9,30,303.0,334.0,2.5,31.0,563.0,549.54,405.37
2016,6,23,9,45,574.5,223.0,2.5,31.5,685.0,665.41,490.86
2016,6,23,10,0,846.0,112.0,2.5,32.0,807.0,792.82,577.4
2016,6,23,10,15,854.0,113.5,2.55,32.0,841.0,830.23,600.42
2016,6,23,10,30,862.0,115.0,2.6,32.0,875.0,865.45,622.57
2016,6,23,10,45,869.0,115.5,2.65,32.5,902.5,896.4,640.58
2016,6,23,11,0,876.0,116.0,2.7,33.0,930.0,924.74,656.82
2016,6,23,11,15,583.5,291.0,2.8,33.0,838.5,847.23,604.44
2016,6,23,11,30,291.0,466.0,2.9,33.0,747.0,747.55,530.02
2016,6,23,11,45,580.5,299.5,3.0,33.5,869.0,872.01,621.1
2016,6,23,12,0,870.0,133.0,3.1,34.0,991.0,990.18,696.9
2016,6,23,12,15,871.0,133.5,3.15,34.0,995.5,997.14,700.47
2016,6,23,12,30,872.0,134.0,3.2,34.0,1000.0,1000.91,703.08
2016,6,23,12,45,524.5,319.0,3.3,34.5,839.5,847.77,601.01
2016,6,23,13,0,177.0,504.0,3.4,35.0,679.0,678.56,478.2
2016,6,23,13,15,521.5,318.5,3.45,35.0,825.5,836.73,595.75
2016,6,23,13,30,866.0,133.0,3.5,35.0,972.0,971.48,685.76
2016,6,23,13,45,862.0,132.0,3.55,35.0,953.5,953.03,673.79
2016,6,23,14,0,858.0,131.0,3.6,35.0,935.0,931.58,661.08
2016,6,23,14,15,851.5,129.5,3.65,35.0,909.0,904.46,644.71
2016,6,23,14,30,845.0,128.0,3.7,35.0,883.0,874.69,626.58
2016,6,23,14,45,840.5,124.5,3.75,35.0,851.5,842.17,606.55
2016,6,23,15,0,836.0,121.0,3.8,35.0,820.0,807.19,584.75
2016,6,23,15,15,825.0,118.5,3.8,34.5,781.0,765.83,559.43
2016,6,23,15,30,814.0,116.0,3.8,34.0,742.0,722.85,532.66
2016,6,23,15,45,526.0,214.0,3.85,34.0,609.5,583.39,432.14
2016,6,23,16,0,238.0,312.0,3.9,34.0,477.0,461.25,340.38
2016,6,23,16,15,490.5,209.5,3.85,33.5,517.0,507.11,378.79
2016,6,23,16,30,743.0,107.0,3.8,33.0,557.0,525.15,394.48
2016,6,23,16,45,714.0,104.5,3.8,33.0,505.5,468.64,351.21
2016,6,23,17,0,685.0,102.0,3.8,33.0,454.0,414.48,308.88
2016,6,23,17,15,569.5,114.0,3.65,32.5,384.5,341.55,252.55
2016,6,23,17,30,454.0,126.0,3.5,32.0,315.0,279.13,204.11
2016,6,23,17,45,418.0,113.0,3.4,31.5,267.5,229.31,164.05
2016,6,23,18,0,382.0,100.0,3.3,31.0,220.0,183.26,126.69
2016,6,23,18,15,336.5,84.5,3.2,30.0,175.5,137.16,90.31
2016,6,23,18,30,291.0,69.0,3.1,29.0,131.0,96.26,59.3
2016,6,23,18,45,219.5,53.0,3.05,28.5,92.0,58.61,33.87
2016,6,23,19,0,148.0,37.0,3.0,28.0,53.0,31.25,19.4
2016,6,23,19,15,74.0,18.5,3.05,27.5,26.5,15.68,0.0
2016,6,23,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,24,5,45,88.5,15.0,1.35,23.5,22.5,14.74,0.0
2016,6,24,6,0,177.0,30.0,1.5,24.0,45.0,23.32,11.71
2016,6,24,6,15,280.5,42.5,1.55,24.5,86.5,44.46,23.8
2016,6,24,6,30,384.0,55.0,1.6,25.0,128.0,83.85,47.2
2016,6,24,6,45,470.0,61.0,1.7,25.5,178.5,125.89,76.67
2016,6,24,7,0,556.0,67.0,1.8,26.0,229.0,177.85,117.08
2016,6,24,7,15,601.5,73.0,1.9,26.5,281.5,228.74,159.72
2016,6,24,7,30,647.0,79.0,2.0,27.0,334.0,284.38,206.29
2016,6,24,7,45,690.0,80.0,2.1,27.5,388.5,339.79,252.21
2016,6,24,8,0,733.0,81.0,2.2,28.0,443.0,397.84,299.16
2016,6,24,8,15,522.5,159.5,2.25,28.5,432.0,410.2,310.28
2016,6,24,8,30,312.0,238.0,2.3,29.0,421.0,399.68,301.66
2016,6,24,8,45,239.0,273.0,2.4,29.5,420.5,407.43,306.26
2016,6,24,9,0,166.0,308.0,2.5,30.0,420.0,406.01,303.29
2016,6,24,9,15,239.0,319.5,2.55,30.0,493.5,477.42,355.74
2016,6,24,9,30,312.0,331.0,2.6,30.0,567.0,552.95,410.0
2016,6,24,9,45,590.0,214.0,2.7,30.5,689.0,668.14,496.01
2016,6,24,10,0,868.0,97.0,2.8,31.0,811.0,795.13,583.03
2016,6,24,10,15,875.0,98.5,2.9,31.0,844.0,832.5,606.57
2016,6,24,10,30,882.0,100.0,3.0,31.0,877.0,867.56,629.14
2016,6,24,10,45,653.0,243.5,3.1,31.5,828.5,834.64,605.12
2016,6,24,11,0,424.0,387.0,3.2,32.0,780.0,781.64,561.54
2016,6,24,11,15,411.0,401.5,3.3,32.0,790.5,793.56,569.35
2016,6,24,11,30,398.0,416.0,3.4,32.0,801.0,800.48,573.52
2016,6,24,11,45,415.0,422.5,3.5,32.0,828.0,832.6,595.03
2016,6,24,12,0,432.0,429.0,3.6,32.0,855.0,860.54,613.65
2016,6,24,12,15,435.0,433.5,3.65,32.0,864.0,871.15,620.48
2016,6,24,12,30,438.0,438.0,3.7,32.0,873.0,879.92,626.29
2016,6,24,12,45,387.5,450.5,3.75,32.0,834.5,839.04,598.4
2016,6,24,13,0,337.0,463.0,3.8,32.0,796.0,799.52,571.42
2016,6,24,13,15,361.0,444.5,3.8,32.0,798.0,801.27,573.95
2016,6,24,13,30,385.0,426.0,3.8,32.0,800.0,801.07,574.97
2016,6,24,13,45,385.5,416.5,3.85,32.0,785.0,785.3,565.15
2016,6,24,14,0,386.0,407.0,3.9,32.0,770.0,768.04,554.39
2016,6,24,14,15,398.5,389.0,3.9,31.5,754.5,754.64,547.52
2016,6,24,14,30,411.0,371.0,3.9,31.0,739.0,736.4,537.34
2016,6,24,14,45,377.5,373.5,3.9,31.0,702.0,694.27,508.31
2016,6,24,15,0,344.0,376.0,3.9,31.0,665.0,655.78,481.58
2016,6,24,15,15,554.0,257.5,3.8,31.0,696.0,693.04,513.86
2016,6,24,15,30,764.0,139.0,3.7,31.0,727.0,710.34,530.56
2016,6,24,15,45,394.0,197.5,3.65,31.0,500.0,474.98,358.07
2016,6,24,16,0,24.0,256.0,3.6,31.0,273.0,263.46,195.79
2016,6,24,16,15,183.0,249.5,3.45,30.5,361.5,355.35,268.27
2016,6,24,16,30,342.0,243.0,3.3,30.0,450.0,429.56,324.63
2016,6,24,16,45,261.5,230.5,3.2,30.0,381.0,357.76,270.2
2016,6,24,17,0,181.0,218.0,3.1,30.0,312.0,293.06,221.26
2016,6,24,17,15,199.5,191.0,2.9,29.5,283.5,263.94,199.06
2016,6,24,17,30,218.0,164.0,2.7,29.0,255.0,232.78,174.34
2016,6,24,17,45,200.0,142.5,2.5,29.0,217.0,193.55,142.98
2016,6,24,18,0,182.0,121.0,2.3,29.0,179.0,156.78,113.38
2016,6,24,18,15,156.0,99.5,2.2,28.5,142.5,120.49,84.76
2016,6,24,18,30,130.0,78.0,2.1,28.0,106.0,87.35,59.06
2016,6,24,18,45,91.0,57.5,2.05,27.5,74.5,57.51,37.22
2016,6,24,19,0,52.0,37.0,2.0,27.0,43.0,32.63,20.62
2016,6,24,19,15,26.0,18.5,2.1,26.5,21.5,16.7,0.0
2016,6,24,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,13.0,1.8,24.5,13.0,12.78,0.0
2016,6,25,6,0,0.0,26.0,2.0,25.0,26.0,24.68,12.5
2016,6,25,6,15,28.0,47.5,2.0,25.0,52.5,44.45,29.11
2016,6,25,6,30,56.0,69.0,2.0,25.0,79.0,68.95,48.01
2016,6,25,6,45,85.5,89.5,2.05,25.0,111.5,95.64,68.65
2016,6,25,7,0,115.0,110.0,2.1,25.0,144.0,126.9,93.29
2016,6,25,7,15,70.0,126.0,2.15,25.0,148.0,138.12,104.42
2016,6,25,7,30,25.0,142.0,2.2,25.0,152.0,143.59,110.03
2016,6,25,7,45,12.5,127.0,2.3,25.5,132.0,126.93,96.61
2016,6,25,8,0,0.0,112.0,2.4,26.0,112.0,108.13,81.33
2016,6,25,8,15,3.0,146.5,2.55,26.0,148.5,142.82,108.42
2016,6,25,8,30,6.0,181.0,2.7,26.0,185.0,177.92,135.41
2016,6,25,8,45,162.0,232.5,2.85,26.5,341.5,321.78,246.93
2016,6,25,9,0,318.0,284.0,3.0,27.0,498.0,480.73,365.57
2016,6,25,9,15,196.5,311.0,3.1,27.0,446.5,438.23,331.57
2016,6,25,9,30,75.0,338.0,3.2,27.0,395.0,383.96,288.7
2016,6,25,9,45,111.5,367.5,3.3,27.5,457.0,446.89,334.63
2016,6,25,10,0,148.0,397.0,3.4,28.0,519.0,510.19,379.62
2016,6,25,10,15,82.0,342.5,3.45,28.0,410.5,404.45,301.54
2016,6,25,10,30,16.0,288.0,3.5,28.0,302.0,293.93,218.56
2016,6,25,10,45,8.0,198.0,3.55,28.5,205.0,199.53,147.76
2016,6,25,11,0,0.0,108.0,3.6,29.0,108.0,104.81,75.42
2016,6,25,11,15,7.0,189.0,3.55,29.0,196.0,190.34,140.57
2016,6,25,11,30,14.0,270.0,3.5,29.0,284.0,276.45,204.51
2016,6,25,11,45,31.0,355.0,3.5,29.0,385.5,380.77,280.62
2016,6,25,12,0,48.0,440.0,3.5,29.0,487.0,482.78,353.09
2016,6,25,12,15,91.5,472.0,3.45,29.0,563.0,558.41,406.89
2016,6,25,12,30,135.0,504.0,3.4,29.0,639.0,638.33,462.65
2016,6,25,12,45,69.5,327.5,3.4,29.0,397.5,392.68,289.49
2016,6,25,13,0,4.0,151.0,3.4,29.0,156.0,150.84,110.01
2016,6,25,13,15,44.0,310.5,3.35,29.0,354.0,349.58,259.07
2016,6,25,13,30,84.0,470.0,3.3,29.0,552.0,546.2,398.76
2016,6,25,13,45,51.0,392.5,3.3,29.0,442.0,435.89,319.75
2016,6,25,14,0,18.0,315.0,3.3,29.0,332.0,323.66,238.59
2016,6,25,14,15,14.0,270.5,3.3,29.0,284.0,275.91,204.1
2016,6,25,14,30,10.0,226.0,3.3,29.0,236.0,228.44,169.17
2016,6,25,14,45,8.0,202.5,3.3,29.0,210.5,203.43,150.72
2016,6,25,15,0,6.0,179.0,3.3,29.0,185.0,178.57,132.21
2016,6,25,15,15,3.5,165.0,3.25,29.0,168.5,162.72,120.36
2016,6,25,15,30,1.0,151.0,3.2,29.0,152.0,147.06,108.61
2016,6,25,15,45,0.5,128.5,3.2,29.0,129.0,124.8,91.78
2016,6,25,16,0,0.0,106.0,3.2,29.0,106.0,102.63,74.89
2016,6,25,16,15,0.0,106.5,3.05,28.5,106.5,103.08,75.64
2016,6,25,16,30,0.0,107.0,2.9,28.0,107.0,103.52,76.39
2016,6,25,16,45,0.0,67.0,2.75,28.0,67.0,64.79,46.09
2016,6,25,17,0,0.0,27.0,2.6,28.0,27.0,26.08,15.34
2016,6,25,17,15,0.0,16.5,2.35,27.5,16.5,15.93,7.26
2016,6,25,17,30,0.0,6.0,2.1,27.0,6.0,5.79,0.0
2016,6,25,17,45,0.0,5.0,1.9,27.0,5.0,4.82,0.0
2016,6,25,18,0,0.0,4.0,1.7,27.0,4.0,3.86,0.0
2016,6,25,18,15,0.0,3.0,1.6,26.5,3.0,2.89,0.0
2016,6,25,18,30,0.0,2.0,1.5,26.0,2.0,1.93,0.0
2016,6,25,18,45,0.0,1.5,1.45,26.0,1.5,1.44,0.0
2016,6,25,19,0,0.0,1.0,1.4,26.0,1.0,0.96,0.0
2016,6,25,19,15,0.0,0.5,1.45,25.5,0.5,0.48,0.0
2016,6,25,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,45,11.0,14.0,0.75,23.5,15.0,13.76,0.0
2016,6,26,6,0,22.0,28.0,0.8,24.0,30.0,25.8,13.25
2016,6,26,6,15,63.0,48.5,0.9,24.0,59.5,45.03,29.0
2016,6,26,6,30,104.0,69.0,1.0,24.0,89.0,72.16,48.92
2016,6,26,6,45,146.0,88.0,1.15,24.5,125.0,103.15,72.21
2016,6,26,7,0,188.0,107.0,1.3,25.0,161.0,138.45,99.63
2016,6,26,7,15,94.0,108.5,1.35,25.0,135.5,127.99,95.45
2016,6,26,7,30,0.0,110.0,1.4,25.0,110.0,105.76,80.23
2016,6,26,7,45,2.0,132.5,1.45,25.5,133.5,128.19,97.64
2016,6,26,8,0,4.0,155.0,1.5,26.0,157.0,150.92,114.9
2016,6,26,8,15,48.5,204.0,1.6,26.5,232.5,220.16,167.94
2016,6,26,8,30,93.0,253.0,1.7,27.0,308.0,294.13,223.41
2016,6,26,8,45,58.5,250.5,1.8,27.5,286.0,277.01,209.23
2016,6,26,9,0,24.0,248.0,1.9,28.0,264.0,255.01,191.46
2016,6,26,9,15,71.5,299.5,1.95,28.5,352.5,340.12,254.62
2016,6,26,9,30,119.0,351.0,2.0,29.0,441.0,430.58,319.53
2016,6,26,9,45,467.5,237.0,2.15,29.5,617.0,595.61,443.93
2016,6,26,10,0,816.0,123.0,2.3,30.0,793.0,778.52,571.85
2016,6,26,10,15,824.5,125.0,2.35,30.0,826.5,815.93,594.59
2016,6,26,10,30,833.0,127.0,2.4,30.0,860.0,851.27,617.02
2016,6,26,10,45,839.0,128.5,2.5,30.5,887.5,881.63,635.21
2016,6,26,11,0,845.0,130.0,2.6,31.0,915.0,909.41,651.69
2016,6,26,11,15,849.5,131.5,2.65,31.0,935.0,933.07,666.42
2016,6,26,11,30,854.0,133.0,2.7,31.0,955.0,953.82,679.37
2016,6,26,11,45,843.5,143.0,2.75,31.5,964.0,965.24,685.07
2016,6,26,12,0,833.0,153.0,2.8,32.0,973.0,973.17,688.71
2016,6,26,12,15,552.5,321.5,2.8,32.0,867.0,877.15,623.8
2016,6,26,12,30,272.0,490.0,2.8,32.0,761.0,764.27,540.99
2016,6,26,12,45,330.0,462.5,2.8,32.0,790.0,794.15,563.41
2016,6,26,13,0,388.0,435.0,2.8,32.0,819.0,822.22,583.53
2016,6,26,13,15,606.5,294.5,2.8,32.0,886.5,896.27,639.19
2016,6,26,13,30,825.0,154.0,2.8,32.0,954.0,953.0,676.99
2016,6,26,13,45,514.0,311.5,2.8,32.5,806.5,807.43,577.66
2016,6,26,14,0,203.0,469.0,2.8,33.0,659.0,655.92,467.12
2016,6,26,14,15,502.5,309.0,2.8,33.0,762.5,771.13,555.19
2016,6,26,14,30,802.0,149.0,2.8,33.0,866.0,861.68,619.01
2016,6,26,14,45,794.5,146.5,2.8,33.0,834.0,828.57,597.5
2016,6,26,15,0,787.0,144.0,2.8,33.0,802.0,793.34,575.43
2016,6,26,15,15,775.5,141.0,2.75,32.5,764.0,752.54,550.3
2016,6,26,15,30,764.0,138.0,2.7,32.0,726.0,710.29,523.9
2016,6,26,15,45,750.0,134.0,2.7,32.0,683.5,664.07,492.78
2016,6,26,16,0,736.0,130.0,2.7,32.0,641.0,617.1,459.86
2016,6,26,16,15,717.0,126.0,2.65,31.5,593.5,566.13,424.01
2016,6,26,16,30,698.0,122.0,2.6,31.0,546.0,515.6,387.44
2016,6,26,16,45,673.5,117.0,2.55,31.0,496.0,461.75,346.65
2016,6,26,17,0,649.0,112.0,2.5,31.0,446.0,409.23,305.79
2016,6,26,17,15,593.0,111.0,2.3,30.5,390.0,349.42,259.02
2016,6,26,17,30,537.0,110.0,2.1,30.0,334.0,294.9,215.53
2016,6,26,17,45,496.5,100.0,1.9,30.0,284.0,241.06,171.51
2016,6,26,18,0,456.0,90.0,1.7,30.0,234.0,192.3,131.38
2016,6,26,18,15,398.5,78.5,1.6,29.5,186.5,143.48,92.8
2016,6,26,18,30,341.0,67.0,1.5,29.0,139.0,101.16,60.99
2016,6,26,18,45,260.5,52.5,1.4,28.5,98.0,61.28,34.53
2016,6,26,19,0,180.0,38.0,1.3,28.0,57.0,30.67,18.99
2016,6,26,19,15,90.0,19.0,1.35,27.5,28.5,14.73,0.0
2016,6,26,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,5,45,87.0,14.0,0.75,23.5,21.0,13.76,0.0
2016,6,27,6,0,174.0,28.0,0.8,24.0,42.0,21.74,10.12
2016,6,27,6,15,273.0,41.0,0.85,24.5,82.5,42.0,22.36
2016,6,27,6,30,372.0,54.0,0.9,25.0,123.0,80.68,45.23
2016,6,27,6,45,456.0,59.5,0.95,25.5,172.0,121.04,73.2
2016,6,27,7,0,540.0,65.0,1.0,26.0,221.0,171.09,111.83
2016,6,27,7,15,585.5,73.0,1.0,26.5,274.5,222.89,154.73
2016,6,27,7,30,631.0,81.0,1.0,27.0,328.0,279.49,201.39
2016,6,27,7,45,670.5,84.0,1.05,27.5,381.5,333.54,245.64
2016,6,27,8,0,710.0,87.0,1.1,28.0,435.0,392.09,292.15
2016,6,27,8,15,544.5,154.0,1.15,28.5,438.5,414.3,310.34
2016,6,27,8,30,379.0,221.0,1.2,29.0,442.0,418.48,313.04
2016,6,27,8,45,436.5,222.5,1.25,29.5,499.0,475.34,354.38
2016,6,27,9,0,494.0,224.0,1.3,30.0,556.0,535.44,396.85
2016,6,27,9,15,490.0,244.5,1.3,30.5,593.0,576.5,423.87
2016,6,27,9,30,486.0,265.0,1.3,31.0,630.0,616.03,449.21
2016,6,27,9,45,665.5,187.5,1.35,31.5,716.5,698.74,507.89
2016,6,27,10,0,845.0,110.0,1.4,32.0,803.0,788.53,565.74
2016,6,27,10,15,660.5,226.5,1.4,32.0,782.5,782.97,559.28
2016,6,27,10,30,476.0,343.0,1.4,32.0,762.0,758.71,537.57
2016,6,27,10,45,457.5,362.5,1.45,32.5,776.0,775.83,547.07
2016,6,27,11,0,439.0,382.0,1.5,33.0,790.0,790.35,554.4
2016,6,27,11,15,419.5,398.5,1.5,33.0,795.0,798.52,558.38
2016,6,27,11,30,400.0,415.0,1.5,33.0,800.0,801.36,559.14
2016,6,27,11,45,635.0,272.0,1.5,33.5,893.0,898.09,626.16
2016,6,27,12,0,870.0,129.0,1.5,34.0,986.0,986.28,678.12
2016,6,27,12,15,871.0,129.0,1.55,34.0,990.5,992.96,681.64
2016,6,27,12,30,872.0,129.0,1.6,34.0,995.0,996.42,684.26
2016,6,27,12,45,870.5,129.5,1.65,34.5,992.0,994.74,682.5
2016,6,27,13,0,869.0,130.0,1.7,35.0,989.0,989.89,678.98
2016,6,27,13,15,866.5,129.5,1.75,35.0,978.0,979.88,673.84
2016,6,27,13,30,864.0,129.0,1.8,35.0,967.0,966.67,666.86
2016,6,27,13,45,858.5,129.0,1.9,35.0,948.0,947.96,657.12
2016,6,27,14,0,853.0,129.0,2.0,35.0,929.0,926.3,645.51
2016,6,27,14,15,847.5,127.5,2.05,35.0,903.5,900.33,630.65
2016,6,27,14,30,842.0,126.0,2.1,35.0,878.0,871.67,614.03
2016,6,27,14,45,819.0,133.0,2.15,35.0,842.5,833.89,591.45
2016,6,27,15,0,796.0,140.0,2.2,35.0,807.0,797.17,569.37
2016,6,27,15,15,785.0,137.5,2.2,35.0,769.0,756.95,544.37
2016,6,27,15,30,774.0,135.0,2.2,35.0,731.0,715.22,518.12
2016,6,27,15,45,757.5,132.5,2.25,35.0,687.5,668.33,487.65
2016,6,27,16,0,741.0,130.0,2.3,35.0,644.0,620.87,455.27
2016,6,27,16,15,722.0,125.5,2.3,34.5,596.5,569.17,419.81
2016,6,27,16,30,703.0,121.0,2.3,34.0,549.0,517.9,383.55
2016,6,27,16,45,677.0,117.0,2.3,34.0,498.5,464.01,343.5
2016,6,27,17,0,651.0,113.0,2.3,34.0,448.0,411.57,303.41
2016,6,27,17,15,618.5,106.5,2.15,33.5,396.5,355.8,260.19
2016,6,27,17,30,586.0,100.0,2.0,33.0,345.0,302.77,217.97
2016,6,27,17,45,540.5,92.5,1.95,32.5,293.5,247.94,174.01
2016,6,27,18,0,495.0,85.0,1.9,32.0,242.0,197.84,133.43
2016,6,27,18,15,434.0,75.0,1.75,31.0,193.0,146.9,93.55
2016,6,27,18,30,373.0,65.0,1.6,30.0,144.0,103.46,61.23
2016,6,27,18,45,286.0,51.0,1.45,29.5,101.5,61.75,33.89
2016,6,27,19,0,199.0,37.0,1.3,29.0,59.0,30.08,18.43
2016,6,27,19,15,99.5,18.5,1.3,28.5,29.5,14.32,0.0
2016,6,27,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.3,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,28,5,45,38.0,14.0,2.3,24.5,17.0,13.76,0.0
2016,6,28,6,0,76.0,28.0,2.6,25.0,34.0,23.34,10.98
2016,6,28,6,15,146.0,49.5,2.6,25.5,72.0,46.64,28.45
2016,6,28,6,30,216.0,71.0,2.6,26.0,110.0,82.27,52.33
2016,6,28,6,45,279.5,87.5,2.65,27.0,156.5,120.94,80.16
2016,6,28,7,0,343.0,104.0,2.7,28.0,203.0,166.4,114.92
2016,6,28,7,15,391.0,117.0,2.55,28.5,252.5,212.51,151.87
2016,6,28,7,30,439.0,130.0,2.4,29.0,302.0,263.84,193.03
2016,6,28,7,45,479.0,140.0,2.3,30.0,353.0,314.35,232.85
2016,6,28,8,0,519.0,150.0,2.2,31.0,404.0,368.71,274.55
2016,6,28,8,15,548.5,158.5,1.95,31.5,454.0,420.15,313.19
2016,6,28,8,30,578.0,167.0,1.7,32.0,504.0,475.04,352.81
2016,6,28,8,45,601.5,173.0,1.5,32.5,551.5,524.69,387.33
2016,6,28,9,0,625.0,179.0,1.3,33.0,599.0,575.36,421.1
2016,6,28,9,15,643.0,184.5,1.2,33.0,642.5,622.56,452.65
2016,6,28,9,30,661.0,190.0,1.1,33.0,686.0,669.73,483.2
2016,6,28,9,45,674.0,195.5,1.0,33.5,725.0,712.81,509.03
2016,6,28,10,0,687.0,201.0,0.9,34.0,764.0,754.96,533.35
2016,6,28,10,15,362.5,283.5,0.9,34.0,582.0,589.43,418.75
2016,6,28,10,30,38.0,366.0,0.9,34.0,400.0,392.58,277.9
2016,6,28,10,45,376.5,292.5,0.95,34.5,641.5,634.52,450.87
2016,6,28,11,0,715.0,219.0,1.0,35.0,883.0,883.69,611.0
2016,6,28,11,15,720.5,221.0,1.1,35.0,902.5,906.74,622.95
2016,6,28,11,30,726.0,223.0,1.2,35.0,922.0,927.35,636.15
2016,6,28,11,45,759.5,202.0,1.3,35.0,942.0,946.51,648.54
2016,6,28,12,0,793.0,181.0,1.4,35.0,962.0,966.81,661.69
2016,6,28,12,15,794.0,181.5,1.5,35.0,967.0,973.67,666.79
2016,6,28,12,30,795.0,182.0,1.6,35.0,972.0,977.53,670.3
2016,6,28,12,45,790.0,185.0,1.75,35.0,967.5,974.93,670.6
2016,6,28,13,0,785.0,188.0,1.9,35.0,963.0,969.38,669.15
2016,6,28,13,15,782.0,187.0,1.95,35.0,952.5,958.92,663.59
2016,6,28,13,30,779.0,186.0,2.0,35.0,942.0,945.55,656.33
2016,6,28,13,45,774.0,185.0,2.15,35.0,923.5,927.41,647.15
2016,6,28,14,0,769.0,184.0,2.3,35.0,905.0,906.57,636.17
2016,6,28,14,15,514.0,294.0,2.4,34.5,770.5,767.3,545.77
2016,6,28,14,30,259.0,404.0,2.5,34.0,636.0,632.94,452.07
2016,6,28,14,45,241.0,403.5,2.7,34.0,613.0,608.35,436.97
2016,6,28,15,0,223.0,403.0,2.9,34.0,590.0,581.18,419.24
2016,6,28,15,15,111.5,221.5,2.95,33.5,315.0,306.59,226.28
2016,6,28,15,30,0.0,40.0,3.0,33.0,40.0,38.71,24.24
2016,6,28,15,45,0.0,83.0,3.15,32.5,83.0,80.36,56.61
2016,6,28,16,0,0.0,126.0,3.3,32.0,126.0,121.98,88.81
2016,6,28,16,15,0.0,87.5,3.3,31.5,87.5,84.69,60.48
2016,6,28,16,30,0.0,49.0,3.3,31.0,49.0,47.37,31.7
2016,6,28,16,45,0.0,36.0,3.3,31.0,36.0,34.79,21.91
2016,6,28,17,0,0.0,23.0,3.3,31.0,23.0,22.21,12.03
2016,6,28,17,15,0.0,62.5,3.15,30.5,62.5,60.41,42.53
2016,6,28,17,30,0.0,102.0,3.0,30.0,102.0,98.33,72.82
2016,6,28,17,45,0.0,86.5,2.9,29.5,86.5,83.39,61.29
2016,6,28,18,0,0.0,71.0,2.8,29.0,71.0,68.49,49.62
2016,6,28,18,15,0.0,56.5,2.65,28.5,56.5,54.58,38.52
2016,6,28,18,30,0.0,42.0,2.5,28.0,42.0,40.57,27.12
2016,6,28,18,45,0.0,29.5,2.35,27.5,29.5,28.48,17.12
2016,6,28,19,0,0.0,17.0,2.2,27.0,17.0,16.4,7.6
2016,6,28,19,15,0.0,8.5,2.0,27.0,8.5,8.19,0.0
2016,6,28,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.25,26.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,29,5,45,79.0,13.5,1.75,24.0,20.0,13.27,0.0
2016,6,29,6,0,158.0,27.0,2.0,24.0,40.0,20.96,9.16
2016,6,29,6,15,253.5,41.0,2.0,24.5,79.5,40.79,21.99
2016,6,29,6,30,349.0,55.0,2.0,25.0,119.0,78.29,44.31
2016,6,29,6,45,421.0,64.5,2.05,25.5,167.5,119.84,73.81
2016,6,29,7,0,493.0,74.0,2.1,26.0,216.0,169.13,112.29
2016,6,29,7,15,541.0,81.5,2.05,26.5,267.0,218.39,153.11
2016,6,29,7,30,589.0,89.0,2.0,27.0,318.0,272.78,198.18
2016,6,29,7,45,626.5,94.5,1.95,27.5,371.0,326.19,242.14
2016,6,29,8,0,664.0,100.0,1.9,28.0,424.0,383.01,287.57
2016,6,29,8,15,366.0,172.5,1.9,28.5,354.5,345.37,261.38
2016,6,29,8,30,68.0,245.0,1.9,29.0,285.0,272.95,205.38
2016,6,29,8,45,74.5,270.0,1.9,29.5,317.5,305.01,228.69
2016,6,29,9,0,81.0,295.0,1.9,30.0,350.0,337.65,251.65
2016,6,29,9,15,430.5,210.5,1.95,30.0,530.5,502.52,377.31
2016,6,29,9,30,780.0,126.0,2.0,30.0,711.0,691.47,514.07
2016,6,29,9,45,789.0,130.5,2.05,30.5,750.0,734.99,540.19
2016,6,29,10,0,798.0,135.0,2.1,31.0,789.0,776.95,566.05
2016,6,29,10,15,807.0,137.5,2.15,31.0,823.0,815.14,590.29
2016,6,29,10,30,816.0,140.0,2.2,31.0,857.0,851.36,613.1
2016,6,29,10,45,817.5,145.0,2.25,31.5,883.5,881.21,630.43
2016,6,29,11,0,819.0,150.0,2.3,32.0,910.0,908.32,645.94
2016,6,29,11,15,824.0,151.5,2.35,32.0,930.0,928.29,658.21
2016,6,29,11,30,829.0,153.0,2.4,32.0,950.0,949.17,671.17
2016,6,29,11,45,836.0,151.0,2.5,32.5,964.0,965.7,680.51
2016,6,29,12,0,843.0,149.0,2.6,33.0,978.0,979.29,688.07
2016,6,29,12,15,844.0,149.0,2.65,33.0,983.0,985.84,692.29
2016,6,29,12,30,845.0,149.0,2.7,33.0,988.0,989.3,694.75
2016,6,29,12,45,590.5,306.0,2.8,33.0,892.0,900.41,637.11
2016,6,29,13,0,336.0,463.0,2.9,33.0,796.0,799.21,564.19
2016,6,29,13,15,581.0,309.5,2.9,33.0,876.5,886.58,630.39
2016,6,29,13,30,826.0,156.0,2.9,33.0,957.0,956.76,677.46
2016,6,29,13,45,817.5,158.0,2.95,33.0,938.0,942.32,668.52
2016,6,29,14,0,809.0,160.0,3.0,33.0,919.0,920.41,655.54
2016,6,29,14,15,802.5,158.0,3.05,33.0,893.5,893.76,639.52
2016,6,29,14,30,796.0,156.0,3.1,33.0,868.0,864.59,621.82
2016,6,29,14,45,768.5,165.0,3.15,33.0,831.5,826.07,597.84
2016,6,29,15,0,741.0,174.0,3.2,33.0,795.0,786.65,573.08
2016,6,29,15,15,728.5,170.5,3.2,33.0,757.5,747.02,547.67
2016,6,29,15,30,716.0,167.0,3.2,33.0,720.0,705.08,519.74
2016,6,29,15,45,702.0,162.0,3.25,33.0,677.0,659.59,488.66
2016,6,29,16,0,688.0,157.0,3.3,33.0,634.0,613.44,456.45
2016,6,29,16,15,667.5,151.5,3.25,32.5,587.5,562.41,420.56
2016,6,29,16,30,647.0,146.0,3.2,32.0,541.0,511.84,384.04
2016,6,29,16,45,627.0,137.5,3.2,32.0,492.0,459.33,344.49
2016,6,29,17,0,607.0,129.0,3.2,32.0,443.0,407.77,304.61
2016,6,29,17,15,573.0,121.5,3.0,31.5,391.5,352.68,261.46
2016,6,29,17,30,539.0,114.0,2.8,31.0,340.0,300.56,219.65
2016,6,29,17,45,505.0,102.5,2.65,30.5,290.0,246.91,176.04
2016,6,29,18,0,471.0,91.0,2.5,30.0,240.0,197.7,135.52
2016,6,29,18,15,410.5,79.5,2.2,29.5,191.5,147.34,95.55
2016,6,29,18,30,350.0,68.0,1.9,29.0,143.0,103.81,62.74
2016,6,29,18,45,276.5,53.0,1.6,28.5,101.5,63.25,35.46
2016,6,29,19,0,203.0,38.0,1.3,28.0,60.0,31.2,19.43
2016,6,29,19,15,101.5,19.0,1.25,27.5,30.0,14.73,0.0
2016,6,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,14.0,0.95,24.5,19.0,13.76,0.0
2016,6,30,6,0,127.0,28.0,1.1,25.0,38.0,21.82,9.48
2016,6,30,6,15,216.5,44.0,1.2,25.5,77.0,42.01,23.64
2016,6,30,6,30,306.0,60.0,1.3,26.0,116.0,78.68,46.07
2016,6,30,6,45,376.0,72.0,1.45,26.5,163.5,119.31,74.87
2016,6,30,7,0,446.0,84.0,1.6,27.0,211.0,167.96,112.45
2016,6,30,7,15,495.0,93.0,1.7,27.5,262.0,217.04,152.5
2016,6,30,7,30,544.0,102.0,1.8,28.0,313.0,270.59,196.33
2016,6,30,7,45,582.5,108.5,1.95,29.0,365.5,322.88,238.59
2016,6,30,8,0,621.0,115.0,2.1,30.0,418.0,378.75,282.56
2016,6,30,8,15,648.5,121.0,2.15,30.0,469.0,432.14,324.62
2016,6,30,8,30,676.0,127.0,2.2,30.0,520.0,487.36,366.94
2016,6,30,8,45,696.5,132.0,2.3,30.5,568.5,539.06,405.02
2016,6,30,9,0,717.0,137.0,2.4,31.0,617.0,591.3,442.44
2016,6,30,9,15,531.5,228.5,2.45,31.0,598.0,588.21,437.01
2016,6,30,9,30,346.0,320.0,2.5,31.0,579.0,565.81,417.22
2016,6,30,9,45,351.5,338.5,2.55,31.5,614.0,603.35,442.26
2016,6,30,10,0,357.0,357.0,2.6,32.0,649.0,640.34,466.14
2016,6,30,10,15,248.0,394.5,2.65,32.5,601.5,599.96,434.26
2016,6,30,10,30,139.0,432.0,2.7,33.0,554.0,548.48,394.79
2016,6,30,10,45,474.0,296.5,2.75,33.5,732.0,725.52,524.32
2016,6,30,11,0,809.0,161.0,2.8,34.0,910.0,910.03,647.0
2016,6,30,11,15,814.0,162.5,2.85,34.0,930.5,933.92,660.45
2016,6,30,11,30,819.0,164.0,2.9,34.0,951.0,955.03,673.48
2016,6,30,11,45,824.5,163.0,3.0,34.0,965.0,971.24,683.88
2016,6,30,12,0,830.0,162.0,3.1,34.0,979.0,984.47,692.52
2016,6,30,12,15,831.5,162.0,3.15,34.0,984.0,991.67,697.12
2016,6,30,12,30,833.0,162.0,3.2,34.0,989.0,995.73,699.9
2016,6,30,12,45,834.0,160.5,3.25,34.5,987.0,994.67,698.15
2016,6,30,13,0,835.0,159.0,3.3,35.0,985.0,985.08,691.19
2016,6,30,13,15,832.5,158.5,3.35,35.0,974.0,975.51,685.82
2016,6,30,13,30,830.0,158.0,3.4,35.0,963.0,967.69,681.64
2016,6,30,13,45,826.0,157.0,3.45,35.0,945.0,949.77,671.09
2016,6,30,14,0,822.0,156.0,3.5,35.0,927.0,928.92,658.77
2016,6,30,14,15,815.5,154.0,3.55,35.0,901.0,901.99,642.54
2016,6,30,14,30,809.0,152.0,3.6,35.0,875.0,872.51,624.62
2016,6,30,14,45,812.5,142.0,3.65,35.0,845.5,841.17,605.38
2016,6,30,15,0,816.0,132.0,3.7,35.0,816.0,806.93,584.1
2016,6,30,15,15,805.0,129.5,3.7,34.5,778.0,766.04,559.12
2016,6,30,15,30,794.0,127.0,3.7,34.0,740.0,723.58,532.74
2016,6,30,15,45,780.0,124.0,3.7,34.0,696.5,677.15,501.95
2016,6,30,16,0,766.0,121.0,3.7,34.0,653.0,629.86,468.66
2016,6,30,16,15,748.0,117.5,3.65,33.5,605.5,579.02,432.83
2016,6,30,16,30,730.0,114.0,3.6,33.0,558.0,528.21,395.99
2016,6,30,16,45,705.5,109.5,3.6,33.0,507.5,472.61,353.94
2016,6,30,17,0,681.0,105.0,3.6,33.0,457.0,418.87,312.12
2016,6,30,17,15,649.0,99.5,3.4,32.5,404.5,362.62,267.78
2016,6,30,17,30,617.0,94.0,3.2,32.0,352.0,309.0,224.36
2016,6,30,17,45,572.5,87.0,3.0,31.5,300.0,253.12,178.73
2016,6,30,18,0,528.0,80.0,2.8,31.0,248.0,201.82,136.47
2016,6,30,18,15,467.5,71.0,2.45,30.5,198.5,150.53,95.49
2016,6,30,18,30,407.0,62.0,2.1,30.0,149.0,106.14,61.98
2016,6,30,18,45,319.5,49.0,1.8,29.5,105.5,62.67,33.42
2016,6,30,19,0,232.0,36.0,1.5,29.0,62.0,29.85,18.26
2016,6,30,19,15,116.0,18.0,1.45,28.5,31.0,13.91,0.0
2016,6,30,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,5,45,79.5,13.5,0.75,24.5,19.5,13.27,0.0
2016,7,1,6,0,159.0,27.0,0.8,25.0,39.0,21.02,8.69
2016,7,1,6,15,258.5,41.5,0.8,25.5,79.5,40.73,22.0
2016,7,1,6,30,358.0,56.0,0.8,26.0,120.0,79.17,44.54
