Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,6,45,434.0,65.0,0.85,26.5,169.5,121.33,73.93
2016,7,1,7,0,510.0,74.0,0.9,27.0,219.0,171.58,112.55
2016,7,1,7,15,558.5,81.5,1.05,27.5,271.5,221.89,153.84
2016,7,1,7,30,607.0,89.0,1.2,28.0,324.0,277.4,199.47
2016,7,1,7,45,644.0,94.5,1.35,29.0,377.5,331.62,243.39
2016,7,1,8,0,681.0,100.0,1.5,30.0,431.0,389.19,288.68
2016,7,1,8,15,707.0,104.5,1.55,30.0,483.0,443.54,331.36
2016,7,1,8,30,733.0,109.0,1.6,30.0,535.0,500.18,374.48
2016,7,1,8,45,754.0,112.5,1.65,30.5,584.5,553.31,413.14
2016,7,1,9,0,775.0,116.0,1.7,31.0,634.0,606.91,450.94
2016,7,1,9,15,789.5,119.0,1.75,31.5,679.0,655.8,484.38
2016,7,1,9,30,804.0,122.0,1.8,32.0,724.0,704.0,515.95
2016,7,1,9,45,816.5,124.0,1.85,32.5,764.5,748.72,543.54
2016,7,1,10,0,829.0,126.0,1.9,33.0,805.0,790.26,568.64
2016,7,1,10,15,837.5,128.0,1.95,33.0,839.0,828.34,592.41
2016,7,1,10,30,846.0,130.0,2.0,33.0,873.0,864.32,614.71
2016,7,1,10,45,853.0,131.0,2.05,33.5,901.0,895.69,632.68
2016,7,1,11,0,860.0,132.0,2.1,34.0,929.0,924.49,648.95
2016,7,1,11,15,864.5,133.0,2.15,34.0,949.0,948.23,663.36
2016,7,1,11,30,869.0,134.0,2.2,34.0,969.0,969.0,676.02
2016,7,1,11,45,867.0,138.0,2.3,34.5,981.0,983.32,683.85
2016,7,1,12,0,865.0,142.0,2.4,35.0,993.0,994.32,689.75
2016,7,1,12,15,866.0,142.0,2.45,35.0,997.5,1001.13,694.12
2016,7,1,12,30,867.0,142.0,2.5,35.0,1002.0,1004.75,696.66
2016,7,1,12,45,865.5,142.0,2.65,35.5,999.0,1002.74,695.36
2016,7,1,13,0,864.0,142.0,2.8,36.0,996.0,997.59,692.2
2016,7,1,13,15,861.5,141.5,2.85,36.0,985.0,987.78,686.83
2016,7,1,13,30,859.0,141.0,2.9,36.0,974.0,974.8,679.58
2016,7,1,13,45,610.5,281.0,3.0,36.0,867.0,870.52,613.42
2016,7,1,14,0,362.0,421.0,3.1,36.0,760.0,761.07,536.15
2016,7,1,14,15,599.0,279.0,3.2,36.0,822.0,831.1,591.14
2016,7,1,14,30,836.0,137.0,3.3,36.0,884.0,878.84,625.02
2016,7,1,14,45,826.0,135.5,3.4,36.0,851.0,844.05,603.49
2016,7,1,15,0,816.0,134.0,3.5,36.0,818.0,809.4,582.41
2016,7,1,15,15,804.5,131.5,3.55,35.5,779.5,768.12,557.59
2016,7,1,15,30,793.0,129.0,3.6,35.0,741.0,725.3,531.36
2016,7,1,15,45,776.5,127.0,3.65,35.0,697.0,678.14,500.31
2016,7,1,16,0,760.0,125.0,3.7,35.0,653.0,630.34,466.94
2016,7,1,16,15,741.0,121.0,3.7,34.5,605.0,578.65,430.82
2016,7,1,16,30,722.0,117.0,3.7,34.0,557.0,526.51,393.32
2016,7,1,16,45,694.5,113.5,3.75,34.0,505.5,471.33,351.77
2016,7,1,17,0,667.0,110.0,3.8,34.0,454.0,417.71,310.27
2016,7,1,17,15,634.0,104.0,3.65,33.5,402.0,361.27,266.05
2016,7,1,17,30,601.0,98.0,3.5,33.0,350.0,307.59,222.87
2016,7,1,17,45,556.0,90.5,3.4,32.5,297.5,251.93,177.71
2016,7,1,18,0,511.0,83.0,3.3,32.0,245.0,200.92,135.94
2016,7,1,18,15,449.0,73.5,3.0,31.0,195.5,149.82,95.57
2016,7,1,18,30,387.0,64.0,2.7,30.0,146.0,105.12,62.04
2016,7,1,18,45,300.0,50.5,2.45,29.5,103.5,62.86,34.19
2016,7,1,19,0,213.0,37.0,2.2,29.0,61.0,30.64,18.88
2016,7,1,19,15,106.5,18.5,2.2,28.5,30.5,14.32,0.0
2016,7,1,19,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,5,45,31.5,14.0,2.55,24.5,16.5,13.76,0.0
2016,7,2,6,0,63.0,28.0,2.8,25.0,33.0,23.3,9.89
2016,7,2,6,15,148.5,47.5,3.0,25.5,71.0,44.21,26.69
2016,7,2,6,30,234.0,67.0,3.2,26.0,109.0,79.29,49.36
2016,7,2,6,45,314.5,79.5,3.4,26.5,156.5,116.65,75.43
2016,7,2,7,0,395.0,92.0,3.6,27.0,204.0,164.3,111.76
2016,7,2,7,15,448.0,102.0,3.65,27.5,254.5,211.65,150.28
2016,7,2,7,30,501.0,112.0,3.7,28.0,305.0,264.74,193.76
2016,7,2,7,45,551.0,116.5,3.8,28.5,358.5,317.98,237.26
2016,7,2,8,0,601.0,121.0,3.9,29.0,412.0,375.1,283.13
2016,7,2,8,15,630.0,126.5,3.9,29.5,463.0,427.7,324.66
2016,7,2,8,30,659.0,132.0,3.9,30.0,514.0,482.32,366.55
2016,7,2,8,45,687.5,134.0,3.95,30.5,564.0,534.93,405.96
2016,7,2,9,0,716.0,136.0,4.0,31.0,614.0,588.86,445.28
2016,7,2,9,15,733.0,139.5,4.0,31.5,658.5,637.52,479.62
2016,7,2,9,30,750.0,143.0,4.0,32.0,703.0,685.71,512.75
2016,7,2,9,45,766.0,144.0,4.05,32.5,743.5,730.01,541.74
2016,7,2,10,0,782.0,145.0,4.1,33.0,784.0,773.34,569.16
2016,7,2,10,15,791.5,147.5,4.1,33.0,818.5,811.54,593.78
2016,7,2,10,30,801.0,150.0,4.1,33.0,853.0,847.85,616.96
2016,7,2,10,45,809.0,151.0,4.15,33.5,880.5,879.22,635.67
2016,7,2,11,0,817.0,152.0,4.2,34.0,908.0,908.23,652.72
2016,7,2,11,15,822.0,153.5,4.2,34.5,929.0,932.38,666.29
2016,7,2,11,30,827.0,155.0,4.2,35.0,950.0,949.2,675.09
2016,7,2,11,45,826.5,158.0,4.25,35.5,962.0,968.32,685.69
2016,7,2,12,0,826.0,161.0,4.3,36.0,974.0,979.76,691.4
2016,7,2,12,15,827.5,161.5,4.3,36.0,979.0,987.52,696.06
2016,7,2,12,30,829.0,162.0,4.3,36.0,984.0,992.16,698.86
2016,7,2,12,45,826.5,163.5,4.35,36.0,981.0,990.7,698.19
2016,7,2,13,0,824.0,165.0,4.4,36.0,978.0,986.13,695.68
2016,7,2,13,15,821.5,164.0,4.4,36.0,967.5,975.96,689.46
2016,7,2,13,30,819.0,163.0,4.4,36.0,957.0,962.71,681.39
2016,7,2,13,45,811.5,164.0,4.4,36.0,938.0,943.67,669.69
2016,7,2,14,0,804.0,165.0,4.4,36.0,919.0,921.88,656.29
2016,7,2,14,15,797.0,163.5,4.4,36.0,894.0,895.44,639.89
2016,7,2,14,30,790.0,162.0,4.4,36.0,869.0,866.52,621.86
2016,7,2,14,45,536.0,276.5,4.45,36.0,748.5,739.45,534.59
2016,7,2,15,0,282.0,391.0,4.5,36.0,628.0,621.52,448.18
2016,7,2,15,15,518.5,269.0,4.5,35.5,678.5,679.32,496.51
2016,7,2,15,30,755.0,147.0,4.5,35.0,729.0,715.28,527.86
2016,7,2,15,45,527.0,224.0,4.5,35.0,619.0,597.13,441.28
2016,7,2,16,0,299.0,301.0,4.5,35.0,509.0,494.54,364.58
2016,7,2,16,15,487.5,217.5,4.45,34.5,527.5,516.17,384.47
2016,7,2,16,30,676.0,134.0,4.4,34.0,546.0,517.7,387.94
2016,7,2,16,45,641.5,131.5,4.4,34.0,494.5,462.12,345.67
2016,7,2,17,0,607.0,129.0,4.4,34.0,443.0,408.9,304.42
2016,7,2,17,15,571.5,122.0,4.3,33.5,391.0,353.6,261.29
2016,7,2,17,30,536.0,115.0,4.2,33.0,339.0,301.43,219.59
2016,7,2,17,45,485.0,106.5,4.1,32.5,287.5,245.62,174.82
2016,7,2,18,0,434.0,98.0,4.0,32.0,236.0,196.15,134.88
2016,7,2,18,15,369.0,86.0,3.9,31.5,187.5,146.44,95.95
2016,7,2,18,30,304.0,74.0,3.8,31.0,139.0,104.1,64.41
2016,7,2,18,45,218.5,57.5,3.7,30.5,97.5,63.82,37.43
2016,7,2,19,0,133.0,41.0,3.6,30.0,56.0,35.14,22.35
2016,7,2,19,15,66.5,20.5,3.6,29.5,28.0,17.29,0.3
2016,7,2,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,42.0,14.0,3.75,24.5,17.5,13.76,0.0
2016,7,3,6,0,84.0,28.0,3.9,25.0,35.0,23.29,9.52
2016,7,3,6,15,179.0,45.5,4.15,25.5,73.0,41.55,24.15
2016,7,3,6,30,274.0,63.0,4.4,26.0,111.0,77.68,46.62
2016,7,3,6,45,360.5,72.5,4.7,26.5,159.5,116.4,73.35
2016,7,3,7,0,447.0,82.0,5.0,27.0,208.0,164.97,110.48
2016,7,3,7,15,223.5,91.0,5.1,27.5,154.0,143.74,103.54
2016,7,3,7,30,0.0,100.0,5.2,28.0,100.0,96.27,71.97
2016,7,3,7,45,0.0,86.5,5.35,29.0,86.5,83.58,61.39
2016,7,3,8,0,0.0,73.0,5.5,30.0,73.0,70.59,50.63
2016,7,3,8,15,98.0,162.5,5.55,30.5,219.5,204.8,155.36
2016,7,3,8,30,196.0,252.0,5.6,31.0,366.0,348.51,264.46
2016,7,3,8,45,256.0,266.5,5.65,31.5,429.0,409.74,310.0
2016,7,3,9,0,316.0,281.0,5.7,32.0,492.0,475.17,358.19
2016,7,3,9,15,267.5,314.0,5.7,32.0,501.5,490.31,367.85
2016,7,3,9,30,219.0,347.0,5.7,32.0,511.0,498.3,372.04
2016,7,3,9,45,226.5,367.5,5.75,32.5,545.0,534.02,396.6
2016,7,3,10,0,234.0,388.0,5.8,33.0,579.0,569.73,420.73
2016,7,3,10,15,525.5,263.0,5.7,33.5,716.5,704.52,522.39
2016,7,3,10,30,817.0,138.0,5.6,34.0,854.0,846.75,621.35
2016,7,3,10,45,821.0,141.5,5.6,34.5,881.0,877.14,639.03
2016,7,3,11,0,825.0,145.0,5.6,35.0,908.0,904.91,655.36
2016,7,3,11,15,829.5,146.0,5.55,35.0,928.0,927.97,669.6
2016,7,3,11,30,834.0,147.0,5.5,35.0,948.0,948.19,681.99
2016,7,3,11,45,523.5,322.0,5.45,35.5,827.5,839.65,603.95
2016,7,3,12,0,213.0,497.0,5.4,36.0,707.0,706.81,502.8
2016,7,3,12,15,302.0,467.0,5.35,36.0,766.5,770.89,549.0
2016,7,3,12,30,391.0,437.0,5.3,36.0,826.0,830.61,590.93
2016,7,3,12,45,608.0,298.5,5.25,36.5,900.5,911.36,649.96
2016,7,3,13,0,825.0,160.0,5.2,37.0,975.0,982.41,695.67
2016,7,3,13,15,510.5,325.5,5.15,37.0,828.5,835.0,594.93
2016,7,3,13,30,196.0,491.0,5.1,37.0,682.0,680.57,481.88
2016,7,3,13,45,166.5,480.5,5.05,37.0,640.5,638.28,453.37
2016,7,3,14,0,137.0,470.0,5.0,37.0,599.0,596.35,424.43
2016,7,3,14,15,468.0,311.0,4.95,37.0,733.0,743.74,535.71
2016,7,3,14,30,799.0,152.0,4.9,37.0,867.0,864.94,621.26
2016,7,3,14,45,790.0,149.5,4.9,37.0,835.0,830.76,598.8
2016,7,3,15,0,781.0,147.0,4.9,37.0,803.0,794.53,575.72
2016,7,3,15,15,769.5,144.5,4.9,36.5,765.0,754.5,551.06
2016,7,3,15,30,758.0,142.0,4.9,36.0,727.0,713.01,525.08
2016,7,3,15,45,743.0,138.5,4.9,36.0,684.0,666.83,493.55
2016,7,3,16,0,728.0,135.0,4.9,36.0,641.0,619.97,460.4
2016,7,3,16,15,708.5,131.0,4.9,35.5,593.5,569.06,424.53
2016,7,3,16,30,689.0,127.0,4.9,35.0,546.0,518.56,387.95
2016,7,3,16,45,664.5,121.0,4.95,35.0,496.0,464.05,346.75
2016,7,3,17,0,640.0,115.0,5.0,35.0,446.0,410.86,305.49
2016,7,3,17,15,606.0,109.0,5.0,34.5,394.5,355.39,262.06
2016,7,3,17,30,572.0,103.0,5.0,34.0,343.0,302.82,219.81
2016,7,3,17,45,527.0,95.0,5.0,33.5,291.5,248.22,175.55
2016,7,3,18,0,482.0,87.0,5.0,33.0,240.0,198.32,134.75
2016,7,3,18,15,417.5,77.0,5.0,32.5,191.0,147.13,94.37
2016,7,3,18,30,353.0,67.0,5.0,32.0,142.0,103.95,62.08
2016,7,3,18,45,258.0,53.5,5.05,31.5,99.5,62.98,35.31
2016,7,3,19,0,163.0,40.0,5.1,31.0,57.0,32.91,20.47
2016,7,3,19,15,81.5,20.0,5.1,30.5,28.5,16.89,0.0
2016,7,3,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,5.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,5.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,5.2,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.85,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,4,5,45,1.5,12.0,4.0,25.5,12.0,11.8,0.0
2016,7,4,6,0,3.0,24.0,4.1,26.0,24.0,22.71,8.68
2016,7,4,6,15,47.0,47.0,4.3,26.0,55.0,42.36,26.87
2016,7,4,6,30,91.0,70.0,4.5,26.0,86.0,70.66,47.81
2016,7,4,6,45,147.0,90.0,4.7,26.5,126.5,103.58,71.99
2016,7,4,7,0,203.0,110.0,4.9,27.0,167.0,142.54,101.78
2016,7,4,7,15,248.5,124.5,5.0,27.5,209.5,181.02,132.31
2016,7,4,7,30,294.0,139.0,5.1,28.0,252.0,224.5,167.18
2016,7,4,7,45,333.0,156.0,5.2,28.5,302.0,272.82,205.91
2016,7,4,8,0,372.0,173.0,5.3,29.0,352.0,325.13,247.31
2016,7,4,8,15,404.5,188.0,5.35,29.5,403.5,377.33,287.95
2016,7,4,8,30,437.0,203.0,5.4,30.0,455.0,431.54,329.32
2016,7,4,8,45,387.5,239.0,5.5,30.5,477.5,459.31,349.37
2016,7,4,9,0,338.0,275.0,5.6,31.0,500.0,483.03,365.53
2016,7,4,9,15,300.5,307.0,5.6,31.5,517.5,505.66,380.27
2016,7,4,9,30,263.0,339.0,5.6,32.0,535.0,524.3,391.59
2016,7,4,9,45,522.5,241.5,5.6,32.5,658.5,640.38,479.99
2016,7,4,10,0,782.0,144.0,5.6,33.0,782.0,771.88,574.66
2016,7,4,10,15,792.0,146.5,5.55,33.5,816.5,810.59,598.34
2016,7,4,10,30,802.0,149.0,5.5,34.0,851.0,847.44,620.84
2016,7,4,10,45,814.5,147.5,5.5,34.5,880.5,880.45,640.75
2016,7,4,11,0,827.0,146.0,5.5,35.0,910.0,907.68,656.65
2016,7,4,11,15,832.0,147.0,5.45,35.0,931.0,931.3,671.22
2016,7,4,11,30,837.0,148.0,5.4,35.0,952.0,952.09,683.93
2016,7,4,11,45,833.5,154.0,5.35,35.5,964.0,966.52,691.05
2016,7,4,12,0,830.0,160.0,5.3,36.0,976.0,982.99,699.53
2016,7,4,12,15,831.5,160.5,5.25,36.5,981.5,990.86,702.48
2016,7,4,12,30,833.0,161.0,5.2,37.0,987.0,995.6,703.52
2016,7,4,12,45,839.0,156.5,5.2,37.5,986.5,991.18,699.18
2016,7,4,13,0,845.0,152.0,5.2,38.0,986.0,989.34,696.66
2016,7,4,13,15,842.5,151.0,5.2,38.0,975.5,979.31,690.49
2016,7,4,13,30,840.0,150.0,5.2,38.0,965.0,966.16,682.46
2016,7,4,13,45,656.0,270.0,5.2,38.0,899.0,904.14,642.28
2016,7,4,14,0,472.0,390.0,5.2,38.0,833.0,837.07,592.66
2016,7,4,14,15,650.0,265.0,5.2,38.0,856.5,865.0,618.03
2016,7,4,14,30,828.0,140.0,5.2,38.0,880.0,875.97,626.89
2016,7,4,14,45,804.0,147.5,5.2,38.0,844.5,841.18,604.7
2016,7,4,15,0,780.0,155.0,5.2,38.0,809.0,802.12,579.76
2016,7,4,15,15,767.5,152.0,5.15,37.5,770.5,760.82,554.1
2016,7,4,15,30,755.0,149.0,5.1,37.0,732.0,718.14,527.18
2016,7,4,15,45,740.0,145.0,5.1,37.0,688.5,671.57,495.25
2016,7,4,16,0,725.0,141.0,5.1,37.0,645.0,624.24,461.88
2016,7,4,16,15,546.0,189.5,5.05,36.5,553.5,525.57,389.79
2016,7,4,16,30,367.0,238.0,5.0,36.0,462.0,441.43,327.32
2016,7,4,16,45,489.0,180.5,4.95,36.0,450.5,430.5,319.93
2016,7,4,17,0,611.0,123.0,4.9,36.0,439.0,405.58,300.32
2016,7,4,17,15,584.0,116.5,4.8,35.0,391.5,353.99,260.43
2016,7,4,17,30,557.0,110.0,4.7,34.0,344.0,304.57,221.13
2016,7,4,17,45,506.0,102.5,4.6,33.5,291.5,248.56,176.1
2016,7,4,18,0,455.0,95.0,4.5,33.0,239.0,198.79,135.84
2016,7,4,18,15,389.0,83.5,4.45,32.5,190.0,148.1,96.15
2016,7,4,18,30,323.0,72.0,4.4,32.0,141.0,104.89,64.0
2016,7,4,18,45,230.0,57.0,4.4,31.5,99.0,64.32,37.24
2016,7,4,19,0,137.0,42.0,4.4,31.0,57.0,36.03,22.92
2016,7,4,19,15,68.5,21.0,4.4,30.5,28.5,17.69,0.08
2016,7,4,19,30,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,45,37.5,13.5,3.35,25.5,16.5,13.27,0.0
2016,7,5,6,0,75.0,27.0,3.4,26.0,33.0,22.49,8.1
2016,7,5,6,15,170.0,45.0,3.55,26.0,71.0,42.0,24.72
2016,7,5,6,30,265.0,63.0,3.7,26.0,109.0,76.33,45.94
2016,7,5,6,45,355.5,72.5,3.85,26.5,158.0,114.94,72.32
2016,7,5,7,0,446.0,82.0,4.0,27.0,207.0,163.88,109.41
2016,7,5,7,15,417.5,103.0,4.1,27.0,239.5,203.57,145.07
2016,7,5,7,30,389.0,124.0,4.2,27.0,272.0,239.87,177.53
2016,7,5,7,45,365.0,151.0,4.3,27.5,307.5,280.07,211.42
2016,7,5,8,0,341.0,178.0,4.4,28.0,343.0,316.51,241.1
2016,7,5,8,15,527.0,145.0,4.45,28.5,433.0,394.08,301.27
2016,7,5,8,30,713.0,112.0,4.5,29.0,523.0,489.91,375.03
2016,7,5,8,45,619.0,161.0,4.55,29.5,541.0,520.56,397.11
2016,7,5,9,0,525.0,210.0,4.6,30.0,559.0,539.15,409.16
2016,7,5,9,15,431.5,265.0,4.6,30.5,565.0,555.12,418.02
2016,7,5,9,30,338.0,320.0,4.6,31.0,571.0,559.51,417.82
2016,7,5,9,45,328.0,343.5,4.6,31.5,598.5,589.97,437.75
2016,7,5,10,0,318.0,367.0,4.6,32.0,626.0,618.77,456.01
2016,7,5,10,15,387.5,356.0,4.6,32.5,685.5,678.03,497.44
2016,7,5,10,30,457.0,345.0,4.6,33.0,745.0,743.75,542.36
2016,7,5,10,45,661.5,233.0,4.6,33.5,833.0,830.77,605.7
2016,7,5,11,0,866.0,121.0,4.6,34.0,921.0,918.93,661.9
2016,7,5,11,15,870.0,122.0,4.6,34.0,941.5,942.54,676.15
2016,7,5,11,30,874.0,123.0,4.6,34.0,962.0,963.15,688.86
2016,7,5,11,45,870.5,127.5,4.6,34.5,973.0,976.8,695.71
2016,7,5,12,0,867.0,132.0,4.6,35.0,984.0,987.09,700.47
2016,7,5,12,15,650.5,284.0,4.6,35.0,925.0,937.96,667.84
2016,7,5,12,30,434.0,436.0,4.6,35.0,866.0,875.74,619.55
2016,7,5,12,45,651.0,284.0,4.6,35.5,927.5,940.43,668.72
2016,7,5,13,0,868.0,132.0,4.6,36.0,989.0,992.97,701.41
2016,7,5,13,15,866.0,131.5,4.6,36.0,978.5,983.73,695.4
2016,7,5,13,30,864.0,131.0,4.6,36.0,968.0,971.26,687.82
2016,7,5,13,45,860.0,129.5,4.65,36.5,949.5,952.74,675.27
2016,7,5,14,0,856.0,128.0,4.7,37.0,931.0,931.18,660.87
2016,7,5,14,15,850.0,127.0,4.7,37.0,906.0,905.35,644.91
2016,7,5,14,30,844.0,126.0,4.7,37.0,881.0,876.83,627.19
2016,7,5,14,45,830.5,127.0,4.75,37.0,847.5,841.31,604.99
2016,7,5,15,0,817.0,128.0,4.8,37.0,814.0,803.88,581.41
2016,7,5,15,15,806.5,126.0,4.85,36.5,776.0,766.01,558.6
2016,7,5,15,30,796.0,124.0,4.9,36.0,738.0,724.36,532.85
2016,7,5,15,45,782.0,121.0,4.95,36.0,695.0,677.83,502.19
2016,7,5,16,0,768.0,118.0,5.0,36.0,652.0,630.43,468.8
2016,7,5,16,15,750.0,114.5,5.05,35.5,604.5,579.43,432.95
2016,7,5,16,30,732.0,111.0,5.1,35.0,557.0,528.46,396.03
2016,7,5,16,45,707.0,107.0,5.15,35.0,506.5,472.92,353.88
2016,7,5,17,0,682.0,103.0,5.2,35.0,456.0,419.25,312.01
2016,7,5,17,15,650.5,97.5,5.15,34.5,404.0,363.01,267.68
2016,7,5,17,30,619.0,92.0,5.1,34.0,352.0,309.34,224.21
2016,7,5,17,45,572.5,86.0,5.05,33.5,299.5,253.55,178.66
2016,7,5,18,0,526.0,80.0,5.0,33.0,247.0,202.55,136.69
2016,7,5,18,15,463.0,71.0,4.85,32.0,197.0,150.72,95.61
2016,7,5,18,30,400.0,62.0,4.7,31.0,147.0,105.51,61.63
2016,7,5,18,45,304.5,50.0,4.55,30.5,104.0,63.14,34.03
2016,7,5,19,0,209.0,38.0,4.4,30.0,61.0,31.72,19.6
2016,7,5,19,15,104.5,19.0,4.35,29.5,30.5,14.75,0.0
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,5,45,35.5,13.5,4.0,25.5,16.0,13.27,0.0
2016,7,6,6,0,71.0,27.0,4.1,26.0,32.0,22.48,7.58
2016,7,6,6,15,165.5,44.5,4.3,26.0,69.5,41.25,24.26
2016,7,6,6,30,260.0,62.0,4.5,26.0,107.0,74.73,44.89
2016,7,6,6,45,356.5,71.0,4.7,26.5,156.5,113.33,71.01
2016,7,6,7,0,453.0,80.0,4.9,27.0,206.0,162.95,108.47
2016,7,6,7,15,505.5,88.0,4.95,27.5,257.5,212.13,149.03
2016,7,6,7,30,558.0,96.0,5.0,28.0,309.0,266.28,194.11
2016,7,6,7,45,607.5,99.0,5.1,28.5,363.5,319.95,238.78
2016,7,6,8,0,657.0,102.0,5.2,29.0,418.0,378.39,286.53
2016,7,6,8,15,684.0,106.5,5.25,29.5,469.5,432.04,329.72
2016,7,6,8,30,711.0,111.0,5.3,30.0,521.0,487.42,373.03
2016,7,6,8,45,734.5,113.5,5.4,31.0,570.5,540.75,412.93
2016,7,6,9,0,758.0,116.0,5.5,32.0,620.0,594.16,451.68
2016,7,6,9,15,773.5,119.5,5.5,32.0,665.0,643.64,488.13
2016,7,6,9,30,789.0,123.0,5.5,32.0,710.0,692.57,523.11
2016,7,6,9,45,801.5,125.0,5.55,32.5,750.0,736.91,552.13
2016,7,6,10,0,814.0,127.0,5.6,33.0,790.0,779.94,579.87
2016,7,6,10,15,823.0,129.0,5.6,33.5,824.5,816.27,602.47
2016,7,6,10,30,832.0,131.0,5.6,34.0,859.0,852.47,624.75
2016,7,6,10,45,838.0,133.0,5.6,34.5,887.0,883.77,643.51
2016,7,6,11,0,844.0,135.0,5.6,35.0,915.0,912.5,660.42
2016,7,6,11,15,849.0,136.0,5.6,35.0,935.5,936.6,675.6
2016,7,6,11,30,854.0,137.0,5.6,35.0,956.0,957.81,688.91
2016,7,6,11,45,857.0,137.5,5.6,35.5,969.5,973.59,697.24
2016,7,6,12,0,860.0,138.0,5.6,36.0,983.0,986.23,703.59
2016,7,6,12,15,861.0,138.5,5.6,36.0,988.5,993.72,708.16
2016,7,6,12,30,862.0,139.0,5.6,36.0,994.0,998.01,710.81
2016,7,6,12,45,860.5,139.5,5.6,36.5,991.0,996.67,708.42
2016,7,6,13,0,859.0,140.0,5.6,37.0,988.0,992.18,704.15
2016,7,6,13,15,856.5,139.5,5.6,37.0,977.5,982.55,698.18
2016,7,6,13,30,854.0,139.0,5.6,37.0,967.0,969.76,690.28
2016,7,6,13,45,848.5,139.0,5.7,37.5,948.5,951.45,678.03
2016,7,6,14,0,843.0,139.0,5.8,38.0,930.0,930.21,663.93
2016,7,6,14,15,837.0,137.5,5.85,37.5,905.0,904.22,649.25
2016,7,6,14,30,831.0,136.0,5.9,37.0,880.0,875.56,632.7
2016,7,6,14,45,816.5,138.0,5.95,37.0,846.0,843.24,612.25
2016,7,6,15,0,802.0,140.0,6.0,37.0,812.0,806.15,588.44
2016,7,6,15,15,790.5,137.5,6.05,37.0,774.0,765.37,561.92
2016,7,6,15,30,779.0,135.0,6.1,37.0,736.0,723.06,534.1
2016,7,6,15,45,761.0,133.5,6.15,37.0,692.0,675.86,502.01
2016,7,6,16,0,743.0,132.0,6.2,37.0,648.0,628.16,467.97
2016,7,6,16,15,723.5,128.0,6.15,36.5,600.5,576.52,431.14
2016,7,6,16,30,704.0,124.0,6.1,36.0,553.0,525.24,393.62
2016,7,6,16,45,675.0,120.5,6.1,35.5,502.0,470.04,352.23
2016,7,6,17,0,646.0,117.0,6.1,35.0,451.0,416.58,311.02
2016,7,6,17,15,612.0,110.5,5.95,34.5,398.5,360.19,266.49
2016,7,6,17,30,578.0,104.0,5.8,34.0,346.0,306.7,223.23
2016,7,6,17,45,529.0,97.0,5.65,33.5,294.0,251.43,178.28
2016,7,6,18,0,480.0,90.0,5.5,33.0,242.0,200.47,136.65
2016,7,6,18,15,413.5,79.5,5.25,32.0,192.5,149.15,96.35
2016,7,6,18,30,347.0,69.0,5.0,31.0,143.0,105.36,63.69
2016,7,6,18,45,254.0,55.0,4.8,30.5,100.5,64.27,36.56
2016,7,6,19,0,161.0,41.0,4.6,30.0,58.0,35.5,22.58
2016,7,6,19,15,80.5,20.5,4.4,29.5,29.0,17.29,0.0
2016,7,6,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,5,45,14.5,12.5,4.0,25.5,13.5,12.29,0.0
2016,7,7,6,0,29.0,25.0,4.1,26.0,27.0,22.02,6.74
2016,7,7,6,15,94.5,45.5,4.3,26.5,60.0,41.75,25.63
2016,7,7,6,30,160.0,66.0,4.5,27.0,93.0,71.19,45.52
2016,7,7,6,45,247.5,76.5,4.75,27.5,136.5,104.01,67.8
2016,7,7,7,0,335.0,87.0,5.0,28.0,180.0,146.03,99.05
2016,7,7,7,15,438.5,93.5,5.05,28.5,243.0,199.19,140.28
2016,7,7,7,30,542.0,100.0,5.1,29.0,306.0,264.72,192.45
2016,7,7,7,45,602.0,100.0,5.15,29.5,361.5,318.42,236.7
2016,7,7,8,0,662.0,100.0,5.2,30.0,417.0,378.06,285.07
2016,7,7,8,15,689.0,105.0,5.2,30.5,469.0,432.48,328.64
2016,7,7,8,30,716.0,110.0,5.2,31.0,521.0,488.63,372.26
2016,7,7,8,45,745.0,109.5,5.25,31.5,571.5,542.45,413.15
2016,7,7,9,0,774.0,109.0,5.3,32.0,622.0,596.84,453.4
2016,7,7,9,15,537.5,219.0,5.3,32.5,587.5,581.36,437.25
2016,7,7,9,30,301.0,329.0,5.3,33.0,553.0,541.64,402.49
2016,7,7,9,45,300.0,350.5,5.3,33.5,584.0,575.54,425.26
2016,7,7,10,0,299.0,372.0,5.3,34.0,615.0,608.53,446.75
2016,7,7,10,15,573.5,247.0,5.3,34.5,739.0,729.31,537.04
2016,7,7,10,30,848.0,122.0,5.3,35.0,863.0,857.32,624.38
2016,7,7,10,45,854.5,123.0,5.3,35.5,891.0,888.59,642.41
2016,7,7,11,0,861.0,124.0,5.3,36.0,919.0,917.28,659.09
2016,7,7,11,15,865.5,125.0,5.3,36.0,939.5,941.35,674.06
2016,7,7,11,30,870.0,126.0,5.3,36.0,960.0,962.45,687.15
2016,7,7,11,45,865.5,132.0,5.3,36.5,971.5,976.63,694.32
2016,7,7,12,0,861.0,138.0,5.3,37.0,983.0,987.41,699.38
2016,7,7,12,15,862.0,138.0,5.3,37.0,988.0,994.45,703.63
2016,7,7,12,30,863.0,138.0,5.3,37.0,993.0,998.3,705.96
2016,7,7,12,45,859.5,139.5,5.35,37.5,990.0,995.98,703.3
2016,7,7,13,0,856.0,141.0,5.4,38.0,987.0,990.51,698.77
2016,7,7,13,15,853.5,140.5,5.45,38.0,976.0,980.93,693.21
2016,7,7,13,30,851.0,140.0,5.5,38.0,965.0,968.19,685.72
2016,7,7,13,45,842.5,142.0,5.6,38.0,946.0,949.04,674.44
2016,7,7,14,0,834.0,144.0,5.7,38.0,927.0,927.07,661.34
2016,7,7,14,15,827.5,142.5,5.75,38.0,901.5,900.85,645.15
2016,7,7,14,30,821.0,141.0,5.8,38.0,876.0,872.0,627.2
2016,7,7,14,45,813.0,139.0,5.85,38.0,844.0,841.68,608.19
2016,7,7,15,0,805.0,137.0,5.9,38.0,812.0,806.05,585.49
2016,7,7,15,15,587.0,231.5,5.9,37.5,712.0,699.23,511.76
2016,7,7,15,30,369.0,326.0,5.9,37.0,612.0,600.71,439.32
2016,7,7,15,45,356.0,308.5,5.95,37.0,570.5,557.83,409.84
2016,7,7,16,0,343.0,291.0,6.0,37.0,529.0,515.16,379.87
2016,7,7,16,15,318.5,273.0,6.0,36.5,481.5,465.28,344.77
2016,7,7,16,30,294.0,255.0,6.0,36.0,434.0,417.05,310.24
2016,7,7,16,45,477.0,183.0,6.0,35.5,443.0,427.52,319.8
2016,7,7,17,0,660.0,111.0,6.0,35.0,452.0,417.49,311.77
2016,7,7,17,15,627.0,105.0,5.85,34.5,400.0,361.24,267.16
2016,7,7,17,30,594.0,99.0,5.7,34.0,348.0,307.75,223.78
2016,7,7,17,45,554.0,91.0,5.6,33.5,296.5,253.27,179.14
2016,7,7,18,0,514.0,83.0,5.5,33.0,245.0,202.89,137.48
2016,7,7,18,15,449.0,73.5,5.25,32.0,195.5,150.82,96.3
2016,7,7,18,30,384.0,64.0,5.0,31.0,146.0,105.51,62.29
2016,7,7,18,45,297.5,50.5,4.8,30.5,103.0,63.23,34.31
2016,7,7,19,0,211.0,37.0,4.6,30.0,60.0,30.95,18.95
2016,7,7,19,15,105.5,18.5,4.4,29.5,30.0,14.35,0.0
2016,7,7,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,13.0,3.35,25.5,15.0,12.78,0.0
2016,7,8,6,0,65.0,26.0,3.5,26.0,30.0,21.67,5.9
2016,7,8,6,15,160.5,44.0,3.65,26.5,68.0,40.24,23.6
2016,7,8,6,30,256.0,62.0,3.8,27.0,106.0,73.83,44.18
2016,7,8,6,45,347.0,72.0,4.0,27.5,154.5,112.21,70.15
2016,7,8,7,0,438.0,82.0,4.2,28.0,203.0,161.01,106.86
2016,7,8,7,15,491.0,91.0,4.25,28.5,254.5,210.47,147.25
2016,7,8,7,30,544.0,100.0,4.3,29.0,306.0,264.89,192.08
2016,7,8,7,45,350.5,150.0,4.4,29.5,291.0,272.49,204.02
2016,7,8,8,0,157.0,200.0,4.5,30.0,276.0,258.68,195.94
2016,7,8,8,15,433.0,156.5,4.55,30.5,397.5,359.55,273.11
2016,7,8,8,30,709.0,113.0,4.6,31.0,519.0,487.49,370.48
2016,7,8,8,45,737.5,113.5,4.65,31.5,569.5,541.69,411.09
2016,7,8,9,0,766.0,114.0,4.7,32.0,620.0,596.45,451.29
2016,7,8,9,15,781.5,117.0,4.7,32.5,665.5,645.88,486.34
2016,7,8,9,30,797.0,120.0,4.7,33.0,711.0,694.75,519.62
2016,7,8,9,45,813.0,120.0,4.7,33.5,752.5,740.15,548.66
2016,7,8,10,0,829.0,120.0,4.7,34.0,794.0,782.72,575.33
2016,7,8,10,15,837.5,122.0,4.65,34.5,828.5,821.15,598.71
2016,7,8,10,30,846.0,124.0,4.6,35.0,863.0,857.48,620.4
2016,7,8,10,45,854.5,124.0,4.6,35.5,891.5,889.55,639.23
2016,7,8,11,0,863.0,124.0,4.6,36.0,920.0,919.14,656.3
2016,7,8,11,15,867.5,125.0,4.55,36.0,941.0,943.29,670.91
2016,7,8,11,30,872.0,126.0,4.5,36.0,962.0,964.48,683.62
2016,7,8,11,45,873.0,128.0,4.5,36.5,975.0,980.16,691.66
2016,7,8,12,0,874.0,130.0,4.5,37.0,988.0,992.58,697.69
2016,7,8,12,15,549.0,315.0,4.5,37.0,855.5,869.12,614.93
2016,7,8,12,30,224.0,500.0,4.5,37.0,723.0,724.33,509.17
2016,7,8,12,45,549.0,315.5,4.5,37.5,858.0,871.5,616.71
2016,7,8,13,0,874.0,131.0,4.5,38.0,993.0,998.92,699.33
2016,7,8,13,15,871.5,130.5,4.55,38.0,982.5,989.2,692.82
2016,7,8,13,30,869.0,130.0,4.6,38.0,972.0,976.25,685.26
2016,7,8,13,45,864.0,130.0,4.7,38.0,953.5,958.22,674.77
2016,7,8,14,0,859.0,130.0,4.8,38.0,935.0,937.16,662.38
2016,7,8,14,15,853.0,128.5,4.85,38.0,910.0,910.81,646.37
2016,7,8,14,30,847.0,127.0,4.9,38.0,885.0,881.74,628.69
2016,7,8,14,45,832.5,129.5,5.0,38.0,851.5,846.75,607.3
2016,7,8,15,0,818.0,132.0,5.1,38.0,818.0,812.17,585.99
2016,7,8,15,15,807.5,129.5,5.15,37.5,780.0,771.6,561.37
2016,7,8,15,30,797.0,127.0,5.2,37.0,742.0,729.38,535.26
2016,7,8,15,45,779.5,125.5,5.3,37.0,698.0,681.78,503.94
2016,7,8,16,0,762.0,124.0,5.4,37.0,654.0,633.59,470.1
2016,7,8,16,15,743.5,120.5,5.4,36.5,606.5,582.49,434.07
2016,7,8,16,30,725.0,117.0,5.4,36.0,559.0,530.91,396.7
2016,7,8,16,45,697.5,113.5,5.4,36.0,507.5,475.4,354.58
2016,7,8,17,0,670.0,110.0,5.4,36.0,456.0,421.43,312.59
2016,7,8,17,15,637.0,104.5,5.25,35.5,403.5,365.09,268.34
2016,7,8,17,30,604.0,99.0,5.1,35.0,351.0,311.5,225.16
2016,7,8,17,45,558.0,92.0,5.0,34.5,299.0,255.59,179.83
2016,7,8,18,0,512.0,85.0,4.9,34.0,247.0,204.46,138.03
2016,7,8,18,15,446.5,75.5,4.6,33.0,197.0,151.69,96.57
2016,7,8,18,30,381.0,66.0,4.3,32.0,147.0,107.01,63.27
2016,7,8,18,45,288.5,52.5,4.05,31.5,103.5,64.43,35.36
2016,7,8,19,0,196.0,39.0,3.8,31.0,60.0,32.52,20.06
2016,7,8,19,15,98.0,19.5,3.7,30.0,30.0,15.19,0.0
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,5,45,29.5,12.5,2.75,25.5,14.5,12.29,0.0
2016,7,9,6,0,59.0,25.0,2.9,26.0,29.0,20.88,4.77
2016,7,9,6,15,151.0,43.5,3.05,26.5,66.0,39.41,23.14
2016,7,9,6,30,243.0,62.0,3.2,27.0,103.0,72.55,43.66
2016,7,9,6,45,353.5,66.5,3.4,27.5,150.5,107.7,66.26
2016,7,9,7,0,464.0,71.0,3.6,28.0,198.0,155.87,101.71
2016,7,9,7,15,466.5,89.0,3.65,28.5,241.0,201.19,140.56
2016,7,9,7,30,469.0,107.0,3.7,29.0,284.0,247.12,179.71
2016,7,9,7,45,554.5,108.0,3.75,29.5,349.0,307.96,228.35
2016,7,9,8,0,640.0,109.0,3.8,30.0,414.0,376.68,282.7
2016,7,9,8,15,456.5,173.5,3.8,30.5,404.0,386.81,292.28
2016,7,9,8,30,273.0,238.0,3.8,31.0,394.0,376.26,283.83
2016,7,9,8,45,513.0,179.5,3.8,31.5,506.0,474.87,359.02
2016,7,9,9,0,753.0,121.0,3.8,32.0,618.0,594.94,448.29
2016,7,9,9,15,584.5,205.5,3.8,32.5,608.5,600.63,448.16
2016,7,9,9,30,416.0,290.0,3.8,33.0,599.0,588.15,434.68
2016,7,9,9,45,613.0,210.0,3.8,33.5,694.0,678.55,501.28
2016,7,9,10,0,810.0,130.0,3.8,34.0,789.0,779.27,570.23
2016,7,9,10,15,819.0,132.5,3.75,34.5,823.0,818.36,593.38
2016,7,9,10,30,828.0,135.0,3.7,35.0,857.0,852.71,613.44
2016,7,9,10,45,482.0,296.5,3.7,35.5,720.5,732.77,527.06
2016,7,9,11,0,136.0,458.0,3.7,36.0,584.0,581.27,413.06
2016,7,9,11,15,493.0,298.5,3.7,36.0,769.0,769.76,551.75
2016,7,9,11,30,850.0,139.0,3.7,36.0,954.0,956.28,675.38
2016,7,9,11,45,843.5,146.5,3.7,36.5,964.5,969.71,680.7
2016,7,9,12,0,837.0,154.0,3.7,37.0,975.0,979.75,685.19
2016,7,9,12,15,588.0,308.5,3.7,37.0,887.0,900.99,632.65
2016,7,9,12,30,339.0,463.0,3.7,37.0,799.0,806.14,563.34
2016,7,9,12,45,584.5,310.5,3.7,37.5,888.0,901.45,632.65
2016,7,9,13,0,830.0,158.0,3.7,38.0,977.0,981.9,683.99
2016,7,9,13,15,543.5,318.5,3.7,38.0,853.0,862.23,604.38
2016,7,9,13,30,257.0,479.0,3.7,38.0,729.0,732.98,511.8
2016,7,9,13,45,531.0,320.5,3.7,38.0,823.0,836.42,589.51
2016,7,9,14,0,805.0,162.0,3.7,38.0,917.0,922.65,648.59
2016,7,9,14,15,798.0,160.0,3.7,38.0,891.5,895.77,631.47
2016,7,9,14,30,791.0,158.0,3.7,38.0,866.0,866.39,613.49
2016,7,9,14,45,783.0,155.5,3.75,38.0,834.0,833.31,593.28
2016,7,9,15,0,775.0,153.0,3.8,38.0,802.0,798.12,571.55
2016,7,9,15,15,763.0,150.0,3.8,37.5,764.0,757.37,546.88
2016,7,9,15,30,751.0,147.0,3.8,37.0,726.0,715.19,520.92
2016,7,9,15,45,725.5,148.5,3.85,37.0,681.0,666.93,488.31
2016,7,9,16,0,700.0,150.0,3.9,37.0,636.0,618.5,454.56
2016,7,9,16,15,497.5,202.0,3.9,36.5,535.0,509.34,375.65
2016,7,9,16,30,295.0,254.0,3.9,36.0,434.0,417.03,307.66
2016,7,9,16,45,249.5,235.5,3.95,36.0,378.5,359.24,265.56
2016,7,9,17,0,204.0,217.0,4.0,36.0,323.0,304.86,225.34
2016,7,9,17,15,359.0,168.5,4.0,35.5,329.5,310.75,228.92
2016,7,9,17,30,514.0,120.0,4.0,35.0,336.0,298.95,216.44
2016,7,9,17,45,465.0,110.5,4.05,34.5,284.5,244.74,173.32
2016,7,9,18,0,416.0,101.0,4.1,34.0,233.0,195.69,134.11
2016,7,9,18,15,349.5,88.5,4.2,33.0,184.5,146.01,95.84
2016,7,9,18,30,283.0,76.0,4.3,32.0,136.0,103.92,64.84
2016,7,9,18,45,200.5,58.5,4.45,31.5,95.0,65.1,38.76
2016,7,9,19,0,118.0,41.0,4.6,31.0,54.0,35.1,22.06
2016,7,9,19,15,59.0,20.5,4.6,30.5,27.0,17.27,0.0
2016,7,9,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.8,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.65,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,6,15,0.0,1.5,2.75,25.5,1.5,1.44,0.0
2016,7,10,6,30,0.0,3.0,3.0,26.0,3.0,2.89,0.0
2016,7,10,6,45,0.0,5.0,3.25,26.5,5.0,4.82,0.0
2016,7,10,7,0,0.0,7.0,3.5,27.0,7.0,6.75,0.0
2016,7,10,7,15,20.0,74.0,3.6,27.5,81.5,76.27,55.66
2016,7,10,7,30,40.0,141.0,3.7,28.0,156.0,146.87,111.31
2016,7,10,7,45,20.0,122.0,3.85,28.5,129.5,124.8,93.92
2016,7,10,8,0,0.0,103.0,4.0,29.0,103.0,99.49,73.72
2016,7,10,8,15,5.5,146.5,4.1,29.5,149.5,143.98,108.12
2016,7,10,8,30,11.0,190.0,4.2,30.0,196.0,189.18,142.36
2016,7,10,8,45,111.0,243.5,4.3,30.5,316.0,301.78,228.22
2016,7,10,9,0,211.0,297.0,4.4,31.0,436.0,422.46,317.82
2016,7,10,9,15,123.5,297.5,4.4,31.5,380.5,375.07,280.33
2016,7,10,9,30,36.0,298.0,4.4,32.0,325.0,316.89,234.7
2016,7,10,9,45,114.5,344.0,4.4,32.5,436.0,426.17,315.2
2016,7,10,10,0,193.0,390.0,4.4,33.0,547.0,539.14,395.61
2016,7,10,10,15,191.5,409.0,4.4,33.0,570.5,564.44,412.19
2016,7,10,10,30,190.0,428.0,4.4,33.0,594.0,589.06,428.52
2016,7,10,10,45,304.0,406.0,4.4,33.5,682.0,678.89,492.23
2016,7,10,11,0,418.0,384.0,4.4,34.0,770.0,773.64,557.41
2016,7,10,11,15,310.5,433.0,4.4,34.5,723.5,728.19,521.58
2016,7,10,11,30,203.0,482.0,4.4,35.0,677.0,676.55,482.08
2016,7,10,11,45,317.5,454.0,4.45,35.5,763.0,767.79,545.71
2016,7,10,12,0,432.0,426.0,4.5,36.0,849.0,859.87,607.71
2016,7,10,12,15,367.0,453.0,4.5,36.0,814.5,822.76,580.84
2016,7,10,12,30,302.0,480.0,4.5,36.0,780.0,786.54,555.05
2016,7,10,12,45,543.5,334.0,4.5,36.0,871.0,885.12,628.46
2016,7,10,13,0,785.0,188.0,4.5,36.0,962.0,972.99,688.55
2016,7,10,13,15,782.5,187.5,4.5,36.0,952.0,963.83,682.32
2016,7,10,13,30,780.0,187.0,4.5,36.0,942.0,951.7,674.93
2016,7,10,13,45,769.0,190.0,4.5,36.5,923.0,932.0,661.36
2016,7,10,14,0,758.0,193.0,4.5,37.0,904.0,909.78,646.3
2016,7,10,14,15,751.0,191.0,4.5,37.0,879.0,883.95,630.28
2016,7,10,14,30,744.0,189.0,4.5,37.0,854.0,855.77,612.73
2016,7,10,14,45,724.0,192.5,4.55,37.0,820.0,821.38,591.2
2016,7,10,15,0,704.0,196.0,4.6,37.0,786.0,783.87,567.45
2016,7,10,15,15,690.5,192.5,4.6,36.5,748.5,743.62,542.05
2016,7,10,15,30,677.0,189.0,4.6,36.0,711.0,702.26,515.13
2016,7,10,15,45,508.0,240.0,4.7,36.0,619.0,601.96,442.79
2016,7,10,16,0,339.0,291.0,4.8,36.0,527.0,513.18,377.63
2016,7,10,16,15,452.0,236.5,4.8,35.5,526.5,515.0,382.04
2016,7,10,16,30,565.0,182.0,4.8,35.0,526.0,502.93,375.17
2016,7,10,16,45,516.0,181.0,4.8,35.0,473.5,446.48,332.69
2016,7,10,17,0,467.0,180.0,4.8,35.0,421.0,394.04,292.66
2016,7,10,17,15,427.5,169.0,4.7,34.5,370.5,340.35,251.64
2016,7,10,17,30,388.0,158.0,4.6,34.0,320.0,290.4,212.78
2016,7,10,17,45,322.5,147.0,4.5,33.5,268.5,236.4,170.98
2016,7,10,18,0,257.0,136.0,4.4,33.0,217.0,189.95,135.24
2016,7,10,18,15,197.5,115.0,4.3,32.0,170.5,142.77,99.56
2016,7,10,18,30,138.0,94.0,4.2,31.0,124.0,103.06,70.35
2016,7,10,18,45,79.0,67.0,4.15,30.5,83.0,65.14,42.93
2016,7,10,19,0,20.0,40.0,4.1,30.0,42.0,36.23,23.02
2016,7,10,19,15,10.0,20.0,4.1,29.5,21.0,18.61,0.0
2016,7,10,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.15,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,5,45,2.5,9.0,3.85,25.5,9.5,8.85,0.0
2016,7,11,6,0,5.0,18.0,4.0,26.0,19.0,17.36,1.55
2016,7,11,6,15,50.5,45.5,4.2,26.0,54.0,40.24,25.01
2016,7,11,6,30,96.0,73.0,4.4,26.0,89.0,72.32,48.92
2016,7,11,6,45,170.0,93.5,4.65,26.5,134.5,107.7,74.2
