Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,7,0,244.0,114.0,4.9,27.0,180.0,152.53,107.96
2016,7,11,7,15,300.0,130.0,5.05,27.5,229.5,197.32,143.36
2016,7,11,7,30,356.0,146.0,5.2,28.0,279.0,248.33,184.2
2016,7,11,7,45,420.5,151.0,5.35,28.5,332.5,298.62,224.53
2016,7,11,8,0,485.0,156.0,5.5,29.0,386.0,355.25,269.68
2016,7,11,8,15,519.0,164.5,5.6,29.5,437.0,407.17,310.79
2016,7,11,8,30,553.0,173.0,5.7,30.0,488.0,461.85,353.11
2016,7,11,8,45,590.5,174.5,5.8,30.5,539.0,515.52,393.92
2016,7,11,9,0,628.0,176.0,5.9,31.0,590.0,570.35,434.76
2016,7,11,9,15,648.0,181.5,5.95,31.5,635.5,619.43,470.23
2016,7,11,9,30,668.0,187.0,6.0,32.0,681.0,668.7,505.07
2016,7,11,9,45,689.0,188.0,6.05,32.5,723.0,714.15,536.63
2016,7,11,10,0,710.0,189.0,6.1,33.0,765.0,759.27,567.38
2016,7,11,10,15,721.5,192.5,6.1,33.5,800.0,798.35,592.37
2016,7,11,10,30,733.0,196.0,6.1,34.0,835.0,835.88,615.87
2016,7,11,10,45,745.0,196.5,6.15,34.5,864.5,869.1,636.42
2016,7,11,11,0,757.0,197.0,6.2,35.0,894.0,898.02,653.94
2016,7,11,11,15,763.5,199.0,6.2,35.0,915.5,923.2,670.05
2016,7,11,11,30,770.0,201.0,6.2,35.0,937.0,945.82,684.48
2016,7,11,11,45,769.5,205.0,6.2,35.5,950.0,960.89,692.48
2016,7,11,12,0,769.0,209.0,6.2,36.0,963.0,973.01,698.6
2016,7,11,12,15,771.0,209.5,6.15,36.0,969.0,981.19,703.43
2016,7,11,12,30,773.0,210.0,6.1,36.0,975.0,986.44,706.44
2016,7,11,12,45,771.0,210.5,6.1,36.5,972.5,984.76,703.83
2016,7,11,13,0,769.0,211.0,6.1,37.0,970.0,980.14,699.45
2016,7,11,13,15,766.5,210.5,6.05,37.0,959.5,971.12,693.52
2016,7,11,13,30,764.0,210.0,6.0,37.0,949.0,959.19,685.82
2016,7,11,13,45,757.5,209.5,6.0,37.0,931.0,940.58,674.1
2016,7,11,14,0,751.0,209.0,6.0,37.0,913.0,922.17,662.61
2016,7,11,14,15,743.5,206.5,6.0,37.0,887.5,895.25,645.5
2016,7,11,14,30,736.0,204.0,6.0,37.0,862.0,866.02,626.86
2016,7,11,14,45,736.0,195.0,6.0,37.0,832.0,834.6,606.7
2016,7,11,15,0,736.0,186.0,6.0,37.0,802.0,800.72,584.8
2016,7,11,15,15,722.5,182.5,6.0,36.5,764.0,759.33,558.81
2016,7,11,15,30,709.0,179.0,6.0,36.0,726.0,716.74,530.66
2016,7,11,15,45,686.5,177.5,6.0,36.0,681.0,668.8,496.91
2016,7,11,16,0,664.0,176.0,6.0,36.0,636.0,620.91,462.63
2016,7,11,16,15,641.5,170.5,5.95,35.5,588.5,569.46,426.04
2016,7,11,16,30,619.0,165.0,5.9,35.0,541.0,518.69,389.06
2016,7,11,16,45,583.0,160.5,5.9,35.0,489.5,462.86,346.72
2016,7,11,17,0,547.0,156.0,5.9,35.0,438.0,408.38,304.62
2016,7,11,17,15,508.0,147.0,5.8,34.5,386.0,352.58,261.29
2016,7,11,17,30,469.0,138.0,5.7,34.0,334.0,300.35,219.9
2016,7,11,17,45,414.5,127.5,5.6,33.5,282.0,245.9,176.64
2016,7,11,18,0,360.0,117.0,5.5,33.0,230.0,197.28,137.96
2016,7,11,18,15,292.5,101.5,5.3,32.0,182.0,148.04,100.14
2016,7,11,18,30,225.0,86.0,5.1,31.0,134.0,106.36,69.42
2016,7,11,18,45,147.5,65.0,4.95,30.5,92.5,67.04,42.17
2016,7,11,19,0,70.0,44.0,4.8,30.0,51.0,38.28,24.58
2016,7,11,19,15,35.0,22.0,4.65,29.5,25.5,19.37,0.0
2016,7,11,19,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,11.5,4.2,24.5,13.0,11.3,0.0
2016,7,12,6,0,38.0,23.0,4.3,25.0,26.0,20.28,1.74
2016,7,12,6,15,128.0,43.5,4.45,25.5,62.5,38.34,22.79
2016,7,12,6,30,218.0,64.0,4.6,26.0,99.0,72.64,44.9
2016,7,12,6,45,315.5,74.5,4.85,26.5,148.0,108.94,69.12
2016,7,12,7,0,413.0,85.0,5.1,27.0,197.0,157.39,105.29
2016,7,12,7,15,261.0,116.5,5.1,27.5,193.0,174.94,126.87
2016,7,12,7,30,109.0,148.0,5.1,28.0,189.0,174.44,131.65
2016,7,12,7,45,128.5,173.0,5.2,29.0,228.5,212.47,161.18
2016,7,12,8,0,148.0,198.0,5.3,30.0,268.0,252.69,191.89
2016,7,12,8,15,118.0,221.0,5.3,30.5,281.0,269.71,204.68
2016,7,12,8,30,88.0,244.0,5.3,31.0,294.0,282.2,213.35
2016,7,12,8,45,97.5,270.0,5.35,31.5,330.0,318.03,239.6
2016,7,12,9,0,107.0,296.0,5.4,32.0,366.0,354.71,266.05
2016,7,12,9,15,442.0,213.5,5.4,32.5,535.0,511.15,386.61
2016,7,12,9,30,777.0,131.0,5.4,33.0,704.0,690.56,519.82
2016,7,12,9,45,791.5,132.0,5.4,33.5,745.0,735.23,548.29
2016,7,12,10,0,806.0,133.0,5.4,34.0,786.0,778.77,576.0
2016,7,12,10,15,815.0,135.5,5.4,34.5,820.5,817.87,600.29
2016,7,12,10,30,824.0,138.0,5.4,35.0,855.0,852.13,621.06
2016,7,12,10,45,833.5,138.0,5.4,35.5,884.0,884.65,640.47
2016,7,12,11,0,843.0,138.0,5.4,36.0,913.0,914.8,658.16
2016,7,12,11,15,516.5,310.0,5.4,36.0,789.0,803.78,579.44
2016,7,12,11,30,190.0,482.0,5.4,36.0,665.0,664.4,474.31
2016,7,12,11,45,534.0,304.0,5.4,36.5,826.0,833.5,599.27
2016,7,12,12,0,878.0,126.0,5.4,37.0,987.0,993.53,704.9
2016,7,12,12,15,585.5,304.5,5.4,37.0,880.0,895.48,637.78
2016,7,12,12,30,293.0,483.0,5.4,37.0,773.0,781.09,552.26
2016,7,12,12,45,587.0,304.0,5.4,37.5,883.0,898.61,639.56
2016,7,12,13,0,881.0,125.0,5.4,38.0,993.0,1001.39,706.34
2016,7,12,13,15,879.0,124.0,5.4,38.0,982.5,991.67,699.76
2016,7,12,13,30,877.0,123.0,5.4,38.0,972.0,978.67,691.81
2016,7,12,13,45,872.5,122.5,5.45,38.0,954.0,960.53,680.96
2016,7,12,14,0,868.0,122.0,5.5,38.0,936.0,939.31,668.16
2016,7,12,14,15,862.0,120.5,5.5,38.0,910.5,912.75,651.6
2016,7,12,14,30,856.0,119.0,5.5,38.0,885.0,883.44,633.23
2016,7,12,14,45,845.5,119.0,5.55,38.0,852.0,849.13,611.75
2016,7,12,15,0,835.0,119.0,5.6,38.0,819.0,812.67,588.69
2016,7,12,15,15,824.0,117.0,5.6,37.5,780.5,771.9,563.51
2016,7,12,15,30,813.0,115.0,5.6,37.0,742.0,729.45,536.85
2016,7,12,15,45,793.5,115.0,5.65,37.0,697.0,682.58,505.82
2016,7,12,16,0,774.0,115.0,5.7,37.0,652.0,633.88,471.57
2016,7,12,16,15,755.5,111.5,5.7,36.5,604.0,582.13,434.93
2016,7,12,16,30,737.0,108.0,5.7,36.0,556.0,530.43,397.28
2016,7,12,16,45,705.5,106.5,5.7,36.0,504.0,473.58,353.98
2016,7,12,17,0,674.0,105.0,5.7,36.0,452.0,419.2,311.49
2016,7,12,17,15,641.5,99.5,5.65,35.0,400.0,362.73,267.62
2016,7,12,17,30,609.0,94.0,5.6,34.0,348.0,308.96,224.55
2016,7,12,17,45,561.5,87.5,5.55,33.5,295.0,252.68,178.58
2016,7,12,18,0,514.0,81.0,5.5,33.0,242.0,201.36,136.32
2016,7,12,18,15,449.0,72.0,5.35,32.5,192.5,149.62,95.16
2016,7,12,18,30,384.0,63.0,5.2,32.0,143.0,104.67,61.34
2016,7,12,18,45,290.0,50.0,5.1,31.5,100.0,62.26,33.64
2016,7,12,19,0,196.0,37.0,5.0,31.0,57.0,30.72,18.49
2016,7,12,19,15,98.0,18.5,4.85,30.5,28.5,14.42,0.0
2016,7,12,19,30,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,13,5,45,31.0,11.0,3.4,25.5,13.0,10.81,0.0
2016,7,13,6,0,62.0,22.0,3.6,26.0,26.0,18.47,0.0
2016,7,13,6,15,163.0,39.5,3.8,26.5,63.0,33.8,18.91
2016,7,13,6,30,264.0,57.0,4.0,27.0,100.0,68.5,39.86
2016,7,13,6,45,362.5,65.5,4.2,27.5,149.0,106.52,64.91
2016,7,13,7,0,461.0,74.0,4.4,28.0,198.0,156.5,102.18
2016,7,13,7,15,515.0,82.0,4.5,28.5,250.0,205.61,142.45
2016,7,13,7,30,569.0,90.0,4.6,29.0,302.0,260.67,188.12
2016,7,13,7,45,622.5,91.5,4.75,30.0,357.0,314.89,232.7
2016,7,13,8,0,676.0,93.0,4.9,31.0,412.0,374.35,280.55
2016,7,13,8,15,702.5,97.5,4.95,31.5,464.0,428.93,324.26
2016,7,13,8,30,729.0,102.0,5.0,32.0,516.0,485.85,368.44
2016,7,13,8,45,755.0,103.0,5.1,32.5,566.0,539.56,409.22
2016,7,13,9,0,781.0,104.0,5.2,33.0,616.0,594.25,449.64
2016,7,13,9,15,795.5,107.0,5.25,33.5,661.5,643.91,485.18
2016,7,13,9,30,810.0,110.0,5.3,34.0,707.0,692.89,518.57
2016,7,13,9,45,824.0,111.0,5.4,34.5,748.0,737.2,547.41
2016,7,13,10,0,838.0,112.0,5.5,35.0,789.0,781.29,575.77
2016,7,13,10,15,846.5,113.5,5.55,35.0,824.0,819.79,601.05
2016,7,13,10,30,855.0,115.0,5.6,35.0,859.0,856.17,624.79
2016,7,13,10,45,862.0,116.0,5.65,35.5,887.5,888.4,644.29
2016,7,13,11,0,869.0,117.0,5.7,36.0,916.0,918.03,661.97
2016,7,13,11,15,873.5,118.0,5.7,36.0,937.0,942.56,677.35
2016,7,13,11,30,878.0,119.0,5.7,36.0,958.0,964.1,690.81
2016,7,13,11,45,859.5,135.0,5.75,36.5,966.0,974.89,696.13
2016,7,13,12,0,841.0,151.0,5.8,37.0,974.0,981.79,699.05
2016,7,13,12,15,842.0,151.0,5.8,37.0,979.5,988.89,703.4
2016,7,13,12,30,843.0,151.0,5.8,37.0,985.0,992.85,705.83
2016,7,13,12,45,841.0,152.0,5.85,37.5,982.5,991.69,703.86
2016,7,13,13,0,839.0,153.0,5.9,38.0,980.0,987.42,700.02
2016,7,13,13,15,837.0,152.5,5.85,38.0,970.0,978.58,694.25
2016,7,13,13,30,835.0,152.0,5.8,38.0,960.0,966.62,686.58
2016,7,13,13,45,829.5,151.5,5.8,38.0,941.5,948.21,675.11
2016,7,13,14,0,824.0,151.0,5.8,38.0,923.0,926.9,661.83
2016,7,13,14,15,818.0,149.5,5.75,37.5,898.0,905.17,649.43
2016,7,13,14,30,812.0,148.0,5.7,37.0,873.0,876.65,632.5
2016,7,13,14,45,789.0,154.5,5.7,37.0,838.0,839.04,608.33
2016,7,13,15,0,766.0,161.0,5.7,37.0,803.0,800.16,583.21
2016,7,13,15,15,754.0,158.0,5.65,37.0,765.0,759.65,556.58
2016,7,13,15,30,742.0,155.0,5.6,37.0,727.0,717.73,528.81
2016,7,13,15,45,722.5,153.5,5.55,37.0,683.0,671.12,496.19
2016,7,13,16,0,703.0,152.0,5.5,37.0,639.0,623.7,462.38
2016,7,13,16,15,682.0,147.0,5.45,36.5,591.5,571.88,425.78
2016,7,13,16,30,661.0,142.0,5.4,36.0,544.0,520.5,388.57
2016,7,13,16,45,631.0,137.5,5.35,35.5,493.5,465.67,347.79
2016,7,13,17,0,601.0,133.0,5.3,35.0,443.0,412.78,307.4
2016,7,13,17,15,564.5,126.0,5.15,34.5,390.5,357.01,263.83
2016,7,13,17,30,528.0,119.0,5.0,34.0,338.0,303.38,221.02
2016,7,13,17,45,480.5,109.0,4.9,34.0,286.5,248.24,176.34
2016,7,13,18,0,433.0,99.0,4.8,34.0,235.0,198.09,135.58
2016,7,13,18,15,364.5,87.0,4.5,33.0,186.0,147.45,96.38
2016,7,13,18,30,296.0,75.0,4.2,32.0,137.0,104.63,64.83
2016,7,13,18,45,210.5,58.0,3.95,31.5,95.5,65.21,38.5
2016,7,13,19,0,125.0,41.0,3.7,31.0,54.0,34.95,21.75
2016,7,13,19,15,62.5,20.5,3.6,30.5,27.0,17.25,0.0
2016,7,13,19,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,14,5,45,54.0,10.5,2.8,24.5,14.0,10.32,0.0
2016,7,14,6,0,108.0,21.0,3.0,25.0,28.0,16.46,0.0
2016,7,14,6,15,225.0,35.5,3.2,25.5,66.5,30.96,16.35
2016,7,14,6,30,342.0,50.0,3.4,26.0,105.0,67.48,36.58
2016,7,14,6,45,421.0,59.5,3.6,26.5,153.5,108.73,64.48
2016,7,14,7,0,500.0,69.0,3.8,27.0,202.0,158.6,102.64
2016,7,14,7,15,553.0,76.0,3.9,27.5,255.0,208.74,144.12
2016,7,14,7,30,606.0,83.0,4.0,28.0,308.0,264.69,190.88
2016,7,14,7,45,410.0,137.5,4.15,29.0,300.5,281.16,210.08
2016,7,14,8,0,214.0,192.0,4.3,30.0,293.0,274.37,207.58
2016,7,14,8,15,261.0,210.0,4.3,30.5,348.0,327.44,248.09
2016,7,14,8,30,308.0,228.0,4.3,31.0,403.0,384.47,290.88
2016,7,14,8,45,226.5,263.0,4.35,31.5,398.5,386.92,291.38
2016,7,14,9,0,145.0,298.0,4.4,32.0,394.0,382.2,285.81
2016,7,14,9,15,470.5,210.0,4.35,32.5,551.0,526.66,396.23
2016,7,14,9,30,796.0,122.0,4.3,33.0,708.0,694.8,519.32
2016,7,14,9,45,806.0,125.5,4.3,33.5,748.5,739.44,547.11
2016,7,14,10,0,816.0,129.0,4.3,34.0,789.0,782.56,574.06
2016,7,14,10,15,825.0,131.5,4.25,34.0,823.5,819.72,597.66
2016,7,14,10,30,834.0,134.0,4.2,34.0,858.0,856.87,621.08
2016,7,14,10,45,839.0,136.5,4.2,34.5,886.0,888.21,639.4
2016,7,14,11,0,844.0,139.0,4.2,35.0,914.0,916.92,655.87
2016,7,14,11,15,848.0,140.0,4.2,35.0,935.0,940.45,670.28
2016,7,14,11,30,852.0,141.0,4.2,35.0,956.0,961.04,682.84
2016,7,14,11,45,855.5,141.0,4.2,35.5,969.0,977.12,691.14
2016,7,14,12,0,859.0,141.0,4.2,36.0,982.0,990.06,697.51
2016,7,14,12,15,860.0,141.5,4.2,36.0,987.5,997.83,702.13
2016,7,14,12,30,861.0,142.0,4.2,36.0,993.0,1002.39,704.85
2016,7,14,12,45,858.0,143.0,4.2,36.5,990.0,1000.24,702.01
2016,7,14,13,0,855.0,144.0,4.2,37.0,987.0,994.93,697.32
2016,7,14,13,15,852.5,143.5,4.2,37.0,976.0,985.46,691.61
2016,7,14,13,30,850.0,143.0,4.2,37.0,965.0,972.82,683.99
2016,7,14,13,45,843.5,143.5,4.2,37.0,946.5,954.19,672.67
2016,7,14,14,0,837.0,144.0,4.2,37.0,928.0,932.65,659.55
2016,7,14,14,15,831.0,142.5,4.2,37.0,902.5,906.81,643.71
2016,7,14,14,30,825.0,141.0,4.2,37.0,877.0,878.31,626.13
2016,7,14,14,45,814.0,140.0,4.25,37.0,844.5,846.36,606.47
2016,7,14,15,0,803.0,139.0,4.3,37.0,812.0,809.14,583.19
2016,7,14,15,15,792.0,136.5,4.35,36.5,774.0,768.61,558.67
2016,7,14,15,30,781.0,134.0,4.4,36.0,736.0,726.49,532.69
2016,7,14,15,45,764.0,132.5,4.45,36.0,692.0,679.74,501.66
2016,7,14,16,0,747.0,131.0,4.5,36.0,648.0,632.38,468.45
2016,7,14,16,15,727.5,127.0,4.5,35.5,600.5,580.39,432.06
2016,7,14,16,30,708.0,123.0,4.5,35.0,553.0,528.69,394.82
2016,7,14,16,45,679.0,119.5,4.55,35.0,501.5,473.02,352.9
2016,7,14,17,0,650.0,116.0,4.6,35.0,450.0,419.09,311.19
2016,7,14,17,15,615.5,110.0,4.55,34.5,397.5,362.48,267.05
2016,7,14,17,30,581.0,104.0,4.5,34.0,345.0,308.83,224.06
2016,7,14,17,45,528.5,97.0,4.5,33.5,292.0,252.07,178.36
2016,7,14,18,0,476.0,90.0,4.5,33.0,239.0,199.99,136.17
2016,7,14,18,15,408.5,79.5,4.35,32.5,189.5,148.5,95.68
2016,7,14,18,30,341.0,69.0,4.2,32.0,140.0,104.69,63.03
2016,7,14,18,45,243.5,54.0,4.1,31.5,97.0,62.64,35.44
2016,7,14,19,0,146.0,39.0,4.0,31.0,54.0,33.47,20.52
2016,7,14,19,15,73.0,19.5,3.95,30.5,27.0,16.45,0.0
2016,7,14,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,5,45,8.0,9.5,2.85,25.0,10.0,9.34,0.0
2016,7,15,6,0,16.0,19.0,3.0,25.0,20.0,17.79,0.0
2016,7,15,6,15,90.0,42.5,3.15,25.5,56.0,37.79,22.7
2016,7,15,6,30,164.0,66.0,3.3,26.0,92.0,69.76,44.52
2016,7,15,6,45,253.0,81.0,3.45,26.5,139.5,106.58,69.73
2016,7,15,7,0,342.0,96.0,3.6,27.0,187.0,153.22,104.43
2016,7,15,7,15,401.0,108.0,3.7,27.5,238.0,200.61,142.35
2016,7,15,7,30,460.0,120.0,3.8,28.0,289.0,254.57,186.09
2016,7,15,7,45,509.5,127.0,3.9,28.5,342.5,306.69,228.6
2016,7,15,8,0,559.0,134.0,4.0,29.0,396.0,363.74,274.37
2016,7,15,8,15,591.5,141.0,4.05,29.5,448.0,418.71,317.71
2016,7,15,8,30,624.0,148.0,4.1,30.0,500.0,474.98,360.93
2016,7,15,8,45,640.5,157.0,4.2,31.0,548.0,526.25,398.53
2016,7,15,9,0,657.0,166.0,4.3,32.0,596.0,577.84,435.17
2016,7,15,9,15,676.5,171.0,4.3,32.5,642.0,627.58,470.23
2016,7,15,9,30,696.0,176.0,4.3,33.0,688.0,677.38,504.46
2016,7,15,9,45,706.5,182.0,4.3,33.5,727.5,721.15,533.59
2016,7,15,10,0,717.0,188.0,4.3,34.0,767.0,763.74,561.29
2016,7,15,10,15,728.5,191.0,4.2,34.0,802.0,802.74,586.19
2016,7,15,10,30,740.0,194.0,4.1,34.0,837.0,840.18,609.69
2016,7,15,10,45,743.5,199.5,4.05,34.5,864.0,871.21,627.66
2016,7,15,11,0,747.0,205.0,4.0,35.0,891.0,899.84,643.92
2016,7,15,11,15,753.0,207.0,3.9,35.5,912.0,924.77,657.38
2016,7,15,11,30,759.0,209.0,3.8,36.0,933.0,944.01,667.1
2016,7,15,11,45,759.5,211.5,3.7,36.5,945.5,958.56,673.83
2016,7,15,12,0,760.0,214.0,3.6,37.0,958.0,970.21,678.74
2016,7,15,12,15,761.5,214.5,3.55,37.0,963.5,977.95,682.99
2016,7,15,12,30,763.0,215.0,3.5,37.0,969.0,982.77,685.52
2016,7,15,12,45,759.0,217.0,3.45,37.5,965.5,984.66,684.91
2016,7,15,13,0,755.0,219.0,3.4,38.0,962.0,979.6,680.09
2016,7,15,13,15,752.0,218.0,3.4,38.0,952.0,969.55,674.08
2016,7,15,13,30,749.0,217.0,3.4,38.0,942.0,956.6,666.39
2016,7,15,13,45,743.0,216.0,3.4,38.0,923.5,937.97,655.21
2016,7,15,14,0,737.0,215.0,3.4,38.0,905.0,916.7,642.44
2016,7,15,14,15,729.5,212.5,3.45,38.0,880.0,890.06,626.57
2016,7,15,14,30,722.0,210.0,3.5,38.0,855.0,861.15,609.2
2016,7,15,14,45,715.0,204.5,3.55,38.0,823.5,827.56,588.7
2016,7,15,15,0,708.0,199.0,3.6,38.0,792.0,792.0,566.77
2016,7,15,15,15,694.5,195.5,3.65,37.5,754.0,751.49,541.89
2016,7,15,15,30,681.0,192.0,3.7,37.0,716.0,709.86,515.47
2016,7,15,15,45,665.0,186.5,3.75,37.0,673.0,663.59,484.26
2016,7,15,16,0,649.0,181.0,3.8,37.0,630.0,616.89,452.12
2016,7,15,16,15,626.0,175.0,3.8,36.5,582.5,565.2,416.47
2016,7,15,16,30,603.0,169.0,3.8,36.0,535.0,514.27,380.41
2016,7,15,16,45,572.0,162.0,3.85,36.0,484.0,457.92,338.83
2016,7,15,17,0,541.0,155.0,3.9,36.0,433.0,405.12,298.84
2016,7,15,17,15,502.0,146.0,3.7,35.5,381.0,349.52,256.32
2016,7,15,17,30,463.0,137.0,3.5,35.0,329.0,297.52,215.69
2016,7,15,17,45,407.0,126.5,3.35,35.0,277.0,242.86,172.56
2016,7,15,18,0,351.0,116.0,3.2,35.0,225.0,194.24,134.21
2016,7,15,18,15,283.0,100.0,3.1,34.0,177.0,144.86,96.9
2016,7,15,18,30,215.0,84.0,3.0,33.0,129.0,103.22,66.65
2016,7,15,18,45,135.0,62.5,2.95,32.5,87.5,63.95,39.75
2016,7,15,19,0,55.0,41.0,2.9,32.0,46.0,35.66,22.04
2016,7,15,19,15,27.5,20.5,3.05,31.5,23.0,18.1,0.0
2016,7,15,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.05,24.5,5.5,5.41,0.0
2016,7,16,6,0,0.0,11.0,2.3,25.0,11.0,10.61,0.0
2016,7,16,6,15,0.0,28.5,2.4,25.5,28.5,27.32,15.28
2016,7,16,6,30,0.0,46.0,2.5,26.0,46.0,43.83,29.47
2016,7,16,6,45,5.0,68.0,2.65,26.5,69.5,65.3,47.01
2016,7,16,7,0,10.0,90.0,2.8,27.0,93.0,87.59,64.97
2016,7,16,7,15,19.0,112.0,2.85,27.5,118.5,111.59,83.88
2016,7,16,7,30,28.0,134.0,2.9,28.0,144.0,136.57,103.33
2016,7,16,7,45,157.0,157.5,2.95,28.5,229.5,207.9,157.06
2016,7,16,8,0,286.0,181.0,3.0,29.0,315.0,294.28,222.75
2016,7,16,8,15,355.0,190.5,3.05,29.5,377.0,352.66,267.27
2016,7,16,8,30,424.0,200.0,3.1,30.0,439.0,419.42,317.49
2016,7,16,8,45,457.5,209.0,3.15,31.0,489.0,470.46,354.42
2016,7,16,9,0,491.0,218.0,3.2,32.0,539.0,523.88,392.13
2016,7,16,9,15,639.0,172.5,3.15,32.5,622.0,603.84,450.52
2016,7,16,9,30,787.0,127.0,3.1,33.0,705.0,693.11,513.91
2016,7,16,9,45,801.0,129.0,3.05,33.5,746.5,739.01,542.22
2016,7,16,10,0,815.0,131.0,3.0,34.0,788.0,783.71,569.45
2016,7,16,10,15,824.5,133.0,2.95,34.5,823.5,823.23,592.78
2016,7,16,10,30,834.0,135.0,2.9,35.0,859.0,857.95,612.64
2016,7,16,10,45,842.0,136.0,2.9,35.5,888.0,890.59,631.27
2016,7,16,11,0,850.0,137.0,2.9,36.0,917.0,920.75,648.14
2016,7,16,11,15,855.0,138.0,2.95,36.0,938.0,945.44,663.19
2016,7,16,11,30,860.0,139.0,3.0,36.0,959.0,967.19,676.47
2016,7,16,11,45,848.5,150.0,3.05,36.5,969.0,979.6,682.57
2016,7,16,12,0,837.0,161.0,3.1,37.0,979.0,993.86,689.95
2016,7,16,12,15,838.0,161.5,3.15,37.0,984.5,1001.73,694.86
2016,7,16,12,30,839.0,162.0,3.2,37.0,990.0,1006.37,697.93
2016,7,16,12,45,837.0,162.5,3.3,37.5,987.5,1004.78,696.2
2016,7,16,13,0,835.0,163.0,3.4,38.0,985.0,999.98,692.61
2016,7,16,13,15,832.5,162.5,3.5,38.0,974.5,990.48,687.65
2016,7,16,13,30,830.0,162.0,3.6,38.0,964.0,977.81,680.8
2016,7,16,13,45,823.5,161.5,3.75,38.0,945.0,958.21,669.93
2016,7,16,14,0,817.0,161.0,3.9,38.0,926.0,935.73,657.22
2016,7,16,14,15,810.5,159.5,4.0,38.0,900.5,909.5,641.79
2016,7,16,14,30,804.0,158.0,4.1,38.0,875.0,880.68,624.62
2016,7,16,14,45,801.0,151.5,4.2,38.0,844.0,847.43,604.45
2016,7,16,15,0,798.0,145.0,4.3,38.0,813.0,811.69,582.48
2016,7,16,15,15,786.5,142.5,4.35,37.5,774.0,770.87,557.89
2016,7,16,15,30,775.0,140.0,4.4,37.0,735.0,728.52,531.9
2016,7,16,15,45,575.5,210.0,4.45,37.0,637.5,623.29,456.74
2016,7,16,16,0,376.0,280.0,4.5,37.0,540.0,528.25,386.87
2016,7,16,16,15,537.5,203.5,4.45,36.5,545.0,537.06,396.98
2016,7,16,16,30,699.0,127.0,4.4,36.0,550.0,527.83,392.52
2016,7,16,16,45,671.0,122.5,4.4,36.0,498.5,472.05,350.54
2016,7,16,17,0,643.0,118.0,4.4,36.0,447.0,417.94,308.91
2016,7,16,17,15,608.0,111.5,4.3,35.5,394.5,360.94,264.69
2016,7,16,17,30,573.0,105.0,4.2,35.0,342.0,306.96,221.71
2016,7,16,17,45,525.0,97.0,4.1,34.5,289.5,250.96,176.73
2016,7,16,18,0,477.0,89.0,4.0,34.0,237.0,199.16,134.81
2016,7,16,18,15,410.0,78.0,3.75,33.5,187.5,147.22,94.13
2016,7,16,18,30,343.0,67.0,3.5,33.0,138.0,102.93,61.27
2016,7,16,18,45,251.5,52.0,3.25,32.5,95.5,61.21,33.92
2016,7,16,19,0,160.0,37.0,3.0,32.0,53.0,30.16,17.71
2016,7,16,19,15,80.0,18.5,3.0,31.5,26.5,15.64,0.0
2016,7,16,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,5,45,20.0,9.5,2.0,24.5,10.5,9.34,0.0
2016,7,17,6,0,40.0,19.0,2.2,25.0,21.0,16.96,0.0
2016,7,17,6,15,133.0,39.0,2.25,25.5,57.5,33.74,21.32
2016,7,17,6,30,226.0,59.0,2.3,26.0,94.0,66.6,39.96
2016,7,17,6,45,317.0,71.0,2.4,26.5,142.0,104.41,65.27
2016,7,17,7,0,408.0,83.0,2.5,27.0,190.0,152.78,101.29
2016,7,17,7,15,464.5,93.0,2.5,27.5,242.0,201.36,140.54
2016,7,17,7,30,521.0,103.0,2.5,28.0,294.0,257.18,186.07
2016,7,17,7,45,574.5,106.5,2.5,28.5,348.5,310.68,229.76
2016,7,17,8,0,628.0,110.0,2.5,29.0,403.0,369.55,276.85
2016,7,17,8,15,473.0,167.0,2.5,29.5,403.5,386.51,291.65
2016,7,17,8,30,318.0,224.0,2.5,30.0,404.0,385.59,290.77
2016,7,17,8,45,528.5,175.5,2.5,31.0,506.5,478.39,360.1
2016,7,17,9,0,739.0,127.0,2.5,32.0,609.0,589.86,440.85
2016,7,17,9,15,755.5,130.5,2.55,32.5,654.5,639.9,475.26
2016,7,17,9,30,772.0,134.0,2.6,33.0,700.0,689.3,508.66
2016,7,17,9,45,785.0,136.5,2.65,33.5,741.0,734.39,537.23
2016,7,17,10,0,798.0,139.0,2.7,34.0,782.0,778.24,564.27
2016,7,17,10,15,807.5,141.5,2.75,34.5,817.0,817.72,588.06
2016,7,17,10,30,817.0,144.0,2.8,35.0,852.0,855.26,610.34
2016,7,17,10,45,824.0,145.5,2.85,35.5,880.0,887.41,628.94
2016,7,17,11,0,831.0,147.0,2.9,36.0,908.0,913.27,643.45
2016,7,17,11,15,835.5,148.0,2.95,36.0,929.0,937.09,658.01
2016,7,17,11,30,840.0,149.0,3.0,36.0,950.0,958.03,670.81
2016,7,17,11,45,855.5,140.5,3.1,36.5,966.5,977.41,681.67
2016,7,17,12,0,871.0,132.0,3.2,37.0,983.0,993.96,690.78
2016,7,17,12,15,634.5,282.0,3.25,37.0,904.0,923.76,645.96
2016,7,17,12,30,398.0,432.0,3.3,37.0,825.0,836.13,582.74
2016,7,17,12,45,633.5,282.5,3.4,37.5,906.5,925.7,647.84
2016,7,17,13,0,869.0,133.0,3.5,38.0,988.0,999.19,693.43
2016,7,17,13,15,866.5,132.5,3.55,38.0,977.5,989.62,687.46
2016,7,17,13,30,864.0,132.0,3.6,38.0,967.0,976.8,680.19
2016,7,17,13,45,555.0,296.0,3.7,38.0,828.5,837.88,590.08
2016,7,17,14,0,246.0,460.0,3.8,38.0,690.0,695.52,488.33
2016,7,17,14,15,244.5,446.5,3.85,38.0,670.0,674.17,475.6
2016,7,17,14,30,243.0,433.0,3.9,38.0,650.0,651.98,461.61
2016,7,17,14,45,531.5,280.5,3.95,38.0,731.5,744.6,533.14
2016,7,17,15,0,820.0,128.0,4.0,38.0,813.0,810.76,581.34
2016,7,17,15,15,809.0,125.5,4.05,37.5,774.5,771.88,557.54
2016,7,17,15,30,798.0,123.0,4.1,37.0,736.0,729.03,531.33
2016,7,17,15,45,782.0,121.0,4.15,37.0,692.0,681.72,500.58
2016,7,17,16,0,766.0,119.0,4.2,37.0,648.0,633.67,467.26
2016,7,17,16,15,747.5,115.0,4.2,36.5,600.5,581.61,431.03
2016,7,17,16,30,729.0,111.0,4.2,36.0,553.0,529.6,393.77
2016,7,17,16,45,701.5,108.0,4.25,36.0,501.5,473.59,351.78
2016,7,17,17,0,674.0,105.0,4.3,36.0,450.0,419.61,310.15
2016,7,17,17,15,641.0,99.0,4.2,35.5,397.0,362.26,265.46
2016,7,17,17,30,608.0,93.0,4.1,35.0,344.0,307.66,221.73
2016,7,17,17,45,560.0,86.5,4.05,34.5,291.5,251.14,176.07
2016,7,17,18,0,512.0,80.0,4.0,34.0,239.0,199.65,134.08
2016,7,17,18,15,446.5,70.5,3.75,33.5,189.0,147.37,92.84
2016,7,17,18,30,381.0,61.0,3.5,33.0,139.0,102.0,59.0
2016,7,17,18,45,284.0,48.0,3.3,32.5,96.0,59.63,31.68
2016,7,17,19,0,187.0,35.0,3.1,32.0,53.0,28.52,16.36
2016,7,17,19,15,93.5,17.5,3.1,31.5,26.5,13.7,0.0
2016,7,17,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,5,45,24.0,9.0,1.1,25.5,10.5,8.85,0.0
2016,7,18,6,0,48.0,18.0,1.3,26.0,21.0,15.23,0.0
2016,7,18,6,15,147.0,36.0,1.45,26.5,56.5,31.28,19.15
2016,7,18,6,30,246.0,54.0,1.6,27.0,92.0,63.22,36.47
2016,7,18,6,45,336.5,65.0,1.8,27.5,139.5,101.07,61.5
2016,7,18,7,0,427.0,76.0,2.0,28.0,187.0,149.43,97.37
2016,7,18,7,15,483.0,84.5,2.05,28.0,238.5,198.26,137.06
2016,7,18,7,30,539.0,93.0,2.1,28.0,290.0,252.54,181.83
2016,7,18,7,45,592.0,96.0,2.2,28.5,344.5,306.37,225.98
2016,7,18,8,0,645.0,99.0,2.3,29.0,399.0,365.48,273.5
2016,7,18,8,15,673.5,103.5,2.3,29.5,450.5,419.51,316.14
2016,7,18,8,30,702.0,108.0,2.3,30.0,502.0,475.5,358.88
2016,7,18,8,45,351.0,129.0,2.3,31.0,326.0,330.84,251.01
2016,7,18,9,0,0.0,150.0,2.3,32.0,150.0,145.21,106.26
2016,7,18,9,15,153.0,235.5,2.25,32.0,347.5,334.47,250.33
2016,7,18,9,30,306.0,321.0,2.2,32.0,545.0,537.51,395.93
2016,7,18,9,45,554.0,224.5,2.2,32.5,659.5,647.93,475.68
2016,7,18,10,0,802.0,128.0,2.2,33.0,774.0,770.36,559.01
2016,7,18,10,15,811.0,130.5,2.2,33.5,808.5,809.6,581.59
2016,7,18,10,30,820.0,133.0,2.2,34.0,843.0,844.06,601.44
2016,7,18,10,45,825.0,136.0,2.2,34.5,871.0,875.67,619.27
2016,7,18,11,0,830.0,139.0,2.2,35.0,899.0,904.68,635.3
2016,7,18,11,15,835.0,140.0,2.25,35.0,920.0,928.99,650.09
2016,7,18,11,30,840.0,141.0,2.3,35.0,941.0,950.45,663.16
2016,7,18,11,45,839.5,144.0,2.35,35.5,954.0,965.52,670.97
2016,7,18,12,0,839.0,147.0,2.4,36.0,967.0,977.39,676.9
2016,7,18,12,15,544.5,319.5,2.45,36.0,853.0,872.11,608.05
2016,7,18,12,30,250.0,492.0,2.5,36.0,739.0,748.94,520.27
2016,7,18,12,45,544.5,320.0,2.6,36.0,856.0,874.81,612.64
2016,7,18,13,0,839.0,148.0,2.7,36.0,973.0,984.43,684.5
2016,7,18,13,15,836.5,147.5,2.8,36.0,963.0,975.1,678.81
2016,7,18,13,30,834.0,147.0,2.9,36.0,953.0,962.65,672.25
2016,7,18,13,45,829.0,146.5,3.0,36.0,935.0,944.72,662.28
2016,7,18,14,0,824.0,146.0,3.1,36.0,917.0,923.85,650.47
2016,7,18,14,15,818.0,144.5,3.15,36.0,891.5,898.26,635.29
2016,7,18,14,30,812.0,143.0,3.2,36.0,866.0,873.41,620.57
2016,7,18,14,45,432.0,254.0,3.3,36.0,637.5,632.77,457.87
2016,7,18,15,0,52.0,365.0,3.4,36.0,409.0,402.37,289.08
2016,7,18,15,15,404.5,253.0,3.5,35.5,566.0,578.19,424.24
2016,7,18,15,30,757.0,141.0,3.6,35.0,723.0,716.43,526.56
2016,7,18,15,45,638.5,182.5,3.7,35.0,653.0,641.46,472.75
2016,7,18,16,0,520.0,224.0,3.8,35.0,583.0,572.3,422.63
2016,7,18,16,15,494.0,214.5,3.85,34.5,535.5,521.14,387.16
2016,7,18,16,30,468.0,205.0,3.9,34.0,488.0,471.35,351.68
2016,7,18,16,45,390.5,202.0,3.95,34.0,423.5,402.73,300.65
2016,7,18,17,0,313.0,199.0,4.0,34.0,359.0,340.14,253.55
2016,7,18,17,15,156.5,157.0,3.95,33.5,237.0,216.53,161.14
2016,7,18,17,30,0.0,115.0,3.9,33.0,115.0,110.78,81.52
2016,7,18,17,45,0.0,97.5,3.85,33.0,97.5,93.85,68.62
2016,7,18,18,0,0.0,80.0,3.8,33.0,80.0,76.98,55.47
2016,7,18,18,15,0.0,63.0,3.6,32.5,63.0,60.65,42.61
2016,7,18,18,30,0.0,46.0,3.4,32.0,46.0,44.41,29.58
2016,7,18,18,45,0.0,31.5,3.25,31.5,31.5,30.42,18.16
2016,7,18,19,0,0.0,17.0,3.1,31.0,17.0,16.4,7.01
2016,7,18,19,15,0.0,8.5,3.05,30.5,8.5,8.2,0.0
2016,7,18,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.05,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,46.5,9.0,0.0,25.5,11.0,8.85,0.0
2016,7,19,6,0,93.0,18.0,0.0,26.0,22.0,14.12,0.0
2016,7,19,6,15,208.0,32.0,0.1,26.5,58.5,26.47,15.32
2016,7,19,6,30,323.0,46.0,0.2,27.0,95.0,60.87,32.15
2016,7,19,6,45,414.0,53.5,0.3,27.5,143.5,100.17,57.4
2016,7,19,7,0,505.0,61.0,0.4,28.0,192.0,149.7,93.94
2016,7,19,7,15,557.0,68.0,0.5,28.5,244.0,199.84,134.53
2016,7,19,7,30,609.0,75.0,0.6,29.0,296.0,255.69,180.13
2016,7,19,7,45,649.5,79.0,0.75,29.5,349.5,309.93,224.56
2016,7,19,8,0,690.0,83.0,0.9,30.0,403.0,368.86,271.58
2016,7,19,8,15,716.0,87.0,1.05,30.5,455.0,423.51,314.38
2016,7,19,8,30,742.0,91.0,1.2,31.0,507.0,479.77,357.07
2016,7,19,8,45,762.0,94.0,1.4,31.5,556.5,532.91,396.57
2016,7,19,9,0,782.0,97.0,1.6,32.0,606.0,586.46,435.27
2016,7,19,9,15,797.0,100.0,1.75,32.5,651.5,636.77,470.44
2016,7,19,9,30,812.0,103.0,1.9,33.0,697.0,685.47,502.7
2016,7,19,9,45,822.0,105.5,2.1,33.5,737.5,729.66,531.02
2016,7,19,10,0,832.0,108.0,2.3,34.0,778.0,772.28,558.01
2016,7,19,10,15,522.0,264.5,2.4,34.0,691.5,703.49,507.72
2016,7,19,10,30,212.0,421.0,2.5,34.0,605.0,602.22,430.84
2016,7,19,10,45,266.0,424.0,2.7,34.5,662.5,664.33,473.89
2016,7,19,11,0,320.0,427.0,2.9,35.0,720.0,724.87,514.37
2016,7,19,11,15,595.0,272.5,3.0,35.0,833.5,842.37,600.09
2016,7,19,11,30,870.0,118.0,3.1,35.0,947.0,956.77,674.33
2016,7,19,11,45,871.5,119.5,3.25,35.5,960.0,972.86,682.76
2016,7,19,12,0,873.0,121.0,3.4,36.0,973.0,985.69,689.98
2016,7,19,12,15,874.0,121.5,3.45,36.0,979.0,993.73,695.04
2016,7,19,12,30,875.0,122.0,3.5,36.0,985.0,998.46,698.17
2016,7,19,12,45,873.0,123.0,3.6,36.5,982.5,997.4,696.69
2016,7,19,13,0,871.0,124.0,3.7,37.0,980.0,993.06,693.28
2016,7,19,13,15,668.5,267.5,3.8,37.0,920.5,938.38,659.61
2016,7,19,13,30,466.0,411.0,3.9,37.0,861.0,875.2,612.87
2016,7,19,13,45,462.5,399.0,4.0,37.0,838.5,852.05,599.29
2016,7,19,14,0,459.0,387.0,4.1,37.0,816.0,827.18,584.23
2016,7,19,14,15,391.0,399.0,4.15,36.5,757.5,761.83,541.57
2016,7,19,14,30,323.0,411.0,4.2,36.0,699.0,701.96,501.84
2016,7,19,14,45,360.5,378.5,4.3,36.0,689.0,691.36,497.14
2016,7,19,15,0,398.0,346.0,4.4,36.0,679.0,680.33,491.71
2016,7,19,15,15,321.0,351.0,4.4,36.0,611.0,605.74,439.47
2016,7,19,15,30,244.0,356.0,4.4,36.0,543.0,538.89,392.06
2016,7,19,15,45,263.0,329.0,4.45,36.0,520.0,514.37,376.28
2016,7,19,16,0,282.0,302.0,4.5,36.0,497.0,487.58,358.4
2016,7,19,16,15,377.0,253.0,4.5,35.5,492.5,484.05,358.65
2016,7,19,16,30,472.0,204.0,4.5,35.0,488.0,472.75,352.25
2016,7,19,16,45,459.0,186.5,4.5,34.5,442.5,423.36,316.12
2016,7,19,17,0,446.0,169.0,4.5,34.0,397.0,374.54,279.51
2016,7,19,17,15,391.0,157.5,4.4,33.5,340.5,314.96,233.99
2016,7,19,17,30,336.0,146.0,4.3,33.0,284.0,260.3,191.64
2016,7,19,17,45,308.0,127.5,4.25,33.0,239.5,213.87,154.46
2016,7,19,18,0,280.0,109.0,4.2,33.0,195.0,170.48,119.46
2016,7,19,18,15,242.0,90.0,3.95,32.5,154.0,128.01,86.03
2016,7,19,18,30,204.0,71.0,3.7,32.0,113.0,90.03,57.07
2016,7,19,18,45,146.0,52.0,3.5,31.5,77.5,55.41,32.96
2016,7,19,19,0,88.0,33.0,3.3,31.0,42.0,27.9,15.76
2016,7,19,19,15,44.0,16.5,3.15,30.5,21.0,14.0,0.0
2016,7,19,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,5,45,14.5,8.5,0.45,25.5,9.0,8.36,0.0
2016,7,20,6,0,29.0,17.0,0.5,26.0,18.0,15.26,0.0
2016,7,20,6,15,120.5,36.5,0.55,26.0,53.0,31.05,18.78
2016,7,20,6,30,212.0,56.0,0.6,26.0,88.0,62.33,37.12
2016,7,20,6,45,302.0,68.5,0.7,26.5,134.5,99.43,61.75
2016,7,20,7,0,392.0,81.0,0.8,27.0,181.0,147.01,96.81
2016,7,20,7,15,449.5,90.5,0.85,27.5,232.5,194.37,134.57
2016,7,20,7,30,507.0,100.0,0.9,28.0,284.0,249.09,178.61
2016,7,20,7,45,562.5,103.5,1.0,28.5,338.5,302.51,221.64
2016,7,20,8,0,618.0,107.0,1.1,29.0,393.0,361.56,268.28
2016,7,20,8,15,447.0,168.5,1.2,29.5,389.0,375.3,280.69
2016,7,20,8,30,276.0,230.0,1.3,30.0,385.0,369.35,276.24
2016,7,20,8,45,163.0,249.0,1.4,30.5,342.5,336.96,251.54
2016,7,20,9,0,50.0,268.0,1.5,31.0,300.0,292.25,216.6
2016,7,20,9,15,410.0,197.5,1.65,31.5,495.0,473.71,354.18
2016,7,20,9,30,770.0,127.0,1.8,32.0,690.0,680.67,502.13
2016,7,20,9,45,434.0,252.0,1.95,33.0,573.0,583.38,426.21
2016,7,20,10,0,98.0,377.0,2.1,34.0,456.0,448.6,323.41
2016,7,20,10,15,459.5,255.0,2.2,34.0,649.5,642.31,467.24
2016,7,20,10,30,821.0,133.0,2.3,34.0,843.0,845.14,604.39
2016,7,20,10,45,830.0,133.0,2.45,34.5,872.0,877.47,622.45
2016,7,20,11,0,839.0,133.0,2.6,35.0,901.0,907.41,640.35
2016,7,20,11,15,844.0,134.5,2.7,35.0,922.5,932.5,656.09
2016,7,20,11,30,849.0,136.0,2.8,35.0,944.0,954.69,670.08
2016,7,20,11,45,594.5,295.0,2.9,35.5,865.0,885.83,623.25
2016,7,20,12,0,340.0,454.0,3.0,36.0,786.0,796.75,556.91
2016,7,20,12,15,587.5,304.0,3.05,36.0,881.5,899.78,632.33
2016,7,20,12,30,835.0,154.0,3.1,36.0,977.0,990.25,690.97
2016,7,20,12,45,834.0,154.0,3.2,36.5,974.5,989.21,688.89
2016,7,20,13,0,833.0,154.0,3.3,37.0,972.0,985.05,685.7
2016,7,20,13,15,830.5,153.5,3.35,37.0,962.0,975.77,680.51
2016,7,20,13,30,828.0,153.0,3.4,37.0,952.0,963.39,673.48
2016,7,20,13,45,821.5,153.5,3.5,37.0,933.5,949.75,666.05
2016,7,20,14,0,815.0,154.0,3.6,37.0,915.0,928.27,653.67
2016,7,20,14,15,808.5,152.0,3.65,37.0,890.0,901.52,637.65
2016,7,20,14,30,802.0,150.0,3.7,37.0,865.0,872.18,619.93
2016,7,20,14,45,763.0,166.5,3.75,37.0,826.0,830.9,594.3
2016,7,20,15,0,724.0,183.0,3.8,37.0,787.0,790.74,569.22
2016,7,20,15,15,575.0,240.5,3.8,36.5,706.0,702.53,509.15
2016,7,20,15,30,426.0,298.0,3.8,36.0,625.0,621.98,452.31
2016,7,20,15,45,436.5,275.0,3.85,36.0,592.5,587.66,429.86
2016,7,20,16,0,447.0,252.0,3.9,36.0,560.0,551.29,405.25
2016,7,20,16,15,424.0,239.0,3.9,35.5,513.5,501.85,370.95
2016,7,20,16,30,401.0,226.0,3.9,35.0,467.0,453.66,336.81
2016,7,20,16,45,289.5,221.0,3.9,35.0,387.0,367.2,272.86
2016,7,20,17,0,178.0,216.0,3.9,35.0,307.0,292.57,217.2
2016,7,20,17,15,357.5,161.5,3.8,34.5,317.0,304.01,224.94
2016,7,20,17,30,537.0,107.0,3.7,34.0,327.0,295.82,214.61
2016,7,20,17,45,478.0,102.5,3.6,34.0,276.5,240.87,170.26
2016,7,20,18,0,419.0,98.0,3.5,34.0,226.0,193.22,131.87
2016,7,20,18,15,351.0,85.0,3.3,33.5,177.5,142.5,92.6
2016,7,20,18,30,283.0,72.0,3.1,33.0,129.0,99.64,61.06
2016,7,20,18,45,201.0,54.0,2.95,32.5,88.0,60.4,34.94
2016,7,20,19,0,119.0,36.0,2.8,32.0,47.0,30.22,17.31
2016,7,20,19,15,59.5,18.0,2.85,31.5,23.5,15.19,0.0
2016,7,20,19,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
