Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,8.5,1.7,24.5,10.5,8.36,0.0
2016,7,21,6,0,94.0,17.0,2.0,25.0,21.0,13.35,0.0
2016,7,21,6,15,213.5,31.0,2.05,25.5,58.0,25.15,14.03
2016,7,21,6,30,333.0,45.0,2.1,26.0,95.0,60.48,31.77
2016,7,21,6,45,425.0,53.0,2.15,27.0,144.0,100.33,57.37
2016,7,21,7,0,517.0,61.0,2.2,28.0,193.0,151.08,95.05
2016,7,21,7,15,569.0,67.5,2.1,28.5,245.5,201.44,136.38
2016,7,21,7,30,621.0,74.0,2.0,29.0,298.0,257.51,182.84
2016,7,21,7,45,660.5,78.5,1.9,30.0,352.0,312.62,227.94
2016,7,21,8,0,700.0,83.0,1.8,31.0,406.0,372.29,275.12
2016,7,21,8,15,726.0,87.5,1.6,31.5,458.5,428.06,318.16
2016,7,21,8,30,752.0,92.0,1.4,32.0,511.0,485.45,360.47
2016,7,21,8,45,770.5,95.5,1.2,32.5,561.0,538.85,397.98
2016,7,21,9,0,789.0,99.0,1.0,33.0,611.0,592.49,433.72
2016,7,21,9,15,804.0,102.0,1.05,33.5,657.0,643.24,467.9
2016,7,21,9,30,819.0,105.0,1.1,34.0,703.0,692.29,499.08
2016,7,21,9,45,828.5,108.5,1.2,35.0,743.5,737.5,525.79
2016,7,21,10,0,838.0,112.0,1.3,36.0,784.0,781.07,551.0
2016,7,21,10,15,847.0,113.5,1.4,36.0,819.5,820.38,575.48
2016,7,21,10,30,856.0,115.0,1.5,36.0,855.0,857.59,598.56
2016,7,21,10,45,860.0,118.0,1.6,36.5,883.0,889.52,617.02
2016,7,21,11,0,864.0,121.0,1.7,37.0,911.0,918.69,633.71
2016,7,21,11,15,868.5,122.5,1.8,37.0,932.5,943.92,649.32
2016,7,21,11,30,873.0,124.0,1.9,37.0,954.0,966.15,663.16
2016,7,21,11,45,877.0,123.5,2.05,37.5,968.0,982.79,672.84
2016,7,21,12,0,881.0,123.0,2.2,38.0,982.0,996.21,680.64
2016,7,21,12,15,882.5,123.5,2.3,38.0,988.0,1004.85,686.53
2016,7,21,12,30,884.0,124.0,2.4,38.0,994.0,1010.14,690.54
2016,7,21,12,45,886.0,121.5,2.5,38.5,992.5,1009.63,689.7
2016,7,21,13,0,888.0,119.0,2.6,39.0,991.0,1005.75,686.94
2016,7,21,13,15,886.0,118.5,2.65,39.0,981.0,996.49,682.03
2016,7,21,13,30,884.0,118.0,2.7,39.0,971.0,983.88,675.19
2016,7,21,13,45,883.5,115.0,2.8,39.0,953.5,966.93,666.16
2016,7,21,14,0,883.0,112.0,2.9,39.0,936.0,946.68,655.09
2016,7,21,14,15,877.5,111.0,2.95,39.0,911.0,920.61,640.02
2016,7,21,14,30,872.0,110.0,3.0,39.0,886.0,891.66,623.11
2016,7,21,14,45,865.0,108.0,3.05,39.0,853.5,857.71,602.92
2016,7,21,15,0,858.0,106.0,3.1,39.0,821.0,821.29,581.0
2016,7,21,15,15,848.0,104.0,3.1,38.5,782.5,780.23,556.76
2016,7,21,15,30,838.0,102.0,3.1,38.0,744.0,737.33,530.96
2016,7,21,15,45,825.5,99.5,3.15,38.0,700.5,690.53,501.26
2016,7,21,16,0,813.0,97.0,3.2,38.0,657.0,642.57,469.62
2016,7,21,16,15,796.0,94.0,3.2,37.5,608.5,590.79,434.1
2016,7,21,16,30,779.0,91.0,3.2,37.0,560.0,538.14,396.85
2016,7,21,16,45,757.0,87.5,3.25,37.0,508.5,482.47,355.53
2016,7,21,17,0,735.0,84.0,3.3,37.0,457.0,427.67,313.59
2016,7,21,17,15,704.5,79.5,3.2,36.5,404.0,369.56,268.43
2016,7,21,17,30,674.0,75.0,3.1,36.0,351.0,312.88,223.08
2016,7,21,17,45,630.5,70.0,3.05,36.0,297.5,255.37,176.04
2016,7,21,18,0,587.0,65.0,3.0,36.0,244.0,202.3,132.24
2016,7,21,18,15,524.0,57.5,2.7,35.0,193.0,148.01,89.51
2016,7,21,18,30,461.0,50.0,2.4,34.0,142.0,100.97,54.63
2016,7,21,18,45,361.0,39.5,2.15,33.0,97.5,56.21,26.7
2016,7,21,19,0,261.0,29.0,1.9,32.0,53.0,23.27,11.93
2016,7,21,19,15,130.5,14.5,2.1,31.5,26.5,14.25,0.0
2016,7,21,19,30,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.1,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,22,5,45,60.0,8.0,1.7,25.5,10.5,7.86,0.0
2016,7,22,6,0,120.0,16.0,2.0,26.0,21.0,12.55,0.0
2016,7,22,6,15,243.5,28.5,2.0,26.5,58.0,23.01,12.16
2016,7,22,6,30,367.0,41.0,2.0,27.0,95.0,58.42,28.98
2016,7,22,6,45,450.0,49.0,2.0,27.5,144.0,99.18,55.29
2016,7,22,7,0,533.0,57.0,2.0,28.0,193.0,149.73,93.27
2016,7,22,7,15,584.5,63.5,1.9,29.0,245.5,200.89,135.04
2016,7,22,7,30,636.0,70.0,1.8,30.0,298.0,257.7,181.69
2016,7,22,7,45,672.5,74.5,1.7,31.0,351.5,312.59,226.54
2016,7,22,8,0,709.0,79.0,1.6,32.0,405.0,371.68,273.1
2016,7,22,8,15,735.0,83.0,1.65,32.5,457.5,427.48,316.63
2016,7,22,8,30,761.0,87.0,1.7,33.0,510.0,484.87,359.85
2016,7,22,8,45,780.5,90.0,1.75,33.5,560.0,538.83,399.22
2016,7,22,9,0,800.0,93.0,1.8,34.0,610.0,593.11,437.53
2016,7,22,9,15,814.5,95.5,1.85,34.5,656.0,642.91,471.61
2016,7,22,9,30,829.0,98.0,1.9,35.0,702.0,692.36,503.27
2016,7,22,9,45,840.5,100.0,1.95,35.5,743.5,738.04,531.27
2016,7,22,10,0,852.0,102.0,2.0,36.0,785.0,782.21,557.88
2016,7,22,10,15,860.5,104.0,2.05,36.5,820.0,822.16,581.4
2016,7,22,10,30,869.0,106.0,2.1,37.0,855.0,859.93,603.29
2016,7,22,10,45,875.0,107.5,2.15,37.5,884.0,892.58,621.75
2016,7,22,11,0,881.0,109.0,2.2,38.0,913.0,922.53,638.44
2016,7,22,11,15,885.0,110.0,2.25,38.0,934.5,947.22,653.19
2016,7,22,11,30,889.0,111.0,2.3,38.0,956.0,968.84,666.13
2016,7,22,11,45,886.5,115.5,2.35,38.5,968.5,984.4,674.04
2016,7,22,12,0,884.0,120.0,2.4,39.0,981.0,996.52,679.96
2016,7,22,12,15,885.0,120.5,2.45,39.0,987.0,1004.71,685.06
2016,7,22,12,30,886.0,121.0,2.5,39.0,993.0,1009.53,688.26
2016,7,22,12,45,885.0,121.0,2.55,39.5,991.0,1008.5,686.61
2016,7,22,13,0,884.0,121.0,2.6,40.0,989.0,1004.11,683.09
2016,7,22,13,15,882.0,120.5,2.65,40.0,978.5,994.87,678.21
2016,7,22,13,30,880.0,120.0,2.7,40.0,968.0,982.31,671.41
2016,7,22,13,45,876.0,119.5,2.75,40.0,950.0,964.53,661.52
2016,7,22,14,0,872.0,119.0,2.8,40.0,932.0,943.61,649.73
2016,7,22,14,15,866.5,118.0,2.8,40.0,907.0,917.77,634.55
2016,7,22,14,30,861.0,117.0,2.8,40.0,882.0,889.1,617.6
2016,7,22,14,45,846.5,119.5,2.85,40.0,848.0,853.46,596.52
2016,7,22,15,0,832.0,122.0,2.9,40.0,814.0,815.89,574.04
2016,7,22,15,15,821.0,119.5,2.9,39.5,775.5,774.43,549.71
2016,7,22,15,30,810.0,117.0,2.9,39.0,737.0,732.87,524.94
2016,7,22,15,45,795.0,115.0,2.95,39.0,693.0,685.58,495.1
2016,7,22,16,0,780.0,113.0,3.0,39.0,649.0,637.43,462.85
2016,7,22,16,15,761.5,109.5,3.0,38.5,600.5,585.0,427.19
2016,7,22,16,30,743.0,106.0,3.0,38.0,552.0,532.6,390.43
2016,7,22,16,45,716.5,102.5,3.05,38.0,500.0,476.34,349.06
2016,7,22,17,0,690.0,99.0,3.1,38.0,448.0,420.76,306.99
2016,7,22,17,15,657.0,93.5,3.05,37.5,395.0,362.86,262.54
2016,7,22,17,30,624.0,88.0,3.0,37.0,342.0,307.7,218.91
2016,7,22,17,45,575.0,82.0,2.95,36.5,289.0,250.35,173.07
2016,7,22,18,0,526.0,76.0,2.9,36.0,236.0,198.14,130.92
2016,7,22,18,15,461.0,66.5,2.65,35.0,185.5,145.11,89.65
2016,7,22,18,30,396.0,57.0,2.4,34.0,135.0,99.64,56.21
2016,7,22,18,45,297.0,44.0,2.2,33.5,92.0,55.93,28.44
2016,7,22,19,0,198.0,31.0,2.0,33.0,49.0,24.37,12.54
2016,7,22,19,15,99.0,15.5,2.3,32.5,24.5,15.24,0.0
2016,7,22,19,30,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,23,5,45,40.5,7.5,1.85,25.5,9.0,0.0,0.0
2016,7,23,6,0,81.0,15.0,2.2,26.0,18.0,14.74,0.0
2016,7,23,6,15,194.5,30.0,2.25,26.5,54.0,23.75,12.57
2016,7,23,6,30,308.0,45.0,2.3,27.0,90.0,57.78,30.41
2016,7,23,6,45,395.0,55.0,2.4,27.5,138.0,97.96,56.59
2016,7,23,7,0,482.0,65.0,2.5,28.0,186.0,147.87,93.84
2016,7,23,7,15,535.5,72.5,2.45,28.5,238.0,197.52,134.39
2016,7,23,7,30,589.0,80.0,2.4,29.0,290.0,253.11,180.35
2016,7,23,7,45,631.5,84.5,2.35,30.0,344.0,307.53,224.93
2016,7,23,8,0,674.0,89.0,2.3,31.0,398.0,366.04,271.47
2016,7,23,8,15,701.0,93.5,2.25,31.5,450.5,421.09,314.68
2016,7,23,8,30,728.0,98.0,2.2,32.0,503.0,478.52,358.11
2016,7,23,8,45,533.0,181.5,2.2,32.5,493.0,486.25,362.26
2016,7,23,9,0,338.0,265.0,2.2,33.0,483.0,472.29,349.15
2016,7,23,9,15,571.0,187.5,2.15,33.5,589.0,572.93,423.29
2016,7,23,9,30,804.0,110.0,2.1,34.0,695.0,687.67,503.94
2016,7,23,9,45,816.5,112.0,2.1,34.5,736.5,731.94,530.48
2016,7,23,10,0,829.0,114.0,2.1,35.0,778.0,776.02,556.95
2016,7,23,10,15,838.0,116.0,2.15,35.5,813.0,815.6,580.44
2016,7,23,10,30,847.0,118.0,2.2,36.0,848.0,853.09,602.35
2016,7,23,10,45,854.5,119.0,2.25,36.5,877.0,885.97,621.13
2016,7,23,11,0,862.0,120.0,2.3,37.0,906.0,916.28,638.2
2016,7,23,11,15,866.5,121.0,2.35,37.0,927.5,941.04,653.1
2016,7,23,11,30,871.0,122.0,2.4,37.0,949.0,962.8,666.21
2016,7,23,11,45,873.5,122.5,2.5,37.5,963.0,978.99,675.03
2016,7,23,12,0,876.0,123.0,2.6,38.0,977.0,991.92,681.94
2016,7,23,12,15,877.0,123.5,2.65,38.0,982.5,1000.06,687.02
2016,7,23,12,30,878.0,124.0,2.7,38.0,988.0,1004.86,690.21
2016,7,23,12,45,877.5,124.0,2.8,38.5,986.0,1004.33,689.25
2016,7,23,13,0,877.0,124.0,2.9,39.0,984.0,1000.47,686.39
2016,7,23,13,15,875.0,123.5,2.95,39.0,973.5,991.28,681.42
2016,7,23,13,30,873.0,123.0,3.0,39.0,963.0,978.78,674.54
2016,7,23,13,45,868.0,122.5,3.05,39.5,945.0,960.14,662.53
2016,7,23,14,0,863.0,122.0,3.1,40.0,927.0,938.41,648.72
2016,7,23,14,15,857.5,120.5,3.1,40.0,901.5,912.26,633.21
2016,7,23,14,30,852.0,119.0,3.1,40.0,876.0,883.29,615.94
2016,7,23,14,45,837.0,121.5,3.15,40.0,842.0,847.45,594.53
2016,7,23,15,0,822.0,124.0,3.2,40.0,808.0,809.74,571.74
2016,7,23,15,15,811.5,121.5,3.25,39.5,769.5,769.0,547.91
2016,7,23,15,30,801.0,119.0,3.3,39.0,731.0,728.2,523.65
2016,7,23,15,45,785.0,117.0,3.35,39.0,687.0,680.53,493.27
2016,7,23,16,0,769.0,115.0,3.4,39.0,643.0,632.11,460.46
2016,7,23,16,15,750.5,111.5,3.45,38.5,595.0,580.15,425.01
2016,7,23,16,30,732.0,108.0,3.5,38.0,547.0,528.23,388.46
2016,7,23,16,45,443.5,162.0,3.55,38.0,420.5,391.48,287.82
2016,7,23,17,0,155.0,216.0,3.6,38.0,294.0,281.95,206.5
2016,7,23,17,15,383.0,153.0,3.65,37.5,316.0,307.15,224.29
2016,7,23,17,30,611.0,90.0,3.7,37.0,338.0,304.82,217.56
2016,7,23,17,45,563.0,83.0,3.75,36.5,285.0,247.5,171.53
2016,7,23,18,0,515.0,76.0,3.8,36.0,232.0,195.24,129.26
2016,7,23,18,15,449.0,66.5,3.75,35.5,182.0,142.69,88.17
2016,7,23,18,30,383.0,57.0,3.7,35.0,132.0,97.83,55.14
2016,7,23,18,45,287.0,43.5,3.7,34.5,89.5,54.64,27.67
2016,7,23,19,0,191.0,30.0,3.7,34.0,47.0,23.31,11.51
2016,7,23,19,15,95.5,15.0,3.8,33.5,23.5,14.74,0.0
2016,7,23,19,30,0.0,0.0,3.9,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.05,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.2,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.35,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.65,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.8,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.7,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,5,45,29.5,7.5,2.55,25.5,8.5,0.0,0.0
2016,7,24,6,0,59.0,15.0,2.7,26.0,17.0,14.74,0.0
2016,7,24,6,15,170.5,31.0,2.75,26.5,52.0,24.31,12.81
2016,7,24,6,30,282.0,47.0,2.8,27.0,87.0,57.7,31.21
2016,7,24,6,45,373.5,57.0,2.85,27.5,135.0,96.44,56.27
2016,7,24,7,0,465.0,67.0,2.9,28.0,183.0,146.43,93.37
2016,7,24,7,15,520.0,75.0,2.85,28.5,235.0,195.92,133.7
2016,7,24,7,30,575.0,83.0,2.8,29.0,287.0,251.55,179.64
2016,7,24,7,45,624.5,86.0,2.8,30.0,342.0,306.22,224.4
2016,7,24,8,0,674.0,89.0,2.8,31.0,397.0,365.76,271.9
2016,7,24,8,15,701.5,93.5,2.75,31.5,449.0,421.09,315.57
2016,7,24,8,30,729.0,98.0,2.7,32.0,501.0,478.84,359.55
2016,7,24,8,45,754.0,99.5,2.65,32.5,552.0,532.92,399.49
2016,7,24,9,0,779.0,101.0,2.6,33.0,603.0,587.93,438.75
2016,7,24,9,15,794.5,104.0,2.5,33.5,649.0,638.7,473.5
2016,7,24,9,30,810.0,107.0,2.4,34.0,695.0,688.9,505.9
2016,7,24,9,45,823.0,108.5,2.35,35.0,736.5,733.37,531.87
2016,7,24,10,0,836.0,110.0,2.3,36.0,778.0,777.65,557.08
2016,7,24,10,15,845.0,111.5,2.3,36.0,813.5,817.02,581.27
2016,7,24,10,30,854.0,113.0,2.3,36.0,849.0,854.29,603.91
2016,7,24,10,45,860.5,114.5,2.3,36.5,877.5,887.02,622.23
2016,7,24,11,0,867.0,116.0,2.3,37.0,906.0,917.11,638.73
2016,7,24,11,15,871.5,117.0,2.3,37.5,927.5,942.02,651.91
2016,7,24,11,30,876.0,118.0,2.3,38.0,949.0,963.9,663.21
2016,7,24,11,45,874.5,121.5,2.35,38.5,961.5,979.28,671.02
2016,7,24,12,0,873.0,125.0,2.4,39.0,974.0,991.27,676.88
2016,7,24,12,15,874.0,125.5,2.4,39.0,980.0,999.4,681.46
2016,7,24,12,30,875.0,126.0,2.4,39.0,986.0,1004.19,684.17
2016,7,24,12,45,873.0,126.5,2.45,39.5,983.5,1002.66,682.24
2016,7,24,13,0,871.0,127.0,2.5,40.0,981.0,997.81,678.47
2016,7,24,13,15,868.5,126.5,2.55,40.0,970.5,988.17,673.36
2016,7,24,13,30,866.0,126.0,2.6,40.0,960.0,975.25,666.37
2016,7,24,13,45,861.0,126.0,2.7,40.0,941.5,957.19,656.72
2016,7,24,14,0,856.0,126.0,2.8,40.0,923.0,936.07,645.18
2016,7,24,14,15,850.0,124.5,2.8,40.0,897.5,909.59,629.56
2016,7,24,14,30,844.0,123.0,2.8,40.0,872.0,880.34,612.22
2016,7,24,14,45,822.0,129.5,2.85,40.0,836.5,842.64,589.76
2016,7,24,15,0,800.0,136.0,2.9,40.0,801.0,806.16,567.92
2016,7,24,15,15,524.5,244.5,2.95,39.5,672.5,666.03,474.76
2016,7,24,15,30,249.0,353.0,3.0,39.0,544.0,540.6,385.51
2016,7,24,15,45,493.0,241.0,3.05,39.0,589.0,595.06,429.55
2016,7,24,16,0,737.0,129.0,3.1,39.0,634.0,624.78,454.41
2016,7,24,16,15,717.0,125.0,3.2,38.5,586.0,572.64,418.7
2016,7,24,16,30,697.0,121.0,3.3,38.0,538.0,520.77,382.43
2016,7,24,16,45,663.0,118.5,3.4,38.0,486.0,463.68,340.43
2016,7,24,17,0,629.0,116.0,3.5,38.0,434.0,408.88,298.97
2016,7,24,17,15,593.5,109.5,3.5,37.5,381.5,352.16,255.57
2016,7,24,17,30,558.0,103.0,3.5,37.0,329.0,298.58,213.39
2016,7,24,17,45,498.5,96.5,3.55,36.5,275.5,241.33,168.23
2016,7,24,18,0,439.0,90.0,3.6,36.0,222.0,189.56,127.23
2016,7,24,18,15,372.5,77.5,3.6,35.5,173.5,138.51,87.83
2016,7,24,18,30,306.0,65.0,3.6,35.0,125.0,95.18,56.15
2016,7,24,18,45,210.5,48.5,3.6,35.0,83.5,54.34,29.7
2016,7,24,19,0,115.0,32.0,3.6,35.0,42.0,26.51,13.57
2016,7,24,19,15,57.5,16.0,3.7,34.5,21.0,15.73,0.0
2016,7,24,19,30,0.0,0.0,3.8,34.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.9,33.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.0,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.15,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.5,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.6,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,1.3,27.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,1.3,27.0,7.0,6.88,0.0
2016,7,25,6,15,11.5,28.0,1.35,27.0,30.0,25.96,13.84
2016,7,25,6,30,23.0,49.0,1.4,27.0,53.0,46.94,30.8
2016,7,25,6,45,48.0,73.5,1.45,27.5,85.0,74.48,52.16
2016,7,25,7,0,73.0,98.0,1.5,28.0,117.0,105.42,76.22
2016,7,25,7,15,105.0,118.5,1.5,28.0,152.5,137.51,101.22
2016,7,25,7,30,137.0,139.0,1.5,28.0,188.0,173.67,129.57
2016,7,25,7,45,295.5,146.5,1.55,28.5,274.5,246.35,183.87
2016,7,25,8,0,454.0,154.0,1.6,29.0,361.0,337.5,252.63
2016,7,25,8,15,487.0,164.0,1.55,29.0,411.5,388.99,292.37
2016,7,25,8,30,520.0,174.0,1.5,29.0,462.0,443.25,333.33
2016,7,25,8,45,558.0,176.5,1.5,29.5,512.5,495.51,371.4
2016,7,25,9,0,596.0,179.0,1.5,30.0,563.0,551.91,411.31
2016,7,25,9,15,616.0,185.0,1.4,30.5,608.0,600.57,443.91
2016,7,25,9,30,636.0,191.0,1.3,31.0,653.0,649.49,475.59
2016,7,25,9,45,666.5,187.5,1.2,31.5,696.5,696.89,505.51
2016,7,25,10,0,697.0,184.0,1.1,32.0,740.0,744.74,534.72
2016,7,25,10,15,708.5,187.5,1.0,32.5,775.5,783.93,556.35
2016,7,25,10,30,720.0,191.0,0.9,33.0,811.0,821.62,576.31
2016,7,25,10,45,741.0,185.5,0.85,34.0,842.5,854.89,592.56
2016,7,25,11,0,762.0,180.0,0.8,35.0,874.0,888.65,608.73
2016,7,25,11,15,768.0,181.5,0.9,35.5,895.5,913.47,623.01
2016,7,25,11,30,774.0,183.0,1.0,36.0,917.0,935.66,635.8
2016,7,25,11,45,793.0,173.5,1.15,36.5,935.0,956.79,648.75
2016,7,25,12,0,812.0,164.0,1.3,37.0,953.0,975.31,660.11
2016,7,25,12,15,813.5,164.5,1.45,37.0,959.0,983.65,666.81
2016,7,25,12,30,815.0,165.0,1.6,37.0,965.0,988.81,671.74
2016,7,25,12,45,817.5,162.5,1.8,37.5,964.0,988.76,672.79
2016,7,25,13,0,820.0,160.0,2.0,38.0,963.0,985.49,671.85
2016,7,25,13,15,817.5,159.5,2.15,38.0,953.0,976.06,667.99
2016,7,25,13,30,815.0,159.0,2.3,38.0,943.0,963.48,662.23
2016,7,25,13,45,811.0,158.0,2.45,38.5,925.5,945.88,651.96
2016,7,25,14,0,807.0,157.0,2.6,39.0,908.0,925.32,639.83
2016,7,25,14,15,541.5,290.0,2.75,39.0,788.0,797.18,557.59
2016,7,25,14,30,276.0,423.0,2.9,39.0,668.0,673.57,471.15
2016,7,25,14,45,512.0,294.0,3.05,39.0,727.0,743.3,526.0
2016,7,25,15,0,748.0,165.0,3.2,39.0,786.0,792.27,563.54
2016,7,25,15,15,543.5,248.0,3.35,38.5,688.0,684.73,491.01
2016,7,25,15,30,339.0,331.0,3.5,38.0,590.0,586.85,421.99
2016,7,25,15,45,485.5,257.0,3.65,37.5,602.5,605.55,440.37
2016,7,25,16,0,632.0,183.0,3.8,37.0,615.0,608.66,446.75
2016,7,25,16,15,434.5,221.0,3.85,36.5,507.5,491.11,362.06
2016,7,25,16,30,237.0,259.0,3.9,36.0,400.0,388.78,287.01
2016,7,25,16,45,170.5,236.0,3.95,35.5,332.5,318.73,236.26
2016,7,25,17,0,104.0,213.0,4.0,35.0,265.0,254.29,188.84
2016,7,25,17,15,94.0,189.5,3.95,34.5,232.0,221.08,164.34
2016,7,25,17,30,84.0,166.0,3.9,34.0,199.0,188.94,140.17
2016,7,25,17,45,69.0,141.5,3.85,33.5,166.0,155.54,114.75
2016,7,25,18,0,54.0,117.0,3.8,33.0,133.0,123.98,90.48
2016,7,25,18,15,38.5,92.5,3.55,32.5,103.0,94.24,67.45
2016,7,25,18,30,23.0,68.0,3.3,32.0,73.0,66.61,45.98
2016,7,25,18,45,11.5,45.0,3.1,31.5,47.5,43.26,27.61
2016,7,25,19,0,0.0,22.0,2.9,31.0,22.0,21.24,9.81
2016,7,25,19,15,0.0,11.0,2.85,30.5,11.0,10.81,0.0
2016,7,25,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,26,5,45,3.0,4.0,1.95,25.0,4.0,0.0,0.0
2016,7,26,6,0,6.0,8.0,2.1,25.0,8.0,7.86,0.0
2016,7,26,6,15,53.0,32.0,2.1,25.0,39.0,27.83,15.12
2016,7,26,6,30,100.0,56.0,2.1,25.0,70.0,56.3,36.08
2016,7,26,6,45,168.0,77.5,2.15,25.5,114.0,90.87,60.75
2016,7,26,7,0,236.0,99.0,2.2,26.0,158.0,134.55,93.62
2016,7,26,7,15,195.5,118.5,2.15,26.0,175.0,158.83,116.08
2016,7,26,7,30,155.0,138.0,2.1,26.0,192.0,178.0,133.78
2016,7,26,7,45,192.0,160.5,2.05,26.5,239.5,222.51,168.71
2016,7,26,8,0,229.0,183.0,2.0,27.0,287.0,272.03,207.04
2016,7,26,8,15,160.0,209.5,2.05,27.0,286.5,278.27,212.46
2016,7,26,8,30,91.0,236.0,2.1,27.0,286.0,276.27,210.59
2016,7,26,8,45,89.5,259.5,2.15,27.5,313.0,303.68,230.47
2016,7,26,9,0,88.0,283.0,2.2,28.0,340.0,330.82,249.67
2016,7,26,9,15,89.5,306.5,2.25,28.0,368.0,359.69,270.4
2016,7,26,9,30,91.0,330.0,2.3,28.0,396.0,388.56,290.88
2016,7,26,9,45,196.5,346.0,2.4,28.5,499.5,491.53,366.45
2016,7,26,10,0,302.0,362.0,2.5,29.0,603.0,603.14,445.6
2016,7,26,10,15,324.0,374.0,2.55,29.0,643.0,645.44,474.21
2016,7,26,10,30,346.0,386.0,2.6,29.0,683.0,688.21,503.27
2016,7,26,10,45,534.5,294.5,2.7,29.5,771.5,780.77,570.36
2016,7,26,11,0,723.0,203.0,2.8,30.0,860.0,878.55,637.11
2016,7,26,11,15,553.0,309.5,2.8,30.0,819.5,841.31,607.71
2016,7,26,11,30,383.0,416.0,2.8,30.0,779.0,791.4,568.79
2016,7,26,11,45,436.5,372.5,2.85,30.0,792.0,810.99,584.29
2016,7,26,12,0,490.0,329.0,2.9,30.0,805.0,826.05,596.42
2016,7,26,12,15,365.0,411.0,2.85,30.0,767.0,783.29,563.0
2016,7,26,12,30,240.0,493.0,2.8,30.0,729.0,737.65,527.79
2016,7,26,12,45,185.0,494.0,2.8,30.0,676.0,683.62,490.34
2016,7,26,13,0,130.0,495.0,2.8,30.0,623.0,628.88,451.98
2016,7,26,13,15,91.5,465.0,2.7,30.0,554.5,553.88,399.92
2016,7,26,13,30,53.0,435.0,2.6,30.0,486.0,484.6,351.06
2016,7,26,13,45,87.5,448.5,2.55,30.0,531.0,530.18,384.34
2016,7,26,14,0,122.0,462.0,2.5,30.0,576.0,578.88,418.72
2016,7,26,14,15,62.5,305.5,2.45,30.0,364.0,359.45,264.22
2016,7,26,14,30,3.0,149.0,2.4,30.0,152.0,147.4,107.31
2016,7,26,14,45,4.5,166.5,2.4,30.0,170.5,165.61,121.62
2016,7,26,15,0,6.0,184.0,2.4,30.0,189.0,183.71,135.44
2016,7,26,15,15,3.0,139.0,2.35,30.0,141.5,137.2,100.41
2016,7,26,15,30,0.0,94.0,2.3,30.0,94.0,91.05,65.25
2016,7,26,15,45,0.5,127.0,2.3,30.0,128.0,123.41,90.39
2016,7,26,16,0,1.0,160.0,2.3,30.0,162.0,155.72,115.31
2016,7,26,16,15,1.0,161.0,2.25,29.5,162.5,156.55,116.46
2016,7,26,16,30,1.0,162.0,2.2,29.0,163.0,157.35,117.68
2016,7,26,16,45,5.5,164.5,2.15,29.0,167.5,161.88,121.62
2016,7,26,17,0,10.0,167.0,2.1,29.0,172.0,165.83,125.07
2016,7,26,17,15,6.0,148.0,1.95,28.5,151.0,145.1,109.56
2016,7,26,17,30,2.0,129.0,1.8,28.0,130.0,124.85,94.27
2016,7,26,17,45,1.0,108.5,1.65,28.0,109.0,104.57,78.48
2016,7,26,18,0,0.0,88.0,1.5,28.0,88.0,84.49,62.59
2016,7,26,18,15,0.0,68.5,1.35,27.5,68.5,65.73,47.55
2016,7,26,18,30,0.0,49.0,1.2,27.0,49.0,47.1,32.32
2016,7,26,18,45,0.0,32.5,1.05,27.0,32.5,31.39,19.19
2016,7,26,19,0,0.0,16.0,0.9,27.0,16.0,15.44,5.61
2016,7,26,19,15,0.0,8.0,0.9,26.5,8.0,7.86,0.0
2016,7,26,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,1.25,24.5,0.5,0.48,0.0
2016,7,27,6,30,0.0,1.0,1.4,25.0,1.0,0.96,0.0
2016,7,27,6,45,0.0,2.0,1.6,25.5,2.0,1.93,0.0
2016,7,27,7,0,0.0,3.0,1.8,26.0,3.0,2.89,0.0
2016,7,27,7,15,0.0,4.0,1.95,26.0,4.0,3.86,0.0
2016,7,27,7,30,0.0,5.0,2.1,26.0,5.0,4.82,0.0
2016,7,27,7,45,0.0,6.5,2.25,26.5,6.5,6.27,0.0
2016,7,27,8,0,0.0,8.0,2.4,27.0,8.0,7.72,0.62
2016,7,27,8,15,0.0,9.5,2.45,27.5,9.5,9.17,1.76
2016,7,27,8,30,0.0,11.0,2.5,28.0,11.0,10.62,2.89
2016,7,27,8,45,0.0,22.0,2.6,28.5,22.0,21.25,11.35
2016,7,27,9,0,0.0,33.0,2.7,29.0,33.0,31.9,19.7
2016,7,27,9,15,0.0,58.0,2.75,29.0,58.0,56.11,38.7
2016,7,27,9,30,0.0,83.0,2.8,29.0,83.0,80.36,57.5
2016,7,27,9,45,0.0,99.0,2.85,29.5,99.0,95.9,69.23
2016,7,27,10,0,0.0,115.0,2.9,30.0,115.0,111.48,80.86
2016,7,27,10,15,4.5,161.5,2.95,30.0,165.5,160.53,118.16
2016,7,27,10,30,9.0,208.0,3.0,30.0,216.0,210.05,155.22
2016,7,27,10,45,168.0,317.5,3.1,30.5,470.5,468.12,347.63
2016,7,27,11,0,327.0,427.0,3.2,31.0,725.0,733.47,531.46
2016,7,27,11,15,536.0,314.5,3.25,31.0,815.5,830.62,601.48
2016,7,27,11,30,745.0,202.0,3.3,31.0,906.0,927.3,667.99
2016,7,27,11,45,524.5,335.0,3.4,31.5,835.0,859.93,617.67
2016,7,27,12,0,304.0,468.0,3.5,32.0,764.0,777.57,554.96
2016,7,27,12,15,350.5,448.5,3.5,32.0,792.0,807.04,576.43
2016,7,27,12,30,397.0,429.0,3.5,32.0,820.0,835.46,596.41
2016,7,27,12,45,544.5,340.0,3.55,32.0,874.0,898.26,642.74
2016,7,27,13,0,692.0,251.0,3.6,32.0,928.0,953.93,682.86
2016,7,27,13,15,689.0,250.0,3.65,32.0,918.0,944.29,676.73
2016,7,27,13,30,686.0,249.0,3.7,32.0,908.0,931.92,669.41
2016,7,27,13,45,688.5,241.5,3.75,32.5,892.0,915.7,658.3
2016,7,27,14,0,691.0,234.0,3.8,33.0,876.0,896.7,645.5
2016,7,27,14,15,545.5,303.5,3.8,33.0,801.5,814.91,588.55
2016,7,27,14,30,400.0,373.0,3.8,33.0,727.0,738.36,533.69
2016,7,27,14,45,449.5,339.5,3.8,33.0,723.0,734.84,533.88
2016,7,27,15,0,499.0,306.0,3.8,33.0,719.0,726.61,530.35
2016,7,27,15,15,511.0,282.5,3.8,32.5,688.0,693.43,509.83
2016,7,27,15,30,523.0,259.0,3.8,32.0,657.0,657.79,487.31
2016,7,27,15,45,530.0,237.0,3.85,32.0,619.0,617.61,460.15
2016,7,27,16,0,537.0,215.0,3.9,32.0,581.0,575.42,430.97
2016,7,27,16,15,304.5,234.0,3.85,32.0,438.5,420.96,316.38
2016,7,27,16,30,72.0,253.0,3.8,32.0,296.0,287.35,214.93
2016,7,27,16,45,36.0,175.5,3.75,32.0,197.0,189.2,141.42
2016,7,27,17,0,0.0,98.0,3.7,32.0,98.0,94.77,68.91
2016,7,27,17,15,0.0,85.5,3.4,31.5,85.5,82.67,59.9
2016,7,27,17,30,0.0,73.0,3.1,31.0,73.0,70.58,50.68
2016,7,27,17,45,0.0,61.0,2.8,30.5,61.0,58.95,41.67
2016,7,27,18,0,0.0,49.0,2.5,30.0,49.0,47.33,32.5
2016,7,27,18,15,0.0,38.0,2.3,29.0,38.0,36.69,24.0
2016,7,27,18,30,0.0,27.0,2.1,28.0,27.0,26.05,15.32
2016,7,27,18,45,0.0,17.5,1.9,27.5,17.5,16.88,7.68
2016,7,27,19,0,0.0,8.0,1.7,27.0,8.0,7.71,0.0
2016,7,27,19,15,0.0,4.0,1.75,27.0,4.0,3.93,0.0
2016,7,27,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.0,1.85,25.0,4.0,0.0,0.0
2016,7,28,6,0,0.0,8.0,2.0,25.0,8.0,7.86,0.0
2016,7,28,6,15,19.5,27.5,2.1,25.0,30.5,25.38,12.71
2016,7,28,6,30,39.0,47.0,2.2,25.0,53.0,45.94,29.7
2016,7,28,6,45,70.0,70.0,2.3,25.5,85.0,73.22,50.64
2016,7,28,7,0,101.0,93.0,2.4,26.0,117.0,105.39,75.73
2016,7,28,7,15,124.5,115.0,2.45,26.0,152.5,138.74,102.53
2016,7,28,7,30,148.0,137.0,2.5,26.0,188.0,174.91,131.66
2016,7,28,7,45,124.5,161.5,2.6,26.5,210.0,199.64,152.11
2016,7,28,8,0,101.0,186.0,2.7,27.0,232.0,220.75,168.86
2016,7,28,8,15,153.0,210.5,2.75,27.5,290.0,276.04,211.08
2016,7,28,8,30,205.0,235.0,2.8,28.0,348.0,335.94,256.24
2016,7,28,8,45,218.5,259.0,2.85,28.5,390.0,378.65,287.56
2016,7,28,9,0,232.0,283.0,2.9,29.0,432.0,422.36,319.03
2016,7,28,9,15,280.0,297.0,2.85,29.0,490.0,482.68,363.06
2016,7,28,9,30,328.0,311.0,2.8,29.0,548.0,544.48,407.36
2016,7,28,9,45,560.5,220.5,2.8,29.5,654.5,650.02,485.86
2016,7,28,10,0,793.0,130.0,2.8,30.0,761.0,766.13,566.8
2016,7,28,10,15,803.0,132.5,2.75,30.0,796.5,806.31,591.68
2016,7,28,10,30,813.0,135.0,2.7,30.0,832.0,844.57,615.55
2016,7,28,10,45,821.0,136.0,2.7,30.5,861.0,874.01,632.47
2016,7,28,11,0,829.0,137.0,2.7,31.0,890.0,904.05,649.71
2016,7,28,11,15,834.0,138.5,2.7,31.0,911.5,929.15,664.97
2016,7,28,11,30,839.0,140.0,2.7,31.0,933.0,951.35,678.4
2016,7,28,11,45,842.5,140.5,2.7,31.5,947.0,968.1,687.03
2016,7,28,12,0,846.0,141.0,2.7,32.0,961.0,981.72,693.74
2016,7,28,12,15,847.0,141.0,2.7,32.0,967.0,989.17,698.08
2016,7,28,12,30,848.0,141.0,2.7,32.0,973.0,993.37,700.54
2016,7,28,12,45,847.0,141.5,2.75,32.0,970.5,992.82,700.59
2016,7,28,13,0,846.0,142.0,2.8,32.0,968.0,989.02,698.75
2016,7,28,13,15,844.0,141.5,2.8,32.0,958.0,980.01,693.33
2016,7,28,13,30,842.0,141.0,2.8,32.0,948.0,967.79,686.03
2016,7,28,13,45,426.5,187.5,2.85,32.0,596.5,609.24,448.09
2016,7,28,14,0,11.0,234.0,2.9,32.0,245.0,238.41,173.25
2016,7,28,14,15,5.5,168.5,2.95,32.0,174.0,168.88,122.76
2016,7,28,14,30,0.0,103.0,3.0,32.0,103.0,99.91,70.94
2016,7,28,14,45,0.5,124.5,3.05,32.0,125.0,121.23,87.3
2016,7,28,15,0,1.0,146.0,3.1,32.0,147.0,142.52,103.53
2016,7,28,15,15,10.5,207.5,3.1,31.5,216.0,209.94,154.86
2016,7,28,15,30,20.0,269.0,3.1,31.0,285.0,276.67,205.12
2016,7,28,15,45,26.5,267.5,3.1,31.0,287.0,281.15,208.88
2016,7,28,16,0,33.0,266.0,3.1,31.0,289.0,282.35,210.39
2016,7,28,16,15,32.0,246.5,3.05,30.5,267.0,260.53,195.03
2016,7,28,16,30,31.0,227.0,3.0,30.0,245.0,238.79,179.59
2016,7,28,16,45,49.5,215.5,3.0,30.0,242.0,234.95,177.38
2016,7,28,17,0,68.0,204.0,3.0,30.0,239.0,229.01,173.24
2016,7,28,17,15,64.0,180.0,2.75,29.5,209.5,199.79,151.22
2016,7,28,17,30,60.0,156.0,2.5,29.0,180.0,171.03,129.2
2016,7,28,17,45,51.0,132.5,2.3,29.0,150.5,141.79,106.31
2016,7,28,18,0,42.0,109.0,2.1,29.0,121.0,113.7,84.1
2016,7,28,18,15,29.0,86.5,2.0,28.5,94.0,87.04,63.14
2016,7,28,18,30,16.0,64.0,1.9,28.0,67.0,62.13,43.43
2016,7,28,18,45,8.0,42.5,1.8,27.5,44.0,40.71,26.12
2016,7,28,19,0,0.0,21.0,1.7,27.0,21.0,20.28,8.5
2016,7,28,19,15,0.0,10.5,1.85,26.5,10.5,10.32,0.0
2016,7,28,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.3,24.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.4,25.0,11.0,10.81,0.0
2016,7,29,6,15,104.5,29.5,1.45,25.0,43.5,24.51,11.74
2016,7,29,6,30,209.0,48.0,1.5,25.0,76.0,53.32,30.42
2016,7,29,6,45,292.5,62.0,1.55,25.5,121.5,90.28,55.07
2016,7,29,7,0,376.0,76.0,1.6,26.0,167.0,137.13,89.89
2016,7,29,7,15,436.0,86.5,1.75,26.0,218.0,184.98,128.6
2016,7,29,7,30,496.0,97.0,1.9,26.0,269.0,239.62,173.67
2016,7,29,7,45,540.5,104.0,2.1,26.5,322.0,293.08,217.94
2016,7,29,8,0,585.0,111.0,2.3,27.0,375.0,350.0,264.24
2016,7,29,8,15,616.5,117.5,2.3,27.0,427.0,404.58,308.15
2016,7,29,8,30,648.0,124.0,2.3,27.0,479.0,461.57,352.73
2016,7,29,8,45,679.5,125.5,2.35,27.5,530.0,515.69,393.51
2016,7,29,9,0,711.0,127.0,2.4,28.0,581.0,571.52,434.37
2016,7,29,9,15,520.0,218.5,2.35,28.5,564.0,568.38,427.7
2016,7,29,9,30,329.0,310.0,2.3,29.0,547.0,544.37,405.33
2016,7,29,9,45,302.0,338.5,2.3,29.5,566.0,567.34,419.56
2016,7,29,10,0,275.0,367.0,2.3,30.0,585.0,587.31,431.04
2016,7,29,10,15,296.5,380.0,2.2,30.0,625.5,629.29,459.21
2016,7,29,10,30,318.0,393.0,2.1,30.0,666.0,671.8,487.11
2016,7,29,10,45,576.0,263.5,2.05,30.5,778.5,788.68,570.9
2016,7,29,11,0,834.0,134.0,2.0,31.0,891.0,905.94,645.82
2016,7,29,11,15,633.0,265.5,1.9,31.0,848.5,874.48,622.0
2016,7,29,11,30,432.0,397.0,1.8,31.0,806.0,824.51,582.03
2016,7,29,11,45,416.0,409.0,1.7,31.5,807.5,828.25,581.92
2016,7,29,12,0,400.0,421.0,1.6,32.0,809.0,825.83,577.49
2016,7,29,12,15,410.5,422.5,1.55,32.0,822.5,845.36,589.29
2016,7,29,12,30,421.0,424.0,1.5,32.0,836.0,859.2,597.34
2016,7,29,12,45,368.5,446.0,1.45,32.5,806.5,824.78,572.35
2016,7,29,13,0,316.0,468.0,1.4,33.0,777.0,792.96,549.37
2016,7,29,13,15,592.0,296.0,1.4,33.0,866.5,894.82,623.2
2016,7,29,13,30,868.0,124.0,1.4,33.0,956.0,976.58,674.5
2016,7,29,13,45,867.0,121.5,1.45,33.5,939.0,959.7,663.1
2016,7,29,14,0,866.0,119.0,1.5,34.0,922.0,939.57,650.89
2016,7,29,14,15,860.5,117.5,1.55,34.0,896.5,913.13,636.13
2016,7,29,14,30,855.0,116.0,1.6,34.0,871.0,883.84,619.55
2016,7,29,14,45,818.5,132.0,1.7,34.0,832.0,842.6,595.76
2016,7,29,15,0,782.0,148.0,1.8,34.0,793.0,803.76,573.16
2016,7,29,15,15,770.0,145.0,1.9,34.0,754.5,762.1,548.27
2016,7,29,15,30,758.0,142.0,2.0,34.0,716.0,718.97,521.93
2016,7,29,15,45,746.5,136.0,2.1,34.0,672.5,671.95,491.79
2016,7,29,16,0,735.0,130.0,2.2,34.0,629.0,623.88,459.44
2016,7,29,16,15,715.0,126.0,2.2,33.5,581.0,571.67,423.57
2016,7,29,16,30,695.0,122.0,2.2,33.0,533.0,519.65,386.7
2016,7,29,16,45,670.0,116.0,2.25,33.0,481.5,463.61,345.17
2016,7,29,17,0,645.0,110.0,2.3,33.0,430.0,408.96,303.39
2016,7,29,17,15,609.5,103.5,2.1,32.5,377.0,351.23,258.32
2016,7,29,17,30,574.0,97.0,1.9,32.0,324.0,296.63,214.55
2016,7,29,17,45,524.5,88.5,1.7,31.5,271.5,239.42,168.37
2016,7,29,18,0,475.0,80.0,1.5,31.0,219.0,187.56,126.18
2016,7,29,18,15,406.0,69.0,1.45,30.0,169.5,134.73,85.04
2016,7,29,18,30,337.0,58.0,1.4,29.0,120.0,90.78,52.74
2016,7,29,18,45,236.5,42.5,1.4,28.5,79.0,49.21,26.02
2016,7,29,19,0,136.0,27.0,1.4,28.0,38.0,21.01,8.53
2016,7,29,19,15,68.0,13.5,1.55,27.5,19.0,13.27,0.0
2016,7,29,19,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,30,5,45,18.5,5.5,1.1,23.5,6.0,0.0,0.0
2016,7,30,6,0,37.0,11.0,1.2,24.0,12.0,10.81,0.0
2016,7,30,6,15,152.0,27.5,1.4,24.5,45.5,21.4,9.23
2016,7,30,6,30,267.0,44.0,1.6,25.0,79.0,52.75,28.27
2016,7,30,6,45,369.5,53.5,1.85,25.5,127.5,91.63,52.99
2016,7,30,7,0,472.0,63.0,2.1,26.0,176.0,142.01,89.97
2016,7,30,7,15,529.5,70.5,2.15,26.5,228.5,192.02,130.89
2016,7,30,7,30,587.0,78.0,2.2,27.0,281.0,248.52,177.87
2016,7,30,7,45,636.5,81.0,2.3,27.5,336.5,303.98,224.17
2016,7,30,8,0,686.0,84.0,2.4,28.0,392.0,364.33,273.46
2016,7,30,8,15,410.5,160.5,2.4,28.5,351.5,349.81,265.5
2016,7,30,8,30,135.0,237.0,2.4,29.0,311.0,301.79,228.51
2016,7,30,8,45,463.0,167.0,2.4,29.5,455.5,432.04,328.64
2016,7,30,9,0,791.0,97.0,2.4,30.0,600.0,590.96,446.51
2016,7,30,9,15,806.0,99.5,2.35,30.0,646.5,641.75,482.08
2016,7,30,9,30,821.0,102.0,2.3,30.0,693.0,690.69,515.07
2016,7,30,9,45,835.0,103.0,2.3,30.5,735.0,737.29,544.25
2016,7,30,10,0,849.0,104.0,2.3,31.0,777.0,782.59,572.04
2016,7,30,10,15,857.5,106.0,2.3,31.5,813.0,822.76,595.99
2016,7,30,10,30,866.0,108.0,2.3,32.0,849.0,860.74,618.21
2016,7,30,10,45,874.0,108.0,2.35,32.5,878.0,893.86,637.46
2016,7,30,11,0,882.0,108.0,2.4,33.0,907.0,924.36,654.93
2016,7,30,11,15,886.0,109.0,2.45,33.0,928.5,949.3,670.18
2016,7,30,11,30,890.0,110.0,2.5,33.0,950.0,971.12,683.54
2016,7,30,11,45,893.5,110.0,2.55,33.5,964.0,988.21,692.61
2016,7,30,12,0,897.0,110.0,2.6,34.0,978.0,1001.97,699.7
2016,7,30,12,15,897.5,110.5,2.65,34.0,984.0,1009.84,704.68
2016,7,30,12,30,898.0,111.0,2.7,34.0,990.0,1014.25,707.67
2016,7,30,12,45,897.0,111.0,2.8,34.5,987.5,1013.17,706.41
2016,7,30,13,0,896.0,111.0,2.9,35.0,985.0,1008.63,703.12
2016,7,30,13,15,894.0,110.5,2.95,35.0,974.5,999.14,697.91
2016,7,30,13,30,892.0,110.0,3.0,35.0,964.0,986.24,690.69
2016,7,30,13,45,887.0,110.0,3.05,35.0,945.5,967.59,679.93
2016,7,30,14,0,882.0,110.0,3.1,35.0,927.0,945.75,667.22
2016,7,30,14,15,876.5,108.5,3.15,35.0,901.0,918.89,651.31
2016,7,30,14,30,871.0,107.0,3.2,35.0,875.0,889.12,633.5
2016,7,30,14,45,862.5,106.0,3.25,35.0,842.0,854.53,612.44
2016,7,30,15,0,854.0,105.0,3.3,35.0,809.0,817.56,589.67
2016,7,30,15,15,844.0,103.0,3.3,35.0,770.0,776.21,563.54
2016,7,30,15,30,834.0,101.0,3.3,35.0,731.0,733.02,535.92
2016,7,30,15,45,818.5,99.5,3.35,35.0,686.5,684.81,504.73
2016,7,30,16,0,803.0,98.0,3.4,35.0,642.0,636.55,472.13
2016,7,30,16,15,785.0,95.0,3.4,34.5,593.0,583.48,435.07
2016,7,30,16,30,767.0,92.0,3.4,34.0,544.0,530.34,396.78
2016,7,30,16,45,739.0,89.5,3.4,34.0,491.5,472.76,353.23
2016,7,30,17,0,711.0,87.0,3.4,34.0,439.0,416.73,309.61
2016,7,30,17,15,678.5,82.0,3.2,33.5,385.5,357.46,262.81
2016,7,30,17,30,646.0,77.0,3.0,33.0,332.0,301.55,217.32
2016,7,30,17,45,595.5,71.5,2.8,32.5,278.5,242.92,169.31
2016,7,30,18,0,545.0,66.0,2.6,32.0,225.0,189.63,125.36
2016,7,30,18,15,475.5,58.0,2.5,31.0,174.5,136.3,83.32
2016,7,30,18,30,406.0,50.0,2.4,30.0,124.0,91.12,50.08
2016,7,30,18,45,296.0,37.5,2.35,29.5,81.5,47.82,23.23
2016,7,30,19,0,186.0,25.0,2.3,29.0,39.0,19.41,6.93
2016,7,30,19,15,93.0,12.5,2.45,28.5,19.5,12.29,0.0
2016,7,30,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
