Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,0,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.0,5.0,1.95,24.5,5.5,0.0,0.0
2016,7,31,6,0,32.0,10.0,2.1,25.0,11.0,9.83,0.0
2016,7,31,6,15,148.0,26.5,2.3,25.0,44.0,20.62,8.26
2016,7,31,6,30,264.0,43.0,2.5,25.0,77.0,51.48,27.39
2016,7,31,6,45,366.5,52.0,2.7,25.5,125.0,89.61,51.51
2016,7,31,7,0,469.0,61.0,2.9,26.0,173.0,139.28,87.98
2016,7,31,7,15,526.5,69.0,2.95,26.5,225.5,189.61,129.27
2016,7,31,7,30,584.0,77.0,3.0,27.0,278.0,246.42,176.69
2016,7,31,7,45,633.5,80.0,3.15,27.5,333.0,301.72,223.16
2016,7,31,8,0,683.0,83.0,3.3,28.0,388.0,361.93,272.72
2016,7,31,8,15,711.0,87.0,3.3,28.0,441.0,418.41,318.91
2016,7,31,8,30,739.0,91.0,3.3,28.0,494.0,475.98,364.67
2016,7,31,8,45,521.0,179.5,3.3,28.5,477.5,477.39,364.3
2016,7,31,9,0,303.0,268.0,3.3,29.0,461.0,454.22,343.77
2016,7,31,9,15,556.5,186.5,3.3,29.5,574.0,562.86,426.71
2016,7,31,9,30,810.0,105.0,3.3,30.0,687.0,685.93,516.68
2016,7,31,9,45,525.0,239.0,3.35,30.5,625.0,640.74,477.67
2016,7,31,10,0,240.0,373.0,3.4,31.0,563.0,562.38,414.14
2016,7,31,10,15,273.5,384.0,3.4,31.5,610.5,614.69,450.26
2016,7,31,10,30,307.0,395.0,3.4,32.0,658.0,664.85,483.71
2016,7,31,10,45,320.0,406.5,3.45,32.5,689.0,698.25,504.97
2016,7,31,11,0,333.0,418.0,3.5,33.0,720.0,731.22,525.8
2016,7,31,11,15,367.0,411.5,3.5,33.0,752.0,765.28,548.94
2016,7,31,11,30,401.0,405.0,3.5,33.0,784.0,803.32,574.45
2016,7,31,11,45,644.5,259.0,3.55,33.5,878.0,903.09,646.71
2016,7,31,12,0,888.0,113.0,3.6,34.0,972.0,996.38,704.65
2016,7,31,12,15,684.5,266.5,3.65,34.0,931.5,963.67,683.21
2016,7,31,12,30,481.0,420.0,3.7,34.0,891.0,916.12,645.62
2016,7,31,12,45,682.5,268.5,3.8,34.5,934.5,966.36,684.91
2016,7,31,13,0,884.0,117.0,3.9,35.0,978.0,1002.94,707.09
2016,7,31,13,15,659.5,262.0,3.95,35.0,900.0,928.5,659.79
2016,7,31,13,30,435.0,407.0,4.0,35.0,822.0,845.31,598.79
2016,7,31,13,45,650.5,262.5,4.05,35.0,870.5,901.3,644.08
2016,7,31,14,0,866.0,118.0,4.1,35.0,919.0,938.83,669.3
2016,7,31,14,15,860.0,117.0,4.1,34.5,893.5,912.34,653.91
2016,7,31,14,30,854.0,116.0,4.1,34.0,868.0,883.03,637.0
2016,7,31,14,45,831.0,123.5,4.15,34.0,832.0,844.92,613.07
2016,7,31,15,0,808.0,131.0,4.2,34.0,796.0,808.07,589.84
2016,7,31,15,15,796.5,128.5,4.2,34.0,757.5,766.29,562.86
2016,7,31,15,30,785.0,126.0,4.2,34.0,719.0,722.92,534.55
2016,7,31,15,45,769.0,123.5,4.2,34.0,674.5,674.99,502.63
2016,7,31,16,0,753.0,121.0,4.2,34.0,630.0,626.35,468.17
2016,7,31,16,15,733.5,117.0,4.15,33.5,581.5,573.61,430.78
2016,7,31,16,30,714.0,113.0,4.1,33.0,533.0,520.73,392.22
2016,7,31,16,45,687.0,108.5,4.1,33.0,481.5,464.13,349.11
2016,7,31,17,0,660.0,104.0,4.1,33.0,430.0,409.09,306.02
2016,7,31,17,15,624.5,98.0,3.85,32.5,377.0,350.99,259.95
2016,7,31,17,30,589.0,92.0,3.6,32.0,324.0,296.0,215.2
2016,7,31,17,45,537.0,85.0,3.4,31.5,270.5,238.68,168.35
2016,7,31,18,0,485.0,78.0,3.2,31.0,217.0,186.98,125.87
2016,7,31,18,15,412.5,67.5,3.1,30.5,167.5,133.54,83.84
2016,7,31,18,30,340.0,57.0,3.0,30.0,118.0,89.38,51.38
2016,7,31,18,45,230.5,42.0,2.9,29.5,77.0,47.82,25.1
2016,7,31,19,0,121.0,27.0,2.8,29.0,36.0,21.13,7.42
2016,7,31,19,15,60.5,13.5,2.9,28.5,18.0,13.27,0.0
2016,7,31,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,1.85,23.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,2.1,24.0,6.0,5.9,0.0
2016,8,1,6,15,58.0,30.0,2.4,24.5,37.5,25.98,11.34
2016,8,1,6,30,115.0,54.0,2.7,25.0,69.0,53.85,33.56
2016,8,1,6,45,229.5,68.5,3.05,25.5,117.0,89.08,56.69
2016,8,1,7,0,344.0,83.0,3.4,26.0,165.0,137.54,91.61
2016,8,1,7,15,408.0,95.0,3.45,26.5,217.0,185.93,130.34
2016,8,1,7,30,472.0,107.0,3.5,27.0,269.0,241.63,175.77
2016,8,1,7,45,547.5,107.0,3.6,27.5,327.0,297.98,221.74
2016,8,1,8,0,623.0,107.0,3.7,28.0,385.0,361.12,272.74
2016,8,1,8,15,655.0,113.0,3.7,28.5,438.5,417.65,318.0
2016,8,1,8,30,687.0,119.0,3.7,29.0,492.0,476.58,363.76
2016,8,1,8,45,722.0,118.5,3.75,30.0,545.5,532.8,405.59
2016,8,1,9,0,757.0,118.0,3.8,31.0,599.0,591.11,447.59
2016,8,1,9,15,774.0,121.5,3.75,31.5,646.0,642.79,484.04
2016,8,1,9,30,791.0,125.0,3.7,32.0,693.0,694.07,519.14
2016,8,1,9,45,808.5,125.5,3.7,32.5,736.5,741.99,549.66
2016,8,1,10,0,826.0,126.0,3.7,33.0,780.0,788.95,579.03
2016,8,1,10,15,835.5,128.5,3.65,33.5,816.0,827.4,602.02
2016,8,1,10,30,845.0,131.0,3.6,34.0,852.0,866.07,624.87
2016,8,1,10,45,854.5,131.0,3.55,34.5,882.0,899.97,644.28
2016,8,1,11,0,864.0,131.0,3.5,35.0,912.0,931.38,661.88
2016,8,1,11,15,868.5,132.0,3.5,35.0,934.0,956.4,676.96
2016,8,1,11,30,873.0,133.0,3.5,35.0,956.0,978.37,690.15
2016,8,1,11,45,879.0,132.0,3.5,35.5,971.0,996.65,699.61
2016,8,1,12,0,885.0,131.0,3.5,36.0,986.0,1011.71,707.11
2016,8,1,12,15,885.5,131.0,3.5,36.0,991.5,1018.97,711.29
2016,8,1,12,30,886.0,131.0,3.5,36.0,997.0,1022.8,713.5
2016,8,1,12,45,887.0,130.0,3.5,36.5,995.0,1022.7,711.94
2016,8,1,13,0,888.0,129.0,3.5,37.0,993.0,1019.16,708.38
2016,8,1,13,15,885.5,128.0,3.5,37.0,982.0,1008.7,702.14
2016,8,1,13,30,883.0,127.0,3.5,37.0,971.0,994.86,693.94
2016,8,1,13,45,880.0,125.0,3.55,37.5,952.5,976.21,681.73
2016,8,1,14,0,877.0,123.0,3.6,38.0,934.0,954.31,667.58
2016,8,1,14,15,871.0,122.0,3.6,37.5,907.5,927.52,652.84
2016,8,1,14,30,865.0,121.0,3.6,37.0,881.0,897.87,636.2
2016,8,1,14,45,857.0,119.0,3.65,37.0,848.0,862.78,614.88
2016,8,1,15,0,849.0,117.0,3.7,37.0,815.0,825.29,591.84
2016,8,1,15,15,838.0,114.5,3.7,37.0,775.0,782.72,565.0
2016,8,1,15,30,827.0,112.0,3.7,37.0,735.0,738.38,536.74
2016,8,1,15,45,813.0,109.0,3.75,37.0,690.0,691.24,506.4
2016,8,1,16,0,799.0,106.0,3.8,37.0,645.0,641.41,472.51
2016,8,1,16,15,780.0,103.0,3.8,36.5,595.5,587.78,435.25
2016,8,1,16,30,761.0,100.0,3.8,36.0,546.0,534.17,396.85
2016,8,1,16,45,734.5,96.0,3.8,36.0,493.0,476.03,353.17
2016,8,1,17,0,708.0,92.0,3.8,36.0,440.0,418.67,308.86
2016,8,1,17,15,673.5,87.0,3.55,35.0,385.5,359.32,262.79
2016,8,1,17,30,639.0,82.0,3.3,34.0,331.0,302.91,217.59
2016,8,1,17,45,587.0,76.0,3.05,33.5,277.0,243.72,169.35
2016,8,1,18,0,535.0,70.0,2.8,33.0,223.0,190.08,125.37
2016,8,1,18,15,462.0,60.5,2.8,32.0,172.0,135.36,82.67
2016,8,1,18,30,389.0,51.0,2.8,31.0,121.0,89.26,49.11
2016,8,1,18,45,271.0,38.0,2.85,30.5,78.5,45.9,22.48
2016,8,1,19,0,153.0,25.0,2.9,30.0,36.0,19.52,5.67
2016,8,1,19,15,76.5,12.5,3.15,29.5,18.0,12.29,0.0
2016,8,1,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,5,45,7.5,4.5,1.3,23.5,4.5,0.0,0.0
2016,8,2,6,0,15.0,9.0,1.5,24.0,9.0,8.85,0.0
2016,8,2,6,15,119.0,27.0,1.7,24.5,41.5,21.13,7.66
2016,8,2,6,30,223.0,45.0,1.9,25.0,74.0,50.75,28.03
2016,8,2,6,45,329.0,56.0,2.15,25.5,121.5,88.12,51.82
2016,8,2,7,0,435.0,67.0,2.4,26.0,169.0,138.78,88.8
2016,8,2,7,15,495.0,76.0,2.45,26.5,221.5,188.65,129.33
2016,8,2,7,30,555.0,85.0,2.5,27.0,274.0,245.38,176.25
2016,8,2,7,45,612.5,87.0,2.55,27.5,330.0,300.91,222.33
2016,8,2,8,0,670.0,89.0,2.6,28.0,386.0,362.29,272.26
2016,8,2,8,15,699.0,93.5,2.6,28.5,439.5,418.48,317.24
2016,8,2,8,30,728.0,98.0,2.6,29.0,493.0,477.17,362.6
2016,8,2,8,45,755.0,99.5,2.6,30.0,544.5,532.76,403.49
2016,8,2,9,0,782.0,101.0,2.6,31.0,596.0,589.46,443.67
2016,8,2,9,15,797.5,104.0,2.55,31.5,643.0,640.82,479.32
2016,8,2,9,30,813.0,107.0,2.5,32.0,690.0,691.57,512.68
2016,8,2,9,45,827.0,108.5,2.45,32.5,732.5,737.12,540.73
2016,8,2,10,0,841.0,110.0,2.4,33.0,775.0,782.73,568.28
2016,8,2,10,15,850.0,112.0,2.4,33.0,810.5,823.13,593.43
2016,8,2,10,30,859.0,114.0,2.4,33.0,846.0,861.38,616.99
2016,8,2,10,45,866.0,115.0,2.4,33.5,875.5,894.48,635.77
2016,8,2,11,0,873.0,116.0,2.4,34.0,905.0,924.92,652.71
2016,8,2,11,15,877.5,117.0,2.4,34.5,927.0,950.17,666.27
2016,8,2,11,30,882.0,118.0,2.4,35.0,949.0,972.33,677.88
2016,8,2,11,45,886.5,117.5,2.45,35.5,963.0,989.79,687.07
2016,8,2,12,0,891.0,117.0,2.5,36.0,977.0,1003.96,694.32
2016,8,2,12,15,892.0,117.0,2.55,36.0,983.0,1011.77,699.22
2016,8,2,12,30,893.0,117.0,2.6,36.0,989.0,1016.12,702.16
2016,8,2,12,45,893.5,116.5,2.7,36.5,987.0,1015.99,701.51
2016,8,2,13,0,894.0,116.0,2.8,37.0,985.0,1012.39,698.85
2016,8,2,13,15,892.0,115.5,2.85,37.0,974.5,1002.83,693.67
2016,8,2,13,30,890.0,115.0,2.9,37.0,964.0,989.84,686.5
2016,8,2,13,45,886.5,113.5,3.0,37.0,945.5,971.04,676.18
2016,8,2,14,0,883.0,112.0,3.1,37.0,927.0,948.98,663.83
2016,8,2,14,15,877.0,111.0,3.15,37.0,901.0,922.0,648.0
2016,8,2,14,30,871.0,110.0,3.2,37.0,875.0,892.12,630.29
2016,8,2,14,45,863.0,108.5,3.3,37.0,842.0,857.3,609.57
2016,8,2,15,0,855.0,107.0,3.4,37.0,809.0,820.05,587.06
2016,8,2,15,15,844.5,105.0,3.45,36.5,769.5,778.1,562.11
2016,8,2,15,30,834.0,103.0,3.5,36.0,730.0,734.33,535.53
2016,8,2,15,45,819.0,101.0,3.55,36.0,685.0,685.79,504.17
2016,8,2,16,0,804.0,99.0,3.6,36.0,640.0,637.23,471.3
2016,8,2,16,15,785.5,96.0,3.6,35.5,591.0,583.63,433.91
2016,8,2,16,30,767.0,93.0,3.6,35.0,542.0,530.01,395.32
2016,8,2,16,45,740.0,90.0,3.6,35.0,489.0,472.29,351.74
2016,8,2,17,0,713.0,87.0,3.6,35.0,436.0,416.03,307.99
2016,8,2,17,15,679.5,82.0,3.4,34.5,382.0,356.17,260.81
2016,8,2,17,30,646.0,77.0,3.2,34.0,328.0,299.77,215.01
2016,8,2,17,45,593.0,71.5,3.0,33.5,274.0,240.4,166.58
2016,8,2,18,0,540.0,66.0,2.8,33.0,220.0,186.71,122.53
2016,8,2,18,15,467.5,57.5,2.65,32.0,169.0,132.8,80.38
2016,8,2,18,30,395.0,49.0,2.5,31.0,118.0,87.46,47.45
2016,8,2,18,45,276.5,36.5,2.45,30.5,76.5,44.79,21.56
2016,8,2,19,0,158.0,24.0,2.4,30.0,35.0,18.75,4.38
2016,8,2,19,15,79.0,12.0,2.55,29.5,17.5,11.8,0.0
2016,8,2,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,137.0,20.0,1.4,25.5,37.0,15.38,3.57
2016,8,3,6,30,274.0,40.0,1.6,26.0,74.0,48.74,24.91
2016,8,3,6,45,373.0,50.0,1.8,26.5,122.0,87.77,49.51
2016,8,3,7,0,472.0,60.0,2.0,27.0,170.0,138.1,86.33
2016,8,3,7,15,531.0,68.0,2.0,27.5,223.0,188.98,127.69
2016,8,3,7,30,590.0,76.0,2.0,28.0,276.0,246.54,175.28
2016,8,3,7,45,637.5,79.5,2.05,28.5,331.5,302.06,221.47
2016,8,3,8,0,685.0,83.0,2.1,29.0,387.0,362.27,270.39
2016,8,3,8,15,713.5,87.5,2.1,29.5,440.0,419.7,315.96
2016,8,3,8,30,742.0,92.0,2.1,30.0,493.0,478.3,360.86
2016,8,3,8,45,765.5,94.5,2.1,30.5,544.5,533.66,401.93
2016,8,3,9,0,789.0,97.0,2.1,31.0,596.0,589.76,442.14
2016,8,3,9,15,804.5,100.0,2.1,31.5,643.0,641.48,477.93
2016,8,3,9,30,820.0,103.0,2.1,32.0,690.0,691.28,510.4
2016,8,3,9,45,832.0,105.5,2.1,32.5,732.0,738.01,539.26
2016,8,3,10,0,844.0,108.0,2.1,33.0,774.0,783.26,566.63
2016,8,3,10,15,853.0,109.5,2.1,33.5,810.0,823.3,590.15
2016,8,3,10,30,862.0,111.0,2.1,34.0,846.0,861.18,611.98
2016,8,3,10,45,868.5,112.5,2.15,34.5,875.0,894.45,631.07
2016,8,3,11,0,875.0,114.0,2.2,35.0,904.0,925.01,648.35
2016,8,3,11,15,879.5,115.0,2.25,35.0,926.0,950.32,663.64
2016,8,3,11,30,884.0,116.0,2.3,35.0,948.0,972.54,677.09
2016,8,3,11,45,886.5,117.0,2.35,35.5,961.5,989.58,686.01
2016,8,3,12,0,889.0,118.0,2.4,36.0,975.0,1003.27,692.97
2016,8,3,12,15,890.0,118.0,2.45,36.0,981.0,1011.05,697.86
2016,8,3,12,30,891.0,118.0,2.5,36.0,987.0,1015.38,700.8
2016,8,3,12,45,891.0,117.5,2.55,36.5,985.0,1014.73,699.4
2016,8,3,13,0,891.0,117.0,2.6,37.0,983.0,1010.61,696.02
2016,8,3,13,15,889.0,116.5,2.65,37.0,972.0,1001.04,690.89
2016,8,3,13,30,887.0,116.0,2.7,37.0,961.0,988.05,683.79
2016,8,3,13,45,883.5,115.0,2.8,37.0,942.5,969.75,673.88
2016,8,3,14,0,880.0,114.0,2.9,37.0,924.0,948.21,661.96
2016,8,3,14,15,874.0,112.5,2.9,37.0,898.5,920.74,645.55
2016,8,3,14,30,868.0,111.0,2.9,37.0,873.0,890.39,627.33
2016,8,3,14,45,856.0,112.0,2.95,37.0,839.0,854.67,605.91
2016,8,3,15,0,844.0,113.0,3.0,37.0,805.0,816.8,582.92
2016,8,3,15,15,833.5,111.0,3.0,36.5,765.5,775.19,558.13
2016,8,3,15,30,823.0,109.0,3.0,36.0,726.0,731.8,531.79
2016,8,3,15,45,809.0,106.0,3.0,36.0,681.5,684.69,501.45
2016,8,3,16,0,795.0,103.0,3.0,36.0,637.0,634.94,467.66
2016,8,3,16,15,776.5,100.0,2.95,35.5,587.5,581.7,430.66
2016,8,3,16,30,758.0,97.0,2.9,35.0,538.0,528.45,392.51
2016,8,3,16,45,733.0,93.0,2.85,35.0,486.0,471.15,349.48
2016,8,3,17,0,708.0,89.0,2.8,35.0,434.0,415.12,306.16
2016,8,3,17,15,674.0,83.5,2.5,34.5,380.0,354.81,258.77
2016,8,3,17,30,640.0,78.0,2.2,34.0,326.0,298.02,212.86
2016,8,3,17,45,590.0,72.0,1.9,33.5,272.0,239.36,165.12
2016,8,3,18,0,540.0,66.0,1.6,33.0,218.0,186.05,121.47
2016,8,3,18,15,467.0,57.0,1.5,32.0,167.5,131.63,79.22
2016,8,3,18,30,394.0,48.0,1.4,31.0,117.0,85.84,46.18
2016,8,3,18,45,279.0,35.5,1.35,30.5,75.0,43.53,20.63
2016,8,3,19,0,164.0,23.0,1.3,30.0,33.0,17.97,2.97
2016,8,3,19,15,82.0,11.5,1.4,29.5,16.5,11.3,0.0
2016,8,3,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,4,6,15,154.0,18.5,1.9,25.5,37.5,13.82,2.17
2016,8,4,6,30,308.0,37.0,2.1,26.0,75.0,47.99,23.4
2016,8,4,6,45,405.0,46.5,2.3,26.5,123.5,87.72,48.18
2016,8,4,7,0,502.0,56.0,2.5,27.0,172.0,139.12,85.95
2016,8,4,7,15,559.5,62.5,2.5,27.5,225.0,189.98,127.64
2016,8,4,7,30,617.0,69.0,2.5,28.0,278.0,247.31,175.49
2016,8,4,7,45,660.5,73.0,2.55,28.5,333.0,303.48,222.67
2016,8,4,8,0,704.0,77.0,2.6,29.0,388.0,364.58,272.7
2016,8,4,8,15,731.5,81.0,2.55,29.5,441.5,421.37,318.11
2016,8,4,8,30,759.0,85.0,2.5,30.0,495.0,479.95,363.25
2016,8,4,8,45,779.0,88.5,2.5,31.0,545.5,535.23,403.74
2016,8,4,9,0,799.0,92.0,2.5,32.0,596.0,590.89,442.92
2016,8,4,9,15,814.5,95.0,2.5,32.5,643.0,642.19,478.6
2016,8,4,9,30,830.0,98.0,2.5,33.0,690.0,693.46,511.96
2016,8,4,9,45,839.5,101.0,2.5,33.5,731.5,739.26,540.31
2016,8,4,10,0,849.0,104.0,2.5,34.0,773.0,783.37,567.06
2016,8,4,10,15,857.5,106.0,2.5,34.0,809.0,823.7,592.14
2016,8,4,10,30,866.0,108.0,2.5,34.0,845.0,861.83,615.57
2016,8,4,10,45,870.0,111.5,2.55,34.5,873.5,895.03,634.76
2016,8,4,11,0,874.0,115.0,2.6,35.0,902.0,925.37,652.01
2016,8,4,11,15,878.5,116.0,2.65,35.0,924.0,950.66,667.4
2016,8,4,11,30,883.0,117.0,2.7,35.0,946.0,972.86,680.92
2016,8,4,11,45,885.5,117.5,2.75,35.5,960.0,989.39,689.56
2016,8,4,12,0,888.0,118.0,2.8,36.0,974.0,1002.56,696.22
2016,8,4,12,15,889.0,118.5,2.85,36.0,980.0,1010.82,701.4
2016,8,4,12,30,890.0,119.0,2.9,36.0,986.0,1015.63,704.6
2016,8,4,12,45,887.0,121.0,3.0,36.5,983.0,1014.46,703.21
2016,8,4,13,0,884.0,123.0,3.1,37.0,980.0,1009.83,699.82
2016,8,4,13,15,881.5,122.0,3.1,37.0,969.5,999.29,693.58
2016,8,4,13,30,879.0,121.0,3.1,37.0,959.0,985.36,685.38
2016,8,4,13,45,705.0,239.5,3.15,37.0,903.0,931.58,652.61
2016,8,4,14,0,531.0,358.0,3.2,37.0,847.0,871.06,610.12
2016,8,4,14,15,693.5,238.5,3.2,37.0,858.0,888.41,627.58
2016,8,4,14,30,856.0,119.0,3.2,37.0,869.0,887.64,627.77
2016,8,4,14,45,848.0,117.5,3.25,37.0,835.5,853.16,606.74
2016,8,4,15,0,840.0,116.0,3.3,37.0,802.0,816.29,584.23
2016,8,4,15,15,829.0,113.5,3.3,36.5,763.0,773.87,558.75
2016,8,4,15,30,818.0,111.0,3.3,36.0,724.0,729.71,531.75
2016,8,4,15,45,805.5,107.5,3.35,36.0,679.5,683.36,501.94
2016,8,4,16,0,793.0,104.0,3.4,36.0,635.0,634.18,468.44
2016,8,4,16,15,774.0,101.0,3.35,35.5,586.0,580.67,431.05
2016,8,4,16,30,755.0,98.0,3.3,35.0,537.0,527.21,392.56
2016,8,4,16,45,732.0,93.0,3.3,35.0,484.5,470.03,349.52
2016,8,4,17,0,709.0,88.0,3.3,35.0,432.0,413.92,306.0
2016,8,4,17,15,675.0,83.0,3.05,34.5,378.0,354.04,258.79
2016,8,4,17,30,641.0,78.0,2.8,34.0,324.0,297.66,213.04
2016,8,4,17,45,594.0,71.0,2.55,33.5,270.5,238.82,164.92
2016,8,4,18,0,547.0,64.0,2.3,33.0,217.0,184.98,120.6
2016,8,4,18,15,474.5,55.5,2.2,32.0,166.0,130.77,78.32
2016,8,4,18,30,402.0,47.0,2.1,31.0,115.0,85.14,45.38
2016,8,4,18,45,286.5,34.5,2.05,30.5,73.5,42.48,19.73
2016,8,4,19,0,171.0,22.0,2.0,30.0,32.0,17.2,1.38
2016,8,4,19,15,85.5,11.0,2.1,29.5,16.0,10.81,0.0
2016,8,4,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,5,6,15,140.5,19.5,1.15,25.5,36.5,15.03,2.3
2016,8,5,6,30,281.0,39.0,1.3,26.0,73.0,47.82,24.04
2016,8,5,6,45,375.5,50.0,1.5,26.5,120.5,87.67,49.3
2016,8,5,7,0,470.0,61.0,1.7,27.0,168.0,138.31,86.44
2016,8,5,7,15,530.0,68.5,1.75,27.5,221.5,188.83,127.43
2016,8,5,7,30,590.0,76.0,1.8,28.0,275.0,246.18,174.79
2016,8,5,7,45,634.0,81.5,1.9,28.5,330.0,302.52,221.66
2016,8,5,8,0,678.0,87.0,2.0,29.0,385.0,363.19,270.93
2016,8,5,8,15,411.0,160.0,1.95,29.0,348.0,349.63,264.25
2016,8,5,8,30,144.0,233.0,1.9,29.0,311.0,303.08,229.12
2016,8,5,8,45,462.5,168.0,1.85,29.5,452.5,433.14,328.35
2016,8,5,9,0,781.0,103.0,1.8,30.0,594.0,591.01,444.02
2016,8,5,9,15,796.5,106.0,1.75,30.5,641.0,642.45,478.45
2016,8,5,9,30,812.0,109.0,1.7,31.0,688.0,693.28,511.36
2016,8,5,9,45,823.5,111.5,1.65,31.5,729.5,737.92,538.2
2016,8,5,10,0,835.0,114.0,1.6,32.0,771.0,782.51,564.47
2016,8,5,10,15,547.0,259.5,1.6,32.5,698.5,723.04,519.44
2016,8,5,10,30,259.0,405.0,1.6,33.0,626.0,634.87,451.68
2016,8,5,10,45,282.5,415.0,1.6,33.5,663.0,674.81,477.76
2016,8,5,11,0,306.0,425.0,1.6,34.0,700.0,715.05,502.62
2016,8,5,11,15,588.5,275.0,1.65,34.0,821.0,844.42,594.19
2016,8,5,11,30,871.0,125.0,1.7,34.0,942.0,969.61,672.7
2016,8,5,11,45,608.5,285.5,1.75,34.5,860.5,896.14,623.3
2016,8,5,12,0,346.0,446.0,1.8,35.0,779.0,800.12,553.9
2016,8,5,12,15,606.0,290.5,1.85,35.0,878.0,911.09,633.5
2016,8,5,12,30,866.0,135.0,1.9,35.0,977.0,1007.79,693.7
2016,8,5,12,45,862.0,136.5,2.0,35.0,973.5,1005.09,692.24
2016,8,5,13,0,858.0,138.0,2.1,35.0,970.0,999.03,689.83
2016,8,5,13,15,855.5,137.5,2.15,35.0,959.0,989.17,684.65
2016,8,5,13,30,853.0,137.0,2.2,35.0,948.0,976.02,677.54
2016,8,5,13,45,845.0,138.0,2.3,35.0,928.0,955.85,666.64
2016,8,5,14,0,837.0,139.0,2.4,35.0,908.0,932.74,653.89
2016,8,5,14,15,830.5,137.5,2.45,35.0,882.0,905.72,638.19
2016,8,5,14,30,824.0,136.0,2.5,35.0,856.0,876.0,620.69
2016,8,5,14,45,807.5,138.0,2.6,35.0,821.0,841.88,600.6
2016,8,5,15,0,791.0,140.0,2.7,35.0,786.0,802.48,576.81
2016,8,5,15,15,778.5,137.5,2.75,34.5,746.5,760.22,551.67
2016,8,5,15,30,766.0,135.0,2.8,34.0,707.0,716.5,525.09
2016,8,5,15,45,750.5,131.0,2.9,34.0,662.5,667.92,493.24
2016,8,5,16,0,735.0,127.0,3.0,34.0,618.0,618.63,459.25
2016,8,5,16,15,714.0,123.0,2.95,33.5,569.0,565.52,422.0
2016,8,5,16,30,693.0,119.0,2.9,33.0,520.0,512.65,383.82
2016,8,5,16,45,504.0,152.0,2.9,33.0,429.0,410.03,306.89
2016,8,5,17,0,315.0,185.0,2.9,33.0,338.0,325.78,243.17
2016,8,5,17,15,443.0,139.0,2.65,32.5,324.5,314.65,233.04
2016,8,5,17,30,571.0,93.0,2.4,32.0,311.0,287.86,208.19
2016,8,5,17,45,527.0,83.0,2.15,32.0,259.0,230.94,161.28
2016,8,5,18,0,483.0,73.0,1.9,32.0,207.0,178.78,118.24
2016,8,5,18,15,407.5,62.5,1.8,31.5,157.5,126.01,77.32
2016,8,5,18,30,332.0,52.0,1.7,31.0,108.0,81.53,45.3
2016,8,5,18,45,228.5,36.5,1.65,30.5,68.5,40.99,20.08
2016,8,5,19,0,125.0,21.0,1.6,30.0,29.0,16.41,0.0
2016,8,5,19,15,62.5,10.5,1.65,29.5,14.5,10.32,0.0
2016,8,5,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,6,15,115.5,20.0,1.8,25.5,34.0,15.47,1.84
2016,8,6,6,30,231.0,40.0,2.0,26.0,68.0,46.09,24.05
2016,8,6,6,45,320.5,53.0,2.25,26.5,113.5,83.71,48.39
2016,8,6,7,0,410.0,66.0,2.5,27.0,159.0,132.04,83.95
2016,8,6,7,15,472.0,75.0,2.6,27.5,211.0,181.69,123.99
2016,8,6,7,30,534.0,84.0,2.7,28.0,263.0,237.69,170.1
2016,8,6,7,45,581.5,90.0,2.85,28.5,317.5,292.54,215.72
2016,8,6,8,0,629.0,96.0,3.0,29.0,372.0,352.21,264.36
2016,8,6,8,15,432.5,161.0,2.95,29.5,362.5,360.57,273.26
2016,8,6,8,30,236.0,226.0,2.9,30.0,353.0,345.67,261.69
2016,8,6,8,45,491.0,169.0,2.9,30.5,467.0,450.41,341.76
2016,8,6,9,0,746.0,112.0,2.9,31.0,581.0,578.54,437.01
2016,8,6,9,15,763.5,115.5,2.85,31.5,627.5,630.22,472.73
2016,8,6,9,30,781.0,119.0,2.8,32.0,674.0,681.56,507.37
2016,8,6,9,45,795.5,120.5,2.8,32.5,716.5,727.96,536.55
2016,8,6,10,0,810.0,122.0,2.8,33.0,759.0,773.19,564.47
2016,8,6,10,15,820.0,124.0,2.8,33.5,795.0,811.08,587.07
2016,8,6,10,30,830.0,126.0,2.8,34.0,831.0,849.29,609.64
2016,8,6,10,45,837.0,128.0,2.8,34.5,860.0,882.59,628.75
2016,8,6,11,0,844.0,130.0,2.8,35.0,889.0,913.31,646.05
2016,8,6,11,15,849.0,131.5,2.75,35.0,911.0,938.9,660.96
2016,8,6,11,30,854.0,133.0,2.7,35.0,933.0,961.5,673.99
2016,8,6,11,45,856.5,134.0,2.7,35.5,946.5,978.06,682.27
2016,8,6,12,0,859.0,135.0,2.7,36.0,960.0,991.36,688.61
2016,8,6,12,15,860.0,135.5,2.65,36.0,966.0,999.36,692.77
2016,8,6,12,30,861.0,136.0,2.6,36.0,972.0,1004.0,694.99
2016,8,6,12,45,859.0,136.5,2.55,36.5,969.0,1002.28,692.0
2016,8,6,13,0,857.0,137.0,2.5,37.0,966.0,997.2,687.13
2016,8,6,13,15,854.5,136.5,2.45,37.0,955.5,987.31,680.89
2016,8,6,13,30,852.0,136.0,2.4,37.0,945.0,974.13,672.79
2016,8,6,13,45,847.0,135.5,2.35,37.0,926.0,955.31,661.33
2016,8,6,14,0,842.0,135.0,2.3,37.0,907.0,933.44,648.1
2016,8,6,14,15,835.5,133.5,2.2,37.0,881.0,906.25,631.17
2016,8,6,14,30,829.0,132.0,2.1,37.0,855.0,876.32,612.59
2016,8,6,14,45,817.0,131.5,2.05,37.0,821.0,840.1,590.45
2016,8,6,15,0,805.0,131.0,2.0,37.0,787.0,804.65,568.74
2016,8,6,15,15,793.0,128.5,1.95,37.0,748.0,762.23,542.37
2016,8,6,15,30,781.0,126.0,1.9,37.0,709.0,718.26,514.79
2016,8,6,15,45,765.5,123.0,1.85,37.0,664.0,670.01,483.78
2016,8,6,16,0,750.0,120.0,1.8,37.0,619.0,621.01,450.43
2016,8,6,16,15,729.0,116.0,1.75,36.5,570.0,567.17,413.81
2016,8,6,16,30,708.0,112.0,1.7,36.0,521.0,513.44,376.15
2016,8,6,16,45,679.5,107.5,1.7,36.0,468.5,456.14,334.18
2016,8,6,17,0,651.0,103.0,1.7,36.0,416.0,400.6,292.21
2016,8,6,17,15,613.5,96.5,1.55,35.5,362.5,341.56,246.8
2016,8,6,17,30,576.0,90.0,1.4,35.0,309.0,285.92,202.79
2016,8,6,17,45,521.5,82.5,1.25,34.5,255.5,228.22,156.89
2016,8,6,18,0,467.0,75.0,1.1,34.0,202.0,176.52,115.56
2016,8,6,18,15,389.5,64.0,1.05,33.0,153.0,123.21,75.13
2016,8,6,18,30,312.0,53.0,1.0,32.0,104.0,79.89,44.56
2016,8,6,18,45,200.0,37.0,1.0,31.5,65.0,39.87,19.83
2016,8,6,19,0,88.0,21.0,1.0,31.0,26.0,17.67,0.0
2016,8,6,19,15,44.0,10.5,1.2,30.5,13.0,10.32,0.0
2016,8,6,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,21.0,2.3,25.5,32.5,16.33,1.42
2016,8,7,6,30,194.0,42.0,2.5,26.0,65.0,45.97,24.93
2016,8,7,6,45,302.0,54.0,2.7,26.5,112.0,82.48,48.15
2016,8,7,7,0,410.0,66.0,2.9,27.0,159.0,131.87,83.82
2016,8,7,7,15,472.5,75.5,2.95,27.5,211.0,182.15,124.38
2016,8,7,7,30,535.0,85.0,3.0,28.0,263.0,238.84,171.06
2016,8,7,7,45,592.0,88.0,3.1,29.0,318.5,294.12,216.49
2016,8,7,8,0,649.0,91.0,3.2,30.0,374.0,355.27,265.67
2016,8,7,8,15,679.0,96.0,3.15,30.5,427.5,411.47,310.48
2016,8,7,8,30,709.0,101.0,3.1,31.0,481.0,469.83,355.45
2016,8,7,8,45,736.0,103.0,3.1,31.5,532.5,525.57,397.21
2016,8,7,9,0,763.0,105.0,3.1,32.0,584.0,582.06,438.21
2016,8,7,9,15,779.5,108.5,3.0,32.5,631.0,633.9,474.25
2016,8,7,9,30,796.0,112.0,2.9,33.0,678.0,685.27,508.31
2016,8,7,9,45,810.5,113.5,2.85,34.0,720.0,732.31,536.48
2016,8,7,10,0,825.0,115.0,2.8,35.0,762.0,775.95,561.71
2016,8,7,10,15,834.0,117.0,2.7,35.0,798.0,815.9,586.06
2016,8,7,10,30,843.0,119.0,2.6,35.0,834.0,853.74,608.71
2016,8,7,10,45,850.0,120.5,2.55,35.5,863.0,886.95,627.18
2016,8,7,11,0,857.0,122.0,2.5,36.0,892.0,917.53,643.77
2016,8,7,11,15,861.5,123.0,2.5,36.0,913.5,942.45,658.45
2016,8,7,11,30,866.0,124.0,2.5,36.0,935.0,964.32,671.27
2016,8,7,11,45,870.5,123.5,2.5,36.5,949.5,981.51,679.85
2016,8,7,12,0,875.0,123.0,2.5,37.0,964.0,995.46,686.49
2016,8,7,12,15,876.0,123.5,2.5,37.0,969.5,1003.57,691.1
2016,8,7,12,30,877.0,124.0,2.5,37.0,975.0,1008.26,693.78
2016,8,7,12,45,876.0,124.0,2.55,37.5,972.5,1007.0,692.0
2016,8,7,13,0,875.0,124.0,2.6,38.0,970.0,1002.31,688.29
2016,8,7,13,15,872.5,123.5,2.6,38.0,959.0,992.21,682.41
2016,8,7,13,30,870.0,123.0,2.6,38.0,948.0,978.75,674.61
2016,8,7,13,45,866.0,122.0,2.65,38.0,929.0,960.05,664.11
2016,8,7,14,0,862.0,121.0,2.7,38.0,910.0,938.17,651.68
2016,8,7,14,15,855.5,119.5,2.65,38.0,884.0,910.44,634.85
2016,8,7,14,30,849.0,118.0,2.6,38.0,858.0,879.91,616.28
2016,8,7,14,45,830.5,122.5,2.6,38.0,822.5,842.45,593.61
2016,8,7,15,0,812.0,127.0,2.6,38.0,787.0,806.06,571.5
2016,8,7,15,15,800.0,124.5,2.6,38.0,747.5,763.33,545.05
2016,8,7,15,30,788.0,122.0,2.6,38.0,708.0,719.03,517.29
2016,8,7,15,45,771.5,119.5,2.6,38.0,663.0,670.22,486.0
2016,8,7,16,0,755.0,117.0,2.6,38.0,618.0,620.75,452.19
2016,8,7,16,15,734.5,113.0,2.6,37.5,568.5,566.93,415.38
2016,8,7,16,30,714.0,109.0,2.6,37.0,519.0,513.15,377.43
2016,8,7,16,45,684.0,105.0,2.65,37.0,466.5,455.25,334.65
2016,8,7,17,0,654.0,101.0,2.7,37.0,414.0,399.26,291.99
2016,8,7,17,15,617.0,94.5,2.5,36.5,360.5,340.25,246.22
2016,8,7,17,30,580.0,88.0,2.3,36.0,307.0,284.58,201.87
2016,8,7,17,45,523.0,81.0,2.1,35.5,253.5,226.47,155.46
2016,8,7,18,0,466.0,74.0,1.9,35.0,200.0,174.66,113.99
2016,8,7,18,15,388.5,62.5,1.8,34.0,151.0,121.03,73.28
2016,8,7,18,30,311.0,51.0,1.7,33.0,102.0,77.42,42.56
2016,8,7,18,45,198.0,35.5,1.65,32.5,63.0,38.07,18.45
2016,8,7,19,0,85.0,20.0,1.6,32.0,24.0,16.86,0.0
2016,8,7,19,15,42.5,10.0,1.85,31.5,12.0,9.83,0.0
2016,8,7,19,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.9,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,6,15,59.0,22.5,2.25,26.0,29.5,18.88,1.38
2016,8,8,6,30,118.0,45.0,2.4,26.0,59.0,45.67,26.68
2016,8,8,6,45,218.0,62.0,2.55,26.5,104.5,81.09,50.41
2016,8,8,7,0,318.0,79.0,2.7,27.0,150.0,128.49,84.79
2016,8,8,7,15,383.0,91.5,2.7,27.5,201.5,176.0,122.45
2016,8,8,7,30,448.0,104.0,2.7,28.0,253.0,231.03,166.96
2016,8,8,7,45,512.5,108.5,2.75,28.5,308.5,285.39,211.18
2016,8,8,8,0,577.0,113.0,2.8,29.0,364.0,347.9,261.22
2016,8,8,8,15,611.0,119.5,2.75,29.5,417.0,403.58,305.21
2016,8,8,8,30,645.0,126.0,2.7,30.0,470.0,461.97,349.89
2016,8,8,8,45,677.5,128.0,2.65,31.0,522.0,517.4,390.31
2016,8,8,9,0,710.0,130.0,2.6,32.0,574.0,574.66,430.58
2016,8,8,9,15,728.5,134.0,2.55,32.5,621.0,626.11,466.15
2016,8,8,9,30,747.0,138.0,2.5,33.0,668.0,676.89,500.19
2016,8,8,9,45,763.0,140.0,2.5,33.5,710.5,723.61,530.04
2016,8,8,10,0,779.0,142.0,2.5,34.0,753.0,769.36,558.05
2016,8,8,10,15,789.5,144.5,2.5,34.5,788.5,809.81,582.11
2016,8,8,10,30,800.0,147.0,2.5,35.0,824.0,848.37,604.64
2016,8,8,10,45,808.5,148.5,2.5,35.5,853.5,882.03,623.75
2016,8,8,11,0,817.0,150.0,2.5,36.0,883.0,913.26,641.16
2016,8,8,11,15,822.0,151.5,2.5,36.0,904.5,938.57,656.1
2016,8,8,11,30,827.0,153.0,2.5,36.0,926.0,960.98,669.27
2016,8,8,11,45,835.0,150.0,2.5,36.5,941.0,973.42,674.93
2016,8,8,12,0,843.0,147.0,2.5,37.0,956.0,987.92,681.99
2016,8,8,12,15,844.0,147.5,2.5,37.0,961.5,995.76,686.43
2016,8,8,12,30,845.0,148.0,2.5,37.0,967.0,1000.29,689.03
2016,8,8,12,45,843.0,149.0,2.55,37.5,964.0,999.0,687.23
2016,8,8,13,0,841.0,150.0,2.6,38.0,961.0,994.41,683.58
2016,8,8,13,15,838.0,149.0,2.6,38.0,950.0,983.57,677.24
2016,8,8,13,30,835.0,148.0,2.6,38.0,939.0,969.52,669.06
2016,8,8,13,45,827.5,149.0,2.6,38.5,919.5,949.96,656.21
2016,8,8,14,0,820.0,150.0,2.6,39.0,900.0,932.16,644.57
2016,8,8,14,15,813.0,148.0,2.6,38.5,873.5,904.04,629.24
2016,8,8,14,30,806.0,146.0,2.6,38.0,847.0,873.29,612.2
2016,8,8,14,45,793.5,145.5,2.6,38.0,813.0,836.85,590.14
2016,8,8,15,0,781.0,145.0,2.6,38.0,779.0,798.49,566.7
2016,8,8,15,15,768.0,142.0,2.6,38.0,739.5,755.51,540.03
2016,8,8,15,30,755.0,139.0,2.6,38.0,700.0,711.13,512.16
2016,8,8,15,45,738.0,136.0,2.6,38.0,654.5,662.78,480.33
2016,8,8,16,0,721.0,133.0,2.6,38.0,609.0,614.17,447.1
2016,8,8,16,15,699.0,128.0,2.6,37.5,560.0,559.78,409.92
2016,8,8,16,30,677.0,123.0,2.6,37.0,511.0,505.93,371.97
2016,8,8,16,45,646.0,118.0,2.65,37.0,458.5,448.36,329.51
2016,8,8,17,0,615.0,113.0,2.7,37.0,406.0,392.9,287.37
2016,8,8,17,15,575.5,106.0,2.5,36.5,353.0,334.51,242.27
2016,8,8,17,30,536.0,99.0,2.3,36.0,300.0,279.83,198.95
2016,8,8,17,45,481.0,89.5,2.1,35.5,247.0,221.35,152.56
2016,8,8,18,0,426.0,80.0,1.9,35.0,194.0,170.12,111.78
2016,8,8,18,15,346.5,67.5,1.85,34.0,145.5,118.48,72.93
2016,8,8,18,30,267.0,55.0,1.8,33.0,97.0,76.3,43.38
2016,8,8,18,45,164.0,37.0,1.75,32.5,59.5,37.77,18.94
2016,8,8,19,0,61.0,19.0,1.7,32.0,22.0,16.04,0.0
2016,8,8,19,15,30.5,9.5,2.0,32.0,11.0,9.34,0.0
2016,8,8,19,30,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,6,15,100.5,20.0,2.25,26.5,31.5,15.58,0.0
2016,8,9,6,30,201.0,40.0,2.4,27.0,63.0,44.31,23.3
2016,8,9,6,45,304.0,52.5,2.55,27.5,109.5,81.06,46.7
2016,8,9,7,0,407.0,65.0,2.7,28.0,156.0,130.14,82.13
2016,8,9,7,15,470.5,74.5,2.7,28.5,208.0,180.48,122.51
2016,8,9,7,30,534.0,84.0,2.7,29.0,260.0,237.37,169.08
2016,8,9,7,45,590.5,88.0,2.75,29.5,316.0,293.45,215.31
2016,8,9,8,0,647.0,92.0,2.8,30.0,372.0,355.37,265.35
2016,8,9,8,15,677.5,97.0,2.75,30.5,425.5,411.78,310.15
2016,8,9,8,30,708.0,102.0,2.7,31.0,479.0,470.4,355.12
2016,8,9,8,45,738.5,103.0,2.65,31.5,531.5,527.11,397.27
2016,8,9,9,0,769.0,104.0,2.6,32.0,584.0,584.95,438.84
2016,8,9,9,15,785.5,107.0,2.55,32.5,631.0,636.64,474.62
2016,8,9,9,30,802.0,110.0,2.5,33.0,678.0,687.83,508.36
2016,8,9,9,45,816.5,111.5,2.45,33.5,720.5,733.31,536.27
2016,8,9,10,0,831.0,113.0,2.4,34.0,763.0,779.1,563.87
2016,8,9,10,15,840.5,115.0,2.4,34.0,799.0,819.73,589.1
2016,8,9,10,30,850.0,117.0,2.4,34.0,835.0,858.25,612.75
2016,8,9,10,45,857.0,118.0,2.45,34.5,864.5,891.19,631.75
2016,8,9,11,0,864.0,119.0,2.5,35.0,894.0,921.46,648.97
2016,8,9,11,15,868.5,120.5,2.6,35.5,915.5,947.05,663.58
2016,8,9,11,30,873.0,122.0,2.7,36.0,937.0,969.55,676.27
2016,8,9,11,45,880.5,119.5,2.8,36.5,952.0,987.76,686.33
2016,8,9,12,0,888.0,117.0,2.9,37.0,967.0,1002.74,694.48
2016,8,9,12,15,889.0,117.0,3.0,37.0,972.5,1010.41,699.66
2016,8,9,12,30,890.0,117.0,3.1,37.0,978.0,1014.59,702.86
2016,8,9,12,45,890.0,116.5,3.25,37.5,975.5,1013.75,702.0
2016,8,9,13,0,890.0,116.0,3.4,38.0,973.0,1009.41,699.08
2016,8,9,13,15,887.5,115.5,3.45,38.0,962.5,999.08,693.31
2016,8,9,13,30,885.0,115.0,3.5,38.0,952.0,985.33,685.53
2016,8,9,13,45,881.5,114.0,3.6,38.0,933.0,966.74,675.11
2016,8,9,14,0,878.0,113.0,3.7,38.0,914.0,944.89,662.66
2016,8,9,14,15,576.5,263.5,3.7,38.0,783.5,806.13,572.12
2016,8,9,14,30,275.0,414.0,3.7,38.0,653.0,666.77,471.92
2016,8,9,14,45,562.5,260.0,3.7,38.0,724.0,755.13,540.83
2016,8,9,15,0,850.0,106.0,3.7,38.0,795.0,812.77,582.28
2016,8,9,15,15,839.5,104.0,3.7,37.5,755.0,770.55,556.26
2016,8,9,15,30,829.0,102.0,3.7,37.0,715.0,726.52,529.27
2016,8,9,15,45,814.5,99.5,3.7,37.0,670.0,677.6,497.44
2016,8,9,16,0,800.0,97.0,3.7,37.0,625.0,628.75,464.02
2016,8,9,16,15,781.0,94.0,3.65,37.0,575.5,574.63,425.21
2016,8,9,16,30,762.0,91.0,3.6,37.0,526.0,520.57,385.43
2016,8,9,16,45,734.5,87.5,3.55,37.0,472.5,462.04,341.34
2016,8,9,17,0,707.0,84.0,3.5,37.0,419.0,405.08,297.16
2016,8,9,17,15,671.5,79.0,3.2,36.5,365.0,344.66,249.63
2016,8,9,17,30,636.0,74.0,2.9,36.0,311.0,287.91,203.7
2016,8,9,17,45,580.5,68.5,2.65,35.5,256.5,228.54,155.61
2016,8,9,18,0,525.0,63.0,2.4,35.0,202.0,175.23,112.34
2016,8,9,18,15,446.5,53.5,2.15,34.0,152.0,120.78,70.69
2016,8,9,18,30,368.0,44.0,1.9,33.0,102.0,75.73,39.13
2016,8,9,18,45,242.0,30.5,1.7,32.5,62.5,34.64,15.03
2016,8,9,19,0,116.0,17.0,1.5,32.0,23.0,13.3,0.0
2016,8,9,19,15,58.0,8.5,1.6,31.5,11.5,8.36,0.0
2016,8,9,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.65,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.4,27.0,0.0,0.0,0.0
