Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,1,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,6,15,79.5,20.5,2.2,26.5,29.5,17.27,0.0
2016,8,10,6,30,159.0,41.0,2.4,27.0,59.0,43.98,24.08
2016,8,10,6,45,258.5,56.0,2.6,27.5,104.5,79.34,47.14
2016,8,10,7,0,358.0,71.0,2.8,28.0,150.0,127.48,81.98
2016,8,10,7,15,423.0,82.0,2.85,28.5,201.5,175.88,120.5
2016,8,10,7,30,488.0,93.0,2.9,29.0,253.0,231.79,165.96
2016,8,10,7,45,547.5,97.0,2.95,29.5,308.0,287.4,211.48
2016,8,10,8,0,607.0,101.0,3.0,30.0,363.0,348.14,260.42
2016,8,10,8,15,639.5,107.0,2.95,30.5,416.5,404.32,304.95
2016,8,10,8,30,672.0,113.0,2.9,31.0,470.0,463.0,349.95
2016,8,10,8,45,704.0,114.0,2.9,31.5,522.0,518.53,391.45
2016,8,10,9,0,736.0,115.0,2.9,32.0,574.0,575.8,432.93
2016,8,10,9,15,753.5,118.5,2.85,32.5,621.0,627.15,468.71
2016,8,10,9,30,771.0,122.0,2.8,33.0,668.0,678.18,503.16
2016,8,10,9,45,787.5,123.5,2.75,33.5,710.5,725.79,532.85
2016,8,10,10,0,804.0,125.0,2.7,34.0,753.0,772.4,561.28
2016,8,10,10,15,814.0,127.0,2.7,34.5,789.0,812.84,585.4
2016,8,10,10,30,824.0,129.0,2.7,35.0,825.0,848.05,605.84
2016,8,10,10,45,832.5,130.0,2.7,35.5,854.5,881.56,624.99
2016,8,10,11,0,841.0,131.0,2.7,36.0,884.0,912.57,642.35
2016,8,10,11,15,846.0,132.0,2.7,36.0,905.5,937.59,657.19
2016,8,10,11,30,851.0,133.0,2.7,36.0,927.0,959.62,670.2
2016,8,10,11,45,856.5,132.0,2.75,36.5,941.5,977.02,679.4
2016,8,10,12,0,862.0,131.0,2.8,37.0,956.0,991.24,686.69
2016,8,10,12,15,863.0,131.5,2.8,37.5,961.5,999.18,689.8
2016,8,10,12,30,864.0,132.0,2.8,38.0,967.0,1003.74,690.97
2016,8,10,12,45,863.5,132.0,2.85,38.5,964.5,1002.88,689.39
2016,8,10,13,0,863.0,132.0,2.9,39.0,962.0,998.61,685.88
2016,8,10,13,15,860.5,131.5,2.95,39.0,951.0,988.47,680.34
2016,8,10,13,30,858.0,131.0,3.0,39.0,940.0,975.01,672.88
2016,8,10,13,45,852.5,130.5,3.05,39.0,921.0,955.39,661.69
2016,8,10,14,0,847.0,130.0,3.1,39.0,902.0,932.7,648.63
2016,8,10,14,15,840.5,128.5,3.15,39.0,875.5,905.14,632.5
2016,8,10,14,30,834.0,127.0,3.2,39.0,849.0,874.82,614.57
2016,8,10,14,45,826.0,124.5,3.25,39.0,815.5,839.62,593.4
2016,8,10,15,0,818.0,122.0,3.3,39.0,782.0,802.1,570.56
2016,8,10,15,15,806.5,119.5,3.35,38.5,742.5,762.03,546.97
2016,8,10,15,30,795.0,117.0,3.4,38.0,703.0,717.65,520.1
2016,8,10,15,45,778.0,114.5,3.5,38.0,657.5,668.03,488.24
2016,8,10,16,0,761.0,112.0,3.6,38.0,612.0,617.76,453.63
2016,8,10,16,15,614.0,152.0,3.65,37.5,535.0,531.01,391.43
2016,8,10,16,30,467.0,192.0,3.7,37.0,458.0,454.59,335.61
2016,8,10,16,45,393.0,185.5,3.75,37.0,393.5,384.71,284.14
2016,8,10,17,0,319.0,179.0,3.8,37.0,329.0,320.26,235.95
2016,8,10,17,15,307.0,156.0,3.75,36.5,285.5,273.93,200.78
2016,8,10,17,30,295.0,133.0,3.7,36.0,242.0,228.66,165.46
2016,8,10,17,45,266.0,113.5,3.65,35.5,199.0,183.3,129.72
2016,8,10,18,0,237.0,94.0,3.6,35.0,156.0,141.24,96.38
2016,8,10,18,15,193.5,74.0,3.55,34.5,116.5,99.94,64.62
2016,8,10,18,30,150.0,54.0,3.5,34.0,77.0,63.99,38.17
2016,8,10,18,45,75.0,35.0,3.45,33.5,46.5,34.23,17.82
2016,8,10,19,0,0.0,16.0,3.4,33.0,16.0,15.26,0.0
2016,8,10,19,15,0.0,8.0,3.45,32.5,8.0,7.86,0.0
2016,8,10,19,30,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.65,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,11,6,15,41.0,19.5,2.3,26.5,24.0,17.42,0.0
2016,8,11,6,30,82.0,39.0,2.5,27.0,48.0,39.44,22.5
2016,8,11,6,45,148.0,58.0,2.75,27.5,86.0,69.78,43.98
2016,8,11,7,0,214.0,77.0,3.0,28.0,124.0,109.02,73.15
2016,8,11,7,15,250.5,96.0,3.1,28.5,166.0,149.58,105.66
2016,8,11,7,30,287.0,115.0,3.2,29.0,208.0,194.45,142.01
2016,8,11,7,45,187.5,145.0,3.35,30.0,210.5,206.11,154.34
2016,8,11,8,0,88.0,175.0,3.5,31.0,213.0,205.44,154.96
2016,8,11,8,15,402.0,135.5,3.55,31.5,344.0,321.83,243.51
2016,8,11,8,30,716.0,96.0,3.6,32.0,475.0,468.94,354.77
2016,8,11,8,45,492.0,182.0,3.65,32.5,455.0,464.5,349.84
2016,8,11,9,0,268.0,268.0,3.7,33.0,435.0,434.42,324.46
2016,8,11,9,15,359.5,264.5,3.65,33.5,507.0,505.97,376.68
2016,8,11,9,30,451.0,261.0,3.6,34.0,579.0,588.71,435.25
2016,8,11,9,45,466.0,273.0,3.55,34.5,620.0,632.69,464.23
2016,8,11,10,0,481.0,285.0,3.5,35.0,661.0,676.53,492.65
2016,8,11,10,15,660.5,201.5,3.5,35.5,743.5,762.65,554.02
2016,8,11,10,30,840.0,118.0,3.5,36.0,826.0,851.06,610.25
2016,8,11,10,45,845.5,120.5,3.5,36.5,855.0,883.88,628.8
2016,8,11,11,0,851.0,123.0,3.5,37.0,884.0,913.99,645.81
2016,8,11,11,15,855.5,124.5,3.5,37.0,905.5,939.26,661.01
2016,8,11,11,30,860.0,126.0,3.5,37.0,927.0,961.49,674.32
2016,8,11,11,45,854.0,133.0,3.5,37.5,938.5,975.78,681.27
2016,8,11,12,0,848.0,140.0,3.5,38.0,950.0,986.55,686.13
2016,8,11,12,15,849.0,140.0,3.5,38.0,955.5,993.86,690.38
2016,8,11,12,30,850.0,140.0,3.5,38.0,961.0,997.82,692.68
2016,8,11,12,45,846.5,142.0,3.55,38.5,957.5,995.92,690.36
2016,8,11,13,0,843.0,144.0,3.6,39.0,954.0,990.68,686.14
2016,8,11,13,15,840.5,143.5,3.6,39.0,943.0,980.67,680.19
2016,8,11,13,30,838.0,143.0,3.6,39.0,932.0,967.4,672.35
2016,8,11,13,45,831.0,143.5,3.65,39.0,912.5,947.61,660.81
2016,8,11,14,0,824.0,144.0,3.7,39.0,893.0,924.88,647.48
2016,8,11,14,15,817.0,142.0,3.65,39.0,866.5,901.01,632.89
2016,8,11,14,30,810.0,140.0,3.6,39.0,840.0,869.96,613.73
2016,8,11,14,45,800.5,138.0,3.6,39.0,806.5,834.28,591.79
2016,8,11,15,0,791.0,136.0,3.6,39.0,773.0,796.45,568.34
2016,8,11,15,15,778.5,133.5,3.55,38.5,733.5,753.83,542.46
2016,8,11,15,30,766.0,131.0,3.5,38.0,694.0,709.73,515.25
2016,8,11,15,45,750.0,127.0,3.45,38.0,649.0,660.44,482.4
2016,8,11,16,0,734.0,123.0,3.4,38.0,604.0,610.51,447.65
2016,8,11,16,15,712.5,119.0,3.35,37.5,555.0,556.89,410.33
2016,8,11,16,30,691.0,115.0,3.3,37.0,506.0,503.54,372.09
2016,8,11,16,45,663.0,109.5,3.25,37.0,453.5,446.19,329.11
2016,8,11,17,0,635.0,104.0,3.2,37.0,401.0,390.6,286.27
2016,8,11,17,15,595.5,97.0,3.05,36.5,347.5,331.11,240.0
2016,8,11,17,30,556.0,90.0,2.9,36.0,294.0,275.32,195.45
2016,8,11,17,45,497.0,82.0,2.75,36.0,241.0,217.23,148.71
2016,8,11,18,0,438.0,74.0,2.6,36.0,188.0,164.84,106.76
2016,8,11,18,15,356.5,62.0,2.55,35.5,139.5,113.02,67.75
2016,8,11,18,30,275.0,50.0,2.5,35.0,91.0,70.93,38.63
2016,8,11,18,45,137.5,34.0,2.5,34.5,54.5,34.19,16.38
2016,8,11,19,0,0.0,18.0,2.5,34.0,18.0,17.69,0.0
2016,8,11,19,15,0.0,9.0,2.8,33.5,9.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.85,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,4.0,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,4.15,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,4.3,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.35,30.5,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.25,29.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,12,6,15,54.0,21.0,3.15,26.5,27.0,17.64,0.0
2016,8,12,6,30,108.0,42.0,3.3,27.0,54.0,42.36,23.97
2016,8,12,6,45,210.5,59.0,3.45,27.5,99.0,77.24,47.36
2016,8,12,7,0,313.0,76.0,3.6,28.0,144.0,124.57,81.47
2016,8,12,7,15,367.5,86.0,3.65,28.5,188.5,166.99,115.45
2016,8,12,7,30,422.0,96.0,3.7,29.0,233.0,215.66,155.31
2016,8,12,7,45,466.5,108.5,3.75,29.5,286.5,269.38,199.38
2016,8,12,8,0,511.0,121.0,3.8,30.0,340.0,327.77,246.41
2016,8,12,8,15,576.5,122.5,3.75,30.5,401.5,390.86,295.96
2016,8,12,8,30,642.0,124.0,3.7,31.0,463.0,458.76,348.02
2016,8,12,8,45,674.5,126.5,3.7,32.0,515.0,514.65,389.2
2016,8,12,9,0,707.0,129.0,3.7,33.0,567.0,572.4,430.36
2016,8,12,9,15,725.5,133.0,3.6,33.5,614.0,623.82,466.27
2016,8,12,9,30,744.0,137.0,3.5,34.0,661.0,674.52,500.6
2016,8,12,9,45,759.5,139.5,3.4,35.0,703.0,721.34,529.46
2016,8,12,10,0,775.0,142.0,3.3,36.0,745.0,767.15,556.24
2016,8,12,10,15,786.0,144.5,3.15,36.5,781.0,807.94,579.99
2016,8,12,10,30,797.0,147.0,3.0,37.0,817.0,846.87,602.04
2016,8,12,10,45,804.0,149.0,2.95,37.5,846.0,879.62,620.33
2016,8,12,11,0,811.0,151.0,2.9,38.0,875.0,909.87,636.84
2016,8,12,11,15,816.5,152.5,2.8,38.0,896.5,935.51,651.3
2016,8,12,11,30,822.0,154.0,2.7,38.0,918.0,958.25,663.89
2016,8,12,11,45,804.0,169.5,2.65,38.5,926.5,969.24,668.22
2016,8,12,12,0,786.0,185.0,2.6,39.0,935.0,976.44,670.38
2016,8,12,12,15,787.5,185.5,2.55,39.0,941.0,984.42,674.53
2016,8,12,12,30,789.0,186.0,2.5,39.0,947.0,989.22,676.83
2016,8,12,12,45,787.0,186.5,2.45,39.5,944.0,987.31,673.76
2016,8,12,13,0,785.0,187.0,2.4,40.0,941.0,982.2,668.93
2016,8,12,13,15,782.5,186.0,2.35,40.0,930.0,971.93,662.54
2016,8,12,13,30,780.0,185.0,2.3,40.0,919.0,958.57,654.41
2016,8,12,13,45,775.0,183.5,2.3,40.0,900.0,939.26,643.24
2016,8,12,14,0,770.0,182.0,2.3,40.0,881.0,917.11,630.41
2016,8,12,14,15,762.5,180.0,2.2,40.0,854.5,889.44,613.36
2016,8,12,14,30,755.0,178.0,2.1,40.0,828.0,859.32,594.83
2016,8,12,14,45,724.0,187.0,2.05,40.0,790.5,819.97,570.91
2016,8,12,15,0,693.0,196.0,2.0,40.0,753.0,777.81,545.05
2016,8,12,15,15,678.0,191.5,1.95,39.5,713.5,734.4,518.5
2016,8,12,15,30,663.0,187.0,1.9,39.0,674.0,690.03,490.75
2016,8,12,15,45,531.5,221.0,1.85,39.0,595.0,600.01,428.91
2016,8,12,16,0,400.0,255.0,1.8,39.0,516.0,518.52,371.97
2016,8,12,16,15,411.0,229.0,1.75,38.5,478.5,481.6,347.94
2016,8,12,16,30,422.0,203.0,1.7,38.0,441.0,439.57,319.31
2016,8,12,16,45,417.0,181.0,1.65,38.0,396.0,391.49,284.67
2016,8,12,17,0,412.0,159.0,1.6,38.0,351.0,343.26,248.95
2016,8,12,17,15,368.5,147.5,1.4,37.5,303.0,290.27,209.2
2016,8,12,17,30,325.0,136.0,1.2,37.0,255.0,240.64,171.38
2016,8,12,17,45,325.0,114.5,1.05,36.5,215.5,199.42,138.45
2016,8,12,18,0,325.0,93.0,0.9,36.0,176.0,158.41,105.07
2016,8,12,18,15,250.5,75.0,0.9,35.0,129.5,108.7,68.48
2016,8,12,18,30,176.0,57.0,0.9,34.0,83.0,68.35,40.4
2016,8,12,18,45,88.0,35.0,0.95,33.5,48.0,33.24,16.42
2016,8,12,19,0,0.0,13.0,1.0,33.0,13.0,12.78,0.0
2016,8,12,19,15,0.0,6.5,1.1,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.2,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.6,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,0.5,0.6,26.0,0.5,0.48,0.0
2016,8,13,6,30,0.0,1.0,0.5,26.0,1.0,0.96,0.0
2016,8,13,6,45,0.0,3.0,0.45,26.5,3.0,2.89,0.0
2016,8,13,7,0,0.0,5.0,0.4,27.0,5.0,4.82,0.0
2016,8,13,7,15,0.0,7.0,0.45,27.0,7.0,6.75,0.0
2016,8,13,7,30,0.0,9.0,0.5,27.0,9.0,8.68,1.47
2016,8,13,7,45,0.0,36.5,0.55,27.5,36.5,35.24,23.09
2016,8,13,8,0,0.0,64.0,0.6,28.0,64.0,61.86,44.29
2016,8,13,8,15,12.0,129.0,0.65,28.0,135.5,130.35,98.02
2016,8,13,8,30,24.0,194.0,0.7,28.0,207.0,200.47,151.38
2016,8,13,8,45,17.5,198.0,0.75,28.0,208.0,202.12,151.88
2016,8,13,9,0,11.0,202.0,0.8,28.0,209.0,203.02,152.04
2016,8,13,9,15,30.5,249.5,0.85,28.0,270.5,265.88,198.9
2016,8,13,9,30,50.0,297.0,0.9,28.0,332.0,328.85,244.57
2016,8,13,9,45,237.0,302.5,0.95,28.5,485.0,485.86,359.59
2016,8,13,10,0,424.0,308.0,1.0,29.0,638.0,654.67,476.23
2016,8,13,10,15,502.0,290.5,1.0,29.0,699.0,719.14,518.57
2016,8,13,10,30,580.0,273.0,1.0,29.0,760.0,787.08,563.32
2016,8,13,10,45,487.5,327.5,1.05,29.0,747.0,777.59,553.72
2016,8,13,11,0,395.0,382.0,1.1,29.0,734.0,756.33,537.33
2016,8,13,11,15,308.0,423.5,1.0,29.0,702.0,726.11,513.72
2016,8,13,11,30,221.0,465.0,0.9,29.0,670.0,685.39,483.35
2016,8,13,11,45,218.0,473.0,0.85,29.5,678.5,694.55,487.73
2016,8,13,12,0,215.0,481.0,0.8,30.0,687.0,702.67,490.9
2016,8,13,12,15,301.5,453.0,0.7,30.0,743.0,768.47,533.86
2016,8,13,12,30,388.0,425.0,0.6,30.0,799.0,827.81,571.01
2016,8,13,12,45,399.5,419.5,0.5,30.0,803.5,833.46,572.4
2016,8,13,13,0,411.0,414.0,0.4,30.0,808.0,842.14,576.2
2016,8,13,13,15,235.5,424.5,0.4,29.5,650.0,670.5,466.13
2016,8,13,13,30,60.0,435.0,0.4,29.0,492.0,494.36,348.55
2016,8,13,13,45,186.0,432.0,0.4,29.0,602.0,616.91,435.57
2016,8,13,14,0,312.0,429.0,0.4,29.0,712.0,733.36,512.31
2016,8,13,14,15,427.0,368.0,0.5,29.0,742.5,772.97,541.36
2016,8,13,14,30,542.0,307.0,0.6,29.0,773.0,801.12,564.08
2016,8,13,14,45,536.5,296.5,0.75,29.0,742.5,767.83,545.44
2016,8,13,15,0,531.0,286.0,0.9,29.0,712.0,733.04,525.9
2016,8,13,15,15,338.0,315.5,1.0,28.5,581.5,585.75,426.78
2016,8,13,15,30,145.0,345.0,1.1,28.0,451.0,453.17,333.58
2016,8,13,15,45,320.0,281.5,1.25,28.0,495.5,508.38,378.87
2016,8,13,16,0,495.0,218.0,1.4,28.0,540.0,546.8,409.68
2016,8,13,16,15,273.5,223.5,1.45,28.0,399.0,389.82,294.25
2016,8,13,16,30,52.0,229.0,1.5,28.0,258.0,253.13,191.03
2016,8,13,16,45,136.5,209.5,1.6,28.0,275.0,274.81,209.04
2016,8,13,17,0,221.0,190.0,1.7,28.0,292.0,284.78,216.35
2016,8,13,17,15,181.0,174.5,1.7,27.5,250.5,240.66,182.43
2016,8,13,17,30,141.0,159.0,1.7,27.0,209.0,200.86,151.73
2016,8,13,17,45,120.5,132.5,1.75,27.0,170.0,160.37,119.61
2016,8,13,18,0,100.0,106.0,1.8,27.0,131.0,122.41,89.22
2016,8,13,18,15,67.5,79.5,1.75,26.5,94.5,85.37,60.21
2016,8,13,18,30,35.0,53.0,1.7,26.0,58.0,52.92,35.05
2016,8,13,18,45,17.5,30.0,1.7,26.0,32.5,28.48,14.47
2016,8,13,19,0,0.0,7.0,1.7,26.0,7.0,6.88,0.0
2016,8,13,19,15,0.0,3.5,1.65,26.0,3.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,13.5,3.3,25.0,13.5,13.03,0.0
2016,8,14,6,30,0.0,27.0,3.4,25.0,27.0,26.01,14.21
2016,8,14,6,45,7.5,50.5,3.5,25.0,52.0,49.02,33.45
2016,8,14,7,0,15.0,74.0,3.6,25.0,77.0,73.28,53.38
2016,8,14,7,15,28.5,97.0,3.75,25.0,105.0,99.65,74.72
2016,8,14,7,30,42.0,120.0,3.9,25.0,133.0,127.85,97.44
2016,8,14,7,45,21.0,84.5,4.1,25.5,91.0,89.36,66.84
2016,8,14,8,0,0.0,49.0,4.3,26.0,49.0,47.34,32.91
2016,8,14,8,15,0.0,63.5,4.35,26.0,63.5,61.38,44.13
2016,8,14,8,30,0.0,78.0,4.4,26.0,78.0,75.44,55.22
2016,8,14,8,45,3.0,132.0,4.5,26.0,134.0,129.59,98.02
2016,8,14,9,0,6.0,186.0,4.6,26.0,190.0,184.32,140.51
2016,8,14,9,15,112.5,254.5,4.5,26.0,334.0,328.81,253.24
2016,8,14,9,30,219.0,323.0,4.4,26.0,478.0,478.96,366.34
2016,8,14,9,45,212.0,346.5,4.3,26.0,504.0,507.47,385.73
2016,8,14,10,0,205.0,370.0,4.2,26.0,530.0,534.83,404.45
2016,8,14,10,15,188.5,391.0,4.1,26.0,543.0,550.64,414.39
2016,8,14,10,30,172.0,412.0,4.0,26.0,556.0,564.71,423.01
2016,8,14,10,45,144.5,425.0,3.9,26.0,549.5,559.19,417.36
2016,8,14,11,0,117.0,438.0,3.8,26.0,543.0,551.58,410.3
2016,8,14,11,15,136.5,453.0,3.75,26.0,578.0,588.66,436.65
2016,8,14,11,30,156.0,468.0,3.7,26.0,613.0,626.01,462.77
2016,8,14,11,45,78.0,256.5,3.65,26.0,329.0,336.87,253.93
2016,8,14,12,0,0.0,45.0,3.6,26.0,45.0,43.64,28.63
2016,8,14,12,15,4.5,123.0,3.5,26.0,128.0,124.14,91.56
2016,8,14,12,30,9.0,201.0,3.4,26.0,211.0,205.19,153.49
2016,8,14,12,45,4.5,123.0,3.35,26.0,128.0,124.16,91.37
2016,8,14,13,0,0.0,45.0,3.3,26.0,45.0,43.64,28.71
2016,8,14,13,15,5.0,127.5,3.15,26.0,132.0,128.95,95.32
2016,8,14,13,30,10.0,210.0,3.0,26.0,219.0,214.66,160.75
2016,8,14,13,45,15.0,265.5,2.95,26.0,279.0,273.97,205.26
2016,8,14,14,0,20.0,321.0,2.9,26.0,339.0,333.25,249.19
2016,8,14,14,15,13.0,252.0,2.75,26.0,264.0,257.97,193.19
2016,8,14,14,30,6.0,183.0,2.6,26.0,189.0,183.43,137.11
2016,8,14,14,45,3.0,127.5,2.5,26.0,130.5,126.33,93.53
2016,8,14,15,0,0.0,72.0,2.4,26.0,72.0,69.73,49.53
2016,8,14,15,15,3.0,133.0,2.3,26.0,135.5,131.39,97.97
2016,8,14,15,30,6.0,194.0,2.2,26.0,199.0,193.1,145.68
2016,8,14,15,45,9.5,204.5,2.1,26.0,211.5,205.5,155.43
2016,8,14,16,0,13.0,215.0,2.0,26.0,224.0,217.54,165.04
2016,8,14,16,15,6.5,155.5,1.85,25.5,160.0,154.73,117.17
2016,8,14,16,30,0.0,96.0,1.7,25.0,96.0,92.9,69.06
2016,8,14,16,45,0.0,86.0,1.6,25.0,86.0,83.19,61.65
2016,8,14,17,0,0.0,76.0,1.5,25.0,76.0,73.49,54.1
2016,8,14,17,15,0.0,65.5,1.35,24.5,65.5,63.31,46.17
2016,8,14,17,30,0.0,55.0,1.2,24.0,55.0,53.14,38.12
2016,8,14,17,45,0.0,45.0,1.1,24.0,45.0,43.46,30.24
2016,8,14,18,0,0.0,35.0,1.0,24.0,35.0,33.79,22.23
2016,8,14,18,15,0.0,25.5,0.9,23.5,25.5,24.6,14.55
2016,8,14,18,30,0.0,16.0,0.8,23.0,16.0,15.43,6.8
2016,8,14,18,45,0.0,9.0,0.75,23.0,9.0,8.67,0.5
2016,8,14,19,0,0.0,2.0,0.7,23.0,2.0,1.97,0.0
2016,8,14,19,15,0.0,1.0,0.7,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,9.0,1.7,23.0,9.0,8.68,0.0
2016,8,15,6,30,0.0,18.0,1.8,23.0,18.0,17.37,7.66
2016,8,15,6,45,0.0,34.0,1.95,23.0,34.0,32.84,20.99
2016,8,15,7,0,0.0,50.0,2.1,23.0,50.0,48.24,34.03
2016,8,15,7,15,0.0,68.0,2.1,23.0,68.0,65.58,48.49
2016,8,15,7,30,0.0,86.0,2.1,23.0,86.0,82.98,62.77
2016,8,15,7,45,0.0,65.0,2.1,23.5,65.0,62.82,46.08
2016,8,15,8,0,0.0,44.0,2.1,24.0,44.0,42.5,29.27
2016,8,15,8,15,2.5,105.0,2.1,24.0,106.5,102.74,77.9
2016,8,15,8,30,5.0,166.0,2.1,24.0,169.0,163.5,125.73
2016,8,15,8,45,2.5,154.0,2.1,24.0,155.5,150.74,115.12
2016,8,15,9,0,0.0,142.0,2.1,24.0,142.0,137.68,104.46
2016,8,15,9,15,1.0,153.5,2.05,24.0,154.0,149.61,113.51
2016,8,15,9,30,2.0,165.0,2.0,24.0,166.0,161.65,122.54
2016,8,15,9,45,4.0,178.5,2.0,24.5,181.5,176.51,133.5
2016,8,15,10,0,6.0,192.0,2.0,25.0,197.0,191.56,144.49
2016,8,15,10,15,9.0,218.0,1.95,25.0,225.5,219.88,165.76
2016,8,15,10,30,12.0,244.0,1.9,25.0,254.0,248.46,186.98
2016,8,15,10,45,10.0,218.5,1.9,25.5,227.5,221.99,166.36
2016,8,15,11,0,8.0,193.0,1.9,26.0,201.0,195.41,145.84
2016,8,15,11,15,9.5,210.5,1.9,26.0,220.0,214.28,160.02
2016,8,15,11,30,11.0,228.0,1.9,26.0,239.0,233.22,174.06
2016,8,15,11,45,10.5,219.5,1.95,26.0,230.0,224.59,167.46
2016,8,15,12,0,10.0,211.0,2.0,26.0,221.0,215.89,160.91
2016,8,15,12,15,13.0,256.5,2.05,26.0,269.5,263.91,196.77
2016,8,15,12,30,16.0,302.0,2.1,26.0,318.0,312.06,232.12
2016,8,15,12,45,16.5,305.0,2.15,26.0,321.0,315.53,234.55
2016,8,15,13,0,17.0,308.0,2.2,26.0,324.0,318.89,237.12
2016,8,15,13,15,14.5,274.5,2.2,26.0,288.5,283.0,210.79
2016,8,15,13,30,12.0,241.0,2.2,26.0,253.0,247.19,184.42
2016,8,15,13,45,35.0,326.0,2.25,26.0,358.5,358.61,267.57
2016,8,15,14,0,58.0,411.0,2.3,26.0,464.0,465.48,344.74
2016,8,15,14,15,153.5,412.0,2.3,26.0,545.5,557.6,412.88
2016,8,15,14,30,249.0,413.0,2.3,26.0,627.0,643.39,475.01
2016,8,15,14,45,189.5,398.0,2.35,26.0,557.0,563.66,418.25
2016,8,15,15,0,130.0,383.0,2.4,26.0,487.0,492.31,367.26
2016,8,15,15,15,124.5,361.0,2.4,26.0,456.5,460.08,345.07
2016,8,15,15,30,119.0,339.0,2.4,26.0,426.0,427.96,322.5
2016,8,15,15,45,126.0,316.5,2.4,26.0,403.0,404.24,306.14
2016,8,15,16,0,133.0,294.0,2.4,26.0,380.0,379.61,288.82
2016,8,15,16,15,345.5,225.0,2.35,25.5,423.0,434.15,333.93
2016,8,15,16,30,558.0,156.0,2.3,25.0,466.0,466.36,359.87
2016,8,15,16,45,355.5,174.0,2.25,25.0,364.0,350.21,270.11
2016,8,15,17,0,153.0,192.0,2.2,25.0,262.0,256.25,197.36
2016,8,15,17,15,136.0,169.0,2.05,24.5,225.0,217.63,167.46
2016,8,15,17,30,119.0,146.0,1.9,24.0,188.0,180.88,138.36
2016,8,15,17,45,100.0,121.0,1.75,24.0,152.5,143.68,108.32
2016,8,15,18,0,81.0,96.0,1.6,24.0,117.0,108.83,80.03
2016,8,15,18,15,55.0,72.0,1.55,24.0,84.5,76.41,54.07
2016,8,15,18,30,29.0,48.0,1.5,24.0,52.0,47.73,31.33
2016,8,15,18,45,14.5,27.0,1.45,24.0,29.0,25.6,11.62
2016,8,15,19,0,0.0,6.0,1.4,24.0,6.0,5.9,0.0
2016,8,15,19,15,0.0,3.0,1.5,23.5,3.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,10.5,2.3,22.0,10.5,10.13,0.0
2016,8,16,6,30,0.0,21.0,2.3,22.0,21.0,20.27,9.85
2016,8,16,6,45,0.0,38.5,2.35,22.5,38.5,37.11,24.46
2016,8,16,7,0,0.0,56.0,2.4,23.0,56.0,53.92,38.64
2016,8,16,7,15,0.0,76.5,2.35,23.0,76.5,73.67,55.11
2016,8,16,7,30,0.0,97.0,2.3,23.0,97.0,93.53,71.37
2016,8,16,7,45,0.0,114.0,2.3,23.5,114.0,110.1,84.48
2016,8,16,8,0,0.0,131.0,2.3,24.0,131.0,126.69,97.33
2016,8,16,8,15,22.0,169.0,2.2,24.0,180.5,173.83,134.36
2016,8,16,8,30,44.0,207.0,2.1,24.0,230.0,225.33,174.24
2016,8,16,8,45,76.0,240.5,2.05,24.5,285.5,279.32,215.16
2016,8,16,9,0,108.0,274.0,2.0,25.0,341.0,336.67,257.79
2016,8,16,9,15,204.0,290.0,1.9,25.0,428.5,425.56,324.61
2016,8,16,9,30,300.0,306.0,1.8,25.0,516.0,523.79,396.26
2016,8,16,9,45,155.0,265.0,1.7,25.5,374.0,383.01,290.09
2016,8,16,10,0,10.0,224.0,1.6,26.0,232.0,226.2,169.35
2016,8,16,10,15,30.5,295.5,1.45,26.0,321.0,318.5,238.47
2016,8,16,10,30,51.0,367.0,1.3,26.0,410.0,409.76,303.62
2016,8,16,10,45,124.0,404.0,1.15,26.5,513.0,520.05,380.89
2016,8,16,11,0,197.0,441.0,1.0,27.0,616.0,629.07,453.49
2016,8,16,11,15,112.5,402.5,0.85,27.0,503.0,515.05,372.01
2016,8,16,11,30,28.0,364.0,0.7,27.0,390.0,390.8,283.26
2016,8,16,11,45,14.0,223.0,0.55,27.5,236.0,231.49,169.31
2016,8,16,12,0,0.0,82.0,0.4,28.0,82.0,79.6,55.84
2016,8,16,12,15,5.5,156.5,0.4,28.0,162.5,157.94,115.65
2016,8,16,12,30,11.0,231.0,0.4,28.0,243.0,236.79,173.45
2016,8,16,12,45,12.0,241.5,0.45,28.0,254.0,248.15,181.36
2016,8,16,13,0,13.0,252.0,0.5,28.0,265.0,259.44,189.63
2016,8,16,13,15,11.5,236.0,0.5,28.0,247.5,241.99,176.98
2016,8,16,13,30,10.0,220.0,0.5,28.0,230.0,224.54,164.43
2016,8,16,13,45,5.0,127.0,0.5,28.0,132.0,128.24,93.11
2016,8,16,14,0,0.0,34.0,0.5,28.0,34.0,32.94,20.16
2016,8,16,14,15,0.0,63.0,0.45,27.5,63.0,61.05,42.29
2016,8,16,14,30,0.0,92.0,0.4,27.0,92.0,89.19,64.2
2016,8,16,14,45,0.0,65.0,0.35,27.0,65.0,62.96,43.9
2016,8,16,15,0,0.0,38.0,0.3,27.0,38.0,36.78,23.51
2016,8,16,15,15,0.0,95.0,0.55,27.0,95.5,92.02,66.86
2016,8,16,15,30,0.0,152.0,0.8,27.0,153.0,147.57,109.75
2016,8,16,15,45,5.5,181.0,1.05,27.0,185.5,179.71,134.71
2016,8,16,16,0,11.0,210.0,1.3,27.0,218.0,211.38,159.33
2016,8,16,16,15,5.5,143.5,1.4,26.5,147.5,142.44,107.06
2016,8,16,16,30,0.0,77.0,1.5,26.0,77.0,74.48,54.18
2016,8,16,16,45,0.0,43.5,1.65,26.0,43.5,42.03,28.43
2016,8,16,17,0,0.0,10.0,1.8,26.0,10.0,9.65,2.23
2016,8,16,17,15,0.0,8.5,1.75,25.5,8.5,8.2,1.08
2016,8,16,17,30,0.0,7.0,1.7,25.0,7.0,6.75,0.0
2016,8,16,17,45,0.0,5.5,1.7,25.0,5.5,5.3,0.0
2016,8,16,18,0,0.0,4.0,1.7,25.0,4.0,3.85,0.0
2016,8,16,18,15,0.0,3.0,1.65,24.5,3.0,2.89,0.0
2016,8,16,18,30,0.0,2.0,1.6,24.0,2.0,1.93,0.0
2016,8,16,18,45,0.0,1.0,1.6,24.0,1.0,0.96,0.0
2016,8,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,8.0,2.05,23.0,8.0,7.71,0.0
2016,8,17,6,30,0.0,16.0,2.1,23.0,16.0,15.43,6.04
2016,8,17,6,45,0.0,30.5,2.2,23.5,30.5,29.45,18.16
2016,8,17,7,0,0.0,45.0,2.3,24.0,45.0,43.47,29.96
2016,8,17,7,15,0.0,61.5,2.35,24.5,61.5,59.37,43.12
2016,8,17,7,30,0.0,78.0,2.4,25.0,78.0,75.32,56.05
2016,8,17,7,45,0.0,105.0,2.45,25.5,105.0,101.44,76.89
2016,8,17,8,0,0.0,132.0,2.5,26.0,132.0,127.69,97.38
2016,8,17,8,15,21.5,168.5,2.55,26.0,180.0,173.16,132.86
2016,8,17,8,30,43.0,205.0,2.6,26.0,228.0,222.94,171.28
2016,8,17,8,45,85.5,240.0,2.65,26.5,291.0,284.34,217.94
2016,8,17,9,0,128.0,275.0,2.7,27.0,354.0,353.11,269.24
2016,8,17,9,15,184.5,296.0,2.7,27.0,420.0,418.75,318.17
2016,8,17,9,30,241.0,317.0,2.7,27.0,486.0,489.31,369.9
2016,8,17,9,45,155.0,332.5,2.75,27.5,444.0,451.04,338.77
2016,8,17,10,0,69.0,348.0,2.8,28.0,402.0,400.74,298.94
2016,8,17,10,15,90.5,375.5,2.8,28.0,449.5,449.39,334.27
2016,8,17,10,30,112.0,403.0,2.8,28.0,497.0,499.36,369.68
2016,8,17,10,45,123.5,421.0,2.8,28.0,528.0,537.15,395.81
2016,8,17,11,0,135.0,439.0,2.8,28.0,559.0,570.08,418.42
2016,8,17,11,15,92.0,425.0,2.8,28.0,508.0,512.85,376.62
2016,8,17,11,30,49.0,411.0,2.8,28.0,457.0,459.11,337.16
2016,8,17,11,45,49.5,418.0,2.8,28.5,465.0,467.77,342.62
2016,8,17,12,0,50.0,425.0,2.8,29.0,473.0,476.2,347.65
2016,8,17,12,15,92.5,454.5,2.8,29.0,543.5,549.42,400.07
2016,8,17,12,30,135.0,484.0,2.8,29.0,614.0,629.39,455.73
2016,8,17,12,45,231.5,469.0,2.8,29.0,690.0,710.5,513.57
2016,8,17,13,0,328.0,454.0,2.8,29.0,766.0,796.27,573.17
2016,8,17,13,15,173.0,385.0,2.8,29.0,550.0,563.03,411.65
2016,8,17,13,30,18.0,316.0,2.8,29.0,334.0,327.4,240.55
2016,8,17,13,45,52.5,374.0,2.85,29.0,422.0,424.3,312.51
2016,8,17,14,0,87.0,432.0,2.9,29.0,510.0,514.41,377.04
2016,8,17,14,15,136.0,425.5,2.85,29.0,543.5,555.62,407.33
2016,8,17,14,30,185.0,419.0,2.8,29.0,577.0,587.85,431.36
2016,8,17,14,45,188.0,400.5,2.8,29.0,555.0,565.04,416.07
2016,8,17,15,0,191.0,382.0,2.8,29.0,533.0,541.41,400.41
2016,8,17,15,15,119.5,343.0,2.75,28.5,436.0,438.19,326.63
2016,8,17,15,30,48.0,304.0,2.7,28.0,339.0,336.52,252.21
2016,8,17,15,45,136.5,295.0,2.7,28.0,384.5,390.05,294.77
2016,8,17,16,0,225.0,286.0,2.7,28.0,430.0,431.18,326.78
2016,8,17,16,15,220.5,261.0,2.6,27.5,392.5,391.65,298.22
2016,8,17,16,30,216.0,236.0,2.5,27.0,355.0,352.15,269.43
2016,8,17,16,45,151.5,211.0,2.45,27.0,290.5,283.24,216.93
2016,8,17,17,0,87.0,186.0,2.4,27.0,226.0,219.54,168.03
2016,8,17,17,15,82.5,160.5,2.25,26.5,194.5,187.43,143.32
2016,8,17,17,30,78.0,135.0,2.1,26.0,163.0,155.85,118.42
2016,8,17,17,45,65.5,111.5,2.0,26.0,132.0,124.69,93.39
2016,8,17,18,0,53.0,88.0,1.9,26.0,101.0,95.11,69.43
2016,8,17,18,15,34.5,65.5,1.85,25.5,73.0,67.31,47.22
2016,8,17,18,30,16.0,43.0,1.8,25.0,45.0,42.02,27.01
2016,8,17,18,45,8.0,24.0,1.75,25.0,25.0,22.68,8.18
2016,8,17,19,0,0.0,5.0,1.7,25.0,5.0,4.91,0.0
2016,8,17,19,15,0.0,2.5,1.7,24.5,2.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,10.5,1.2,23.0,10.5,10.32,0.0
2016,8,18,6,30,0.0,21.0,1.3,23.0,21.0,20.27,9.6
2016,8,18,6,45,0.0,40.5,1.45,23.5,40.5,38.96,25.79
2016,8,18,7,0,0.0,60.0,1.6,24.0,60.0,57.69,41.51
2016,8,18,7,15,0.5,82.0,1.55,24.0,82.5,79.04,59.19
2016,8,18,7,30,1.0,104.0,1.5,24.0,105.0,100.56,76.68
2016,8,18,7,45,0.5,105.5,1.5,24.5,106.0,102.11,77.63
2016,8,18,8,0,0.0,107.0,1.5,25.0,107.0,103.5,78.34
2016,8,18,8,15,2.5,136.0,1.55,25.0,137.5,132.86,101.39
2016,8,18,8,30,5.0,165.0,1.6,25.0,168.0,162.61,124.36
2016,8,18,8,45,11.0,190.0,1.7,25.5,196.5,190.81,145.6
2016,8,18,9,0,17.0,215.0,1.8,26.0,225.0,219.68,167.07
2016,8,18,9,15,21.0,238.0,1.8,26.0,251.5,245.88,186.47
2016,8,18,9,30,25.0,261.0,1.8,26.0,278.0,272.46,205.97
2016,8,18,9,45,56.0,308.5,1.8,26.5,351.0,348.15,261.78
2016,8,18,10,0,87.0,356.0,1.8,27.0,424.0,423.34,315.55
2016,8,18,10,15,60.0,345.5,1.75,27.0,393.5,393.78,292.54
2016,8,18,10,30,33.0,335.0,1.7,27.0,363.0,362.1,268.42
2016,8,18,10,45,41.0,362.5,1.65,27.0,398.5,398.45,294.38
2016,8,18,11,0,49.0,390.0,1.6,27.0,434.0,435.21,319.97
2016,8,18,11,15,161.0,419.5,1.5,27.0,567.5,578.79,422.55
2016,8,18,11,30,273.0,449.0,1.4,27.0,701.0,726.69,522.37
2016,8,18,11,45,215.5,464.5,1.35,27.5,665.5,684.83,489.9
2016,8,18,12,0,158.0,480.0,1.3,28.0,630.0,646.53,461.4
2016,8,18,12,15,187.5,481.0,1.25,28.0,660.0,678.45,483.23
2016,8,18,12,30,217.0,482.0,1.2,28.0,690.0,709.76,503.8
2016,8,18,12,45,230.5,478.0,1.2,28.0,698.0,718.95,509.95
2016,8,18,13,0,244.0,474.0,1.2,28.0,706.0,726.96,515.61
2016,8,18,13,15,310.5,443.5,1.2,28.0,735.0,765.09,542.62
2016,8,18,13,30,377.0,413.0,1.2,28.0,764.0,794.08,563.35
2016,8,18,13,45,199.5,371.0,1.2,28.0,556.5,568.27,410.86
2016,8,18,14,0,22.0,329.0,1.2,28.0,349.0,343.27,250.57
2016,8,18,14,15,19.0,304.0,1.2,28.0,320.5,315.04,231.76
2016,8,18,14,30,16.0,279.0,1.2,28.0,292.0,286.97,211.81
2016,8,18,14,45,39.0,316.0,1.3,28.0,347.0,347.44,256.99
2016,8,18,15,0,62.0,353.0,1.4,28.0,402.0,401.96,296.94
2016,8,18,15,15,145.5,342.5,1.45,27.5,449.5,458.0,340.24
2016,8,18,15,30,229.0,332.0,1.5,27.0,497.0,502.22,374.6
2016,8,18,15,45,119.5,267.5,1.55,27.0,353.5,350.7,264.1
2016,8,18,16,0,10.0,203.0,1.6,27.0,210.0,203.91,153.39
2016,8,18,16,15,212.0,200.0,1.55,27.0,316.5,328.4,251.68
2016,8,18,16,30,414.0,197.0,1.5,27.0,423.0,426.35,324.65
2016,8,18,16,45,299.0,191.0,1.5,27.0,345.5,337.86,257.18
2016,8,18,17,0,184.0,185.0,1.5,27.0,268.0,262.36,199.76
2016,8,18,17,15,175.5,159.5,1.4,26.5,230.0,222.8,169.21
2016,8,18,17,30,167.0,134.0,1.3,26.0,192.0,184.12,138.46
2016,8,18,17,45,147.5,111.0,1.25,26.0,155.0,145.96,107.58
2016,8,18,18,0,128.0,88.0,1.2,26.0,118.0,110.17,78.44
2016,8,18,18,15,96.5,65.5,1.2,25.5,85.0,75.68,51.22
2016,8,18,18,30,65.0,43.0,1.2,25.0,52.0,45.3,27.76
2016,8,18,18,45,32.5,21.5,1.25,24.5,26.0,20.11,5.48
2016,8,18,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,19,6,15,60.5,17.5,1.4,24.0,23.0,17.2,0.0
2016,8,19,6,30,121.0,35.0,1.6,24.0,46.0,36.54,18.68
2016,8,19,6,45,221.0,51.5,1.8,24.5,89.5,70.92,42.28
2016,8,19,7,0,321.0,68.0,2.0,25.0,133.0,118.14,76.66
2016,8,19,7,15,308.5,88.0,2.1,25.0,167.0,155.64,109.65
2016,8,19,7,30,296.0,108.0,2.2,25.0,201.0,190.48,140.57
2016,8,19,7,45,429.0,107.5,2.35,25.5,271.5,255.76,191.93
2016,8,19,8,0,562.0,107.0,2.5,26.0,342.0,336.39,255.68
2016,8,19,8,15,418.0,159.0,2.65,26.5,347.5,353.32,271.09
2016,8,19,8,30,274.0,211.0,2.8,27.0,353.0,352.48,270.61
2016,8,19,8,45,273.5,236.5,3.0,27.5,391.0,393.17,301.06
2016,8,19,9,0,273.0,262.0,3.2,28.0,429.0,433.3,330.22
2016,8,19,9,15,502.5,198.5,3.25,28.0,536.5,540.75,413.09
2016,8,19,9,30,732.0,135.0,3.3,28.0,644.0,665.39,506.49
2016,8,19,9,45,474.5,250.0,3.35,28.5,588.0,618.42,465.51
2016,8,19,10,0,217.0,365.0,3.4,29.0,532.0,540.64,402.31
2016,8,19,10,15,505.0,253.0,3.35,29.0,666.5,685.65,512.45
2016,8,19,10,30,793.0,141.0,3.3,29.0,801.0,838.94,619.6
2016,8,19,10,45,803.5,141.5,3.3,29.5,830.5,873.12,639.18
2016,8,19,11,0,814.0,142.0,3.3,30.0,860.0,904.95,657.87
2016,8,19,11,15,819.5,143.0,3.25,30.0,881.5,925.23,669.91
2016,8,19,11,30,825.0,144.0,3.2,30.0,903.0,947.05,683.05
2016,8,19,11,45,811.0,156.5,3.2,30.0,912.5,963.96,693.35
2016,8,19,12,0,797.0,169.0,3.2,30.0,922.0,972.1,698.12
2016,8,19,12,15,798.5,169.5,3.15,30.0,927.0,979.89,702.48
2016,8,19,12,30,800.0,170.0,3.1,30.0,932.0,984.43,704.86
2016,8,19,12,45,796.5,171.5,3.05,30.0,928.5,981.7,702.71
2016,8,19,13,0,793.0,173.0,3.0,30.0,925.0,975.72,698.67
2016,8,19,13,15,790.0,172.5,2.95,30.0,913.5,964.99,691.72
2016,8,19,13,30,787.0,172.0,2.9,30.0,902.0,951.13,682.91
2016,8,19,13,45,779.0,172.0,2.9,30.0,882.0,929.93,669.84
2016,8,19,14,0,771.0,172.0,2.9,30.0,862.0,905.96,655.06
2016,8,19,14,15,498.5,292.5,2.9,30.0,733.5,761.96,556.12
2016,8,19,14,30,226.0,413.0,2.9,30.0,605.0,618.12,450.99
2016,8,19,14,45,494.5,279.0,2.9,30.0,675.5,712.95,525.9
2016,8,19,15,0,763.0,145.0,2.9,30.0,746.0,777.98,575.22
2016,8,19,15,15,749.0,142.0,2.85,30.0,706.0,734.18,545.76
2016,8,19,15,30,735.0,139.0,2.8,30.0,666.0,689.14,515.92
2016,8,19,15,45,438.5,214.0,2.8,30.0,522.5,525.2,395.24
2016,8,19,16,0,142.0,289.0,2.8,30.0,379.0,380.34,285.28
2016,8,19,16,15,74.5,232.0,2.65,29.5,279.5,272.67,205.87
2016,8,19,16,30,7.0,175.0,2.5,29.0,180.0,173.7,130.69
2016,8,19,16,45,33.5,176.5,2.45,29.0,193.0,189.16,143.43
2016,8,19,17,0,60.0,178.0,2.4,29.0,206.0,199.85,151.85
2016,8,19,17,15,53.5,154.0,2.25,28.5,176.0,170.03,128.98
2016,8,19,17,30,47.0,130.0,2.1,28.0,146.0,140.99,106.4
2016,8,19,17,45,35.5,106.5,2.0,28.0,117.5,112.0,83.42
2016,8,19,18,0,24.0,83.0,1.9,28.0,89.0,84.51,61.44
2016,8,19,18,15,12.0,60.0,2.0,27.5,63.0,59.03,41.08
2016,8,19,18,30,0.0,37.0,2.1,27.0,37.0,35.41,21.97
2016,8,19,18,45,0.0,18.5,2.25,26.5,18.5,17.86,3.2
2016,8,19,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
