Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,10.0,1.9,24.0,10.0,9.83,0.0
2016,8,20,6,30,0.0,20.0,2.0,24.0,20.0,19.3,8.56
2016,8,20,6,45,0.0,39.5,2.1,24.5,39.5,38.0,24.84
2016,8,20,7,0,0.0,59.0,2.2,25.0,59.0,56.75,40.53
2016,8,20,7,15,2.0,82.0,2.25,25.0,82.5,79.4,59.18
2016,8,20,7,30,4.0,105.0,2.3,25.0,106.0,102.42,77.84
2016,8,20,7,45,2.0,108.5,2.4,25.5,109.0,105.56,80.14
2016,8,20,8,0,0.0,112.0,2.5,26.0,112.0,108.37,82.01
2016,8,20,8,15,7.0,146.0,2.65,26.0,149.5,144.7,110.54
2016,8,20,8,30,14.0,180.0,2.8,26.0,187.0,181.96,139.39
2016,8,20,8,45,12.0,188.5,3.0,26.5,195.0,189.99,144.86
2016,8,20,9,0,10.0,197.0,3.2,27.0,203.0,197.77,150.12
2016,8,20,9,15,7.5,192.5,3.3,27.0,197.0,192.23,145.38
2016,8,20,9,30,5.0,188.0,3.4,27.0,191.0,186.42,140.5
2016,8,20,9,45,5.5,191.0,3.55,27.0,195.5,190.01,142.96
2016,8,20,10,0,6.0,194.0,3.7,27.0,200.0,193.63,145.45
2016,8,20,10,15,9.0,219.0,3.7,27.0,227.0,221.01,166.07
2016,8,20,10,30,12.0,244.0,3.7,27.0,254.0,248.64,186.67
2016,8,20,10,45,19.5,293.0,3.7,27.5,310.0,304.33,227.7
2016,8,20,11,0,27.0,342.0,3.7,28.0,366.0,366.4,272.53
2016,8,20,11,15,28.5,355.5,3.7,28.0,381.5,382.43,283.74
2016,8,20,11,30,30.0,369.0,3.7,28.0,397.0,398.43,295.05
2016,8,20,11,45,25.0,351.0,3.7,28.5,374.5,375.86,277.78
2016,8,20,12,0,20.0,333.0,3.7,29.0,352.0,346.88,256.03
2016,8,20,12,15,19.5,331.0,3.65,29.0,350.0,344.57,254.31
2016,8,20,12,30,19.0,329.0,3.6,29.0,348.0,342.16,252.48
2016,8,20,12,45,20.5,337.0,3.55,29.0,357.0,351.61,259.36
2016,8,20,13,0,22.0,345.0,3.5,29.0,366.0,360.95,266.15
2016,8,20,13,15,24.0,352.0,3.4,29.0,375.0,369.66,272.48
2016,8,20,13,30,26.0,359.0,3.3,29.0,384.0,384.71,283.39
2016,8,20,13,45,35.0,373.0,3.2,29.0,405.5,406.91,299.69
2016,8,20,14,0,44.0,387.0,3.1,29.0,427.0,428.6,315.55
2016,8,20,14,15,27.5,313.0,2.95,28.5,338.0,336.99,249.75
2016,8,20,14,30,11.0,239.0,2.8,28.0,249.0,243.05,180.9
2016,8,20,14,45,7.0,200.5,2.65,28.0,207.0,201.28,149.89
2016,8,20,15,0,3.0,162.0,2.5,28.0,165.0,159.92,118.69
2016,8,20,15,15,1.5,92.0,2.35,27.5,93.5,90.27,65.43
2016,8,20,15,30,0.0,22.0,2.2,27.0,22.0,21.27,11.31
2016,8,20,15,45,0.0,32.5,2.05,27.0,32.5,31.42,19.47
2016,8,20,16,0,0.0,43.0,1.9,27.0,43.0,41.57,27.64
2016,8,20,16,15,0.0,39.5,1.75,27.0,39.5,38.18,25.03
2016,8,20,16,30,0.0,36.0,1.6,27.0,36.0,34.78,22.41
2016,8,20,16,45,0.0,21.5,1.5,27.0,21.5,20.76,11.19
2016,8,20,17,0,0.0,7.0,1.4,27.0,7.0,6.75,0.0
2016,8,20,17,15,0.0,6.0,1.3,26.5,6.0,5.79,0.0
2016,8,20,17,30,0.0,5.0,1.2,26.0,5.0,4.82,0.0
2016,8,20,17,45,0.0,4.0,1.15,26.0,4.0,3.86,0.0
2016,8,20,18,0,0.0,3.0,1.1,26.0,3.0,2.89,0.0
2016,8,20,18,15,0.0,2.0,1.0,25.5,2.0,1.93,0.0
2016,8,20,18,30,0.0,1.0,0.9,25.0,1.0,0.96,0.0
2016,8,20,18,45,0.0,0.5,0.85,25.0,0.5,0.48,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,21,6,15,11.5,15.0,1.1,23.0,16.0,14.74,0.0
2016,8,21,6,30,23.0,30.0,1.2,23.0,32.0,29.24,15.21
2016,8,21,6,45,62.5,52.0,1.3,23.0,63.0,55.64,36.62
2016,8,21,7,0,102.0,74.0,1.4,23.0,94.0,87.72,61.73
2016,8,21,7,15,130.0,96.0,1.45,23.0,130.5,122.21,89.79
2016,8,21,7,30,158.0,118.0,1.5,23.0,167.0,160.14,120.84
2016,8,21,7,45,238.0,135.0,1.55,23.0,225.5,215.65,164.87
2016,8,21,8,0,318.0,152.0,1.6,23.0,284.0,279.43,215.53
2016,8,21,8,15,159.0,144.0,1.6,23.0,210.0,215.64,167.55
2016,8,21,8,30,0.0,136.0,1.6,23.0,136.0,131.83,100.82
2016,8,21,8,45,6.5,170.0,1.6,23.5,174.0,168.78,129.59
2016,8,21,9,0,13.0,204.0,1.6,24.0,212.0,206.54,158.2
2016,8,21,9,15,7.0,181.0,1.45,24.0,185.5,180.64,137.46
2016,8,21,9,30,1.0,158.0,1.3,24.0,159.0,154.18,116.47
2016,8,21,9,45,64.0,261.5,1.2,24.5,310.5,307.36,233.79
2016,8,21,10,0,127.0,365.0,1.1,25.0,462.0,469.5,350.19
2016,8,21,10,15,84.0,357.5,0.95,25.0,423.0,426.47,316.12
2016,8,21,10,30,41.0,350.0,0.8,25.0,384.0,384.71,284.21
2016,8,21,10,45,66.0,386.5,0.7,25.5,444.0,445.84,326.82
2016,8,21,11,0,91.0,423.0,0.6,26.0,504.0,508.31,368.21
2016,8,21,11,15,100.5,438.5,0.65,26.0,530.0,535.58,386.37
2016,8,21,11,30,110.0,454.0,0.7,26.0,556.0,562.89,404.81
2016,8,21,11,45,63.0,374.5,0.75,26.5,433.0,437.21,317.35
2016,8,21,12,0,16.0,295.0,0.8,27.0,310.0,305.12,223.18
2016,8,21,12,15,14.5,273.0,0.85,27.0,287.0,281.92,207.28
2016,8,21,12,30,13.0,251.0,0.9,27.0,264.0,258.67,190.57
2016,8,21,12,45,12.0,236.0,1.0,27.0,248.0,242.81,179.23
2016,8,21,13,0,11.0,221.0,1.1,27.0,232.0,226.9,167.74
2016,8,21,13,15,17.0,282.5,1.15,27.0,299.0,293.57,216.94
2016,8,21,13,30,23.0,344.0,1.2,27.0,366.0,360.36,264.98
2016,8,21,13,45,29.0,355.5,1.25,27.0,382.5,383.46,281.56
2016,8,21,14,0,35.0,367.0,1.3,27.0,399.0,399.92,293.69
2016,8,21,14,15,34.5,355.5,1.3,27.0,386.5,386.6,284.48
2016,8,21,14,30,34.0,344.0,1.3,27.0,374.0,373.21,275.38
2016,8,21,14,45,24.0,299.0,1.35,27.0,320.0,313.14,232.41
2016,8,21,15,0,14.0,254.0,1.4,27.0,266.0,259.47,193.47
2016,8,21,15,15,13.5,243.5,1.45,26.5,254.5,248.1,186.04
2016,8,21,15,30,13.0,233.0,1.5,26.0,243.0,236.74,178.4
2016,8,21,15,45,10.0,212.0,1.55,26.0,219.5,213.35,161.16
2016,8,21,16,0,7.0,191.0,1.6,26.0,196.0,190.26,144.01
2016,8,21,16,15,15.5,194.5,1.6,26.0,203.5,198.32,150.88
2016,8,21,16,30,24.0,198.0,1.6,26.0,211.0,205.45,156.9
2016,8,21,16,45,78.0,190.5,1.65,26.0,226.0,224.58,172.41
2016,8,21,17,0,132.0,183.0,1.7,26.0,241.0,237.33,182.12
2016,8,21,17,15,124.5,157.5,1.65,25.5,206.0,201.1,153.8
2016,8,21,17,30,117.0,132.0,1.6,25.0,171.0,165.7,125.64
2016,8,21,17,45,99.5,108.0,1.6,25.0,137.0,130.15,96.87
2016,8,21,18,0,82.0,84.0,1.6,25.0,103.0,96.78,69.71
2016,8,21,18,15,56.5,61.0,1.65,24.5,72.5,65.62,44.91
2016,8,21,18,30,31.0,38.0,1.7,24.0,42.0,38.19,23.16
2016,8,21,18,45,15.5,19.0,1.75,24.0,21.0,18.05,0.0
2016,8,21,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,22,6,15,53.0,16.5,1.55,23.0,21.0,16.22,0.0
2016,8,22,6,30,106.0,33.0,1.8,23.0,42.0,34.1,16.64
2016,8,22,6,45,203.5,50.5,2.05,23.5,85.0,68.25,40.92
2016,8,22,7,0,301.0,68.0,2.3,24.0,128.0,114.92,75.13
2016,8,22,7,15,150.5,62.0,2.35,24.5,92.0,94.56,66.33
2016,8,22,7,30,0.0,56.0,2.4,25.0,56.0,54.11,38.76
2016,8,22,7,45,0.0,49.5,2.45,25.5,49.5,47.81,33.53
2016,8,22,8,0,0.0,43.0,2.5,26.0,43.0,41.53,28.25
2016,8,22,8,15,0.0,72.5,2.55,26.0,72.5,70.1,51.19
2016,8,22,8,30,0.0,102.0,2.6,26.0,102.0,98.74,73.83
2016,8,22,8,45,28.0,178.0,2.7,26.5,195.0,190.74,145.85
2016,8,22,9,0,56.0,254.0,2.8,27.0,288.0,285.41,217.69
2016,8,22,9,15,102.5,287.5,2.8,27.0,356.5,353.05,268.52
2016,8,22,9,30,149.0,321.0,2.8,27.0,425.0,428.89,324.55
2016,8,22,9,45,169.5,343.0,2.85,27.5,467.5,473.78,356.08
2016,8,22,10,0,190.0,365.0,2.9,28.0,510.0,519.92,388.13
2016,8,22,10,15,323.0,343.5,2.95,28.0,604.5,621.59,462.96
2016,8,22,10,30,456.0,322.0,3.0,28.0,699.0,731.8,541.59
2016,8,22,10,45,633.5,233.0,3.05,28.5,778.0,817.27,603.07
2016,8,22,11,0,811.0,144.0,3.1,29.0,857.0,904.68,659.68
2016,8,22,11,15,426.5,269.5,3.15,29.0,645.0,689.47,509.13
2016,8,22,11,30,42.0,395.0,3.2,29.0,433.0,436.91,320.02
2016,8,22,11,45,170.5,424.5,3.3,29.0,584.0,600.68,440.68
2016,8,22,12,0,299.0,454.0,3.4,29.0,735.0,767.13,556.86
2016,8,22,12,15,200.0,462.0,3.4,29.0,650.0,672.36,488.58
2016,8,22,12,30,101.0,470.0,3.4,29.0,565.0,575.24,418.78
2016,8,22,12,45,475.5,302.5,3.45,29.5,750.5,797.27,584.05
2016,8,22,13,0,850.0,135.0,3.5,30.0,936.0,987.15,711.34
2016,8,22,13,15,540.0,297.5,3.45,30.0,804.0,848.18,615.62
2016,8,22,13,30,230.0,460.0,3.4,30.0,672.0,693.39,501.78
2016,8,22,13,45,349.5,407.5,3.4,30.0,722.0,755.28,548.97
2016,8,22,14,0,469.0,355.0,3.4,30.0,772.0,810.42,589.7
2016,8,22,14,15,307.0,384.0,3.4,30.0,653.0,674.98,493.83
2016,8,22,14,30,145.0,413.0,3.4,30.0,534.0,546.9,401.24
2016,8,22,14,45,471.5,270.0,3.4,30.0,642.0,683.33,507.9
2016,8,22,15,0,798.0,127.0,3.4,30.0,750.0,785.55,583.3
2016,8,22,15,15,785.0,124.5,3.35,30.0,709.0,741.55,553.36
2016,8,22,15,30,772.0,122.0,3.3,30.0,668.0,696.11,523.13
2016,8,22,15,45,751.0,120.0,3.25,30.0,621.5,644.51,487.17
2016,8,22,16,0,730.0,118.0,3.2,30.0,575.0,592.75,449.65
2016,8,22,16,15,706.5,113.5,3.1,29.5,524.5,537.26,409.28
2016,8,22,16,30,683.0,109.0,3.0,29.0,474.0,482.22,368.06
2016,8,22,16,45,651.0,103.5,2.9,29.0,421.0,423.1,321.89
2016,8,22,17,0,619.0,98.0,2.8,29.0,368.0,366.29,276.28
2016,8,22,17,15,574.5,91.0,2.6,28.5,314.0,305.99,227.45
2016,8,22,17,30,530.0,84.0,2.4,28.0,260.0,250.1,181.11
2016,8,22,17,45,463.0,75.0,2.25,27.5,207.5,191.33,132.85
2016,8,22,18,0,396.0,66.0,2.1,27.0,155.0,139.42,90.72
2016,8,22,18,15,299.0,52.5,2.15,26.5,108.5,88.35,52.44
2016,8,22,18,30,202.0,39.0,2.2,26.0,62.0,49.1,25.68
2016,8,22,18,45,101.0,19.5,2.3,26.0,31.0,15.98,0.0
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,16.5,2.5,24.0,21.5,16.22,0.0
2016,8,23,6,30,117.0,33.0,2.6,24.0,43.0,34.48,16.29
2016,8,23,6,45,221.5,49.5,2.75,24.5,87.0,69.14,40.71
2016,8,23,7,0,326.0,66.0,2.9,25.0,131.0,117.09,75.54
2016,8,23,7,15,400.0,77.5,3.1,25.5,182.5,166.13,114.68
2016,8,23,7,30,474.0,89.0,3.3,26.0,234.0,223.88,162.08
2016,8,23,7,45,535.5,94.5,3.5,26.5,289.5,281.19,209.78
2016,8,23,8,0,597.0,100.0,3.7,27.0,345.0,343.87,261.21
2016,8,23,8,15,632.0,106.0,3.8,27.0,399.5,401.04,308.19
2016,8,23,8,30,667.0,112.0,3.9,27.0,454.0,461.0,356.18
2016,8,23,8,45,703.0,112.5,4.05,27.5,507.0,518.36,400.5
2016,8,23,9,0,739.0,113.0,4.2,28.0,560.0,577.61,445.05
2016,8,23,9,15,460.0,216.5,4.2,28.0,502.5,531.43,406.76
2016,8,23,9,30,181.0,320.0,4.2,28.0,445.0,450.94,341.45
2016,8,23,9,45,501.0,219.0,4.25,28.5,595.0,608.18,462.93
2016,8,23,10,0,821.0,118.0,4.3,29.0,745.0,781.5,587.4
2016,8,23,10,15,831.5,120.0,4.3,29.0,781.5,819.92,611.76
2016,8,23,10,30,842.0,122.0,4.3,29.0,818.0,858.97,637.16
2016,8,23,10,45,852.5,122.0,4.3,29.5,848.0,893.68,658.13
2016,8,23,11,0,863.0,122.0,4.3,30.0,878.0,925.86,677.24
2016,8,23,11,15,868.0,123.0,4.3,30.0,900.0,951.12,693.05
2016,8,23,11,30,873.0,124.0,4.3,30.0,922.0,973.25,706.85
2016,8,23,11,45,874.0,126.0,4.3,30.5,935.0,989.22,715.24
2016,8,23,12,0,875.0,128.0,4.3,31.0,948.0,1001.74,721.48
2016,8,23,12,15,876.0,128.5,4.25,31.0,953.0,1009.24,725.75
2016,8,23,12,30,877.0,129.0,4.2,31.0,958.0,1013.22,727.89
2016,8,23,12,45,876.0,129.0,4.2,31.0,954.5,1011.16,726.56
2016,8,23,13,0,875.0,129.0,4.2,31.0,951.0,1005.56,723.13
2016,8,23,13,15,872.0,128.5,4.2,31.0,939.5,993.98,715.96
2016,8,23,13,30,869.0,128.0,4.2,31.0,928.0,978.99,706.71
2016,8,23,13,45,863.5,127.5,4.2,31.5,907.5,958.27,692.42
2016,8,23,14,0,858.0,127.0,4.2,32.0,887.0,934.41,676.21
2016,8,23,14,15,851.0,125.5,4.15,31.5,859.0,905.16,658.96
2016,8,23,14,30,844.0,124.0,4.1,31.0,831.0,873.14,639.79
2016,8,23,14,45,821.5,129.0,4.05,31.0,793.5,835.39,615.38
2016,8,23,15,0,799.0,134.0,4.0,31.0,756.0,792.66,587.46
2016,8,23,15,15,785.5,131.5,3.9,31.0,714.5,748.14,557.92
2016,8,23,15,30,772.0,129.0,3.8,31.0,673.0,702.22,527.17
2016,8,23,15,45,749.0,127.5,3.75,31.0,625.5,649.68,490.18
2016,8,23,16,0,726.0,126.0,3.7,31.0,578.0,597.6,452.39
2016,8,23,16,15,701.5,121.0,3.45,30.5,527.0,540.83,410.81
2016,8,23,16,30,677.0,116.0,3.2,30.0,476.0,484.93,368.75
2016,8,23,16,45,640.5,111.5,3.0,30.0,422.0,424.93,321.91
2016,8,23,17,0,604.0,107.0,2.8,30.0,368.0,367.74,276.12
2016,8,23,17,15,557.5,99.0,2.65,29.5,313.5,306.55,227.02
2016,8,23,17,30,511.0,91.0,2.5,29.0,259.0,250.04,180.61
2016,8,23,17,45,444.0,80.5,2.35,28.5,206.0,189.94,131.65
2016,8,23,18,0,377.0,70.0,2.2,28.0,153.0,138.82,90.48
2016,8,23,18,15,277.0,55.5,2.25,27.5,106.5,87.74,52.57
2016,8,23,18,30,177.0,41.0,2.3,27.0,60.0,48.86,26.05
2016,8,23,18,45,88.5,20.5,2.4,26.5,30.0,17.51,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,24,6,15,103.0,14.5,2.25,23.5,23.0,14.25,0.0
2016,8,24,6,30,206.0,29.0,2.5,24.0,46.0,33.74,13.61
2016,8,24,6,45,322.5,41.0,2.75,24.5,92.5,71.84,38.82
2016,8,24,7,0,439.0,53.0,3.0,25.0,139.0,123.63,76.1
2016,8,24,7,15,509.0,61.5,3.1,25.0,192.5,175.77,118.78
2016,8,24,7,30,579.0,70.0,3.2,25.0,246.0,236.1,169.63
2016,8,24,7,45,634.0,73.5,3.35,25.5,302.5,294.09,219.01
2016,8,24,8,0,689.0,77.0,3.5,26.0,359.0,357.73,272.09
2016,8,24,8,15,720.0,81.5,3.5,26.5,414.0,416.96,320.57
2016,8,24,8,30,751.0,86.0,3.5,27.0,469.0,477.95,368.8
2016,8,24,8,45,779.5,87.5,3.5,27.5,522.0,536.26,413.53
2016,8,24,9,0,808.0,89.0,3.5,28.0,575.0,595.74,457.66
2016,8,24,9,15,824.0,91.5,3.45,28.0,623.0,647.35,495.55
2016,8,24,9,30,840.0,94.0,3.4,28.0,671.0,699.34,531.26
2016,8,24,9,45,853.5,95.5,3.4,28.5,714.0,747.41,562.2
2016,8,24,10,0,867.0,97.0,3.4,29.0,757.0,793.98,591.6
2016,8,24,10,15,607.0,233.0,3.35,29.0,706.0,753.43,559.96
2016,8,24,10,30,347.0,369.0,3.3,29.0,655.0,680.72,501.61
2016,8,24,10,45,622.0,235.5,3.3,29.5,771.0,809.93,597.23
2016,8,24,11,0,897.0,102.0,3.3,30.0,887.0,936.72,679.51
2016,8,24,11,15,901.0,103.0,3.3,30.0,908.0,961.77,694.09
2016,8,24,11,30,905.0,104.0,3.3,30.0,929.0,983.53,707.35
2016,8,24,11,45,899.5,110.0,3.3,30.5,940.0,997.71,714.38
2016,8,24,12,0,894.0,116.0,3.3,31.0,951.0,1008.15,719.14
2016,8,24,12,15,894.5,116.0,3.3,31.0,956.0,1014.72,723.02
2016,8,24,12,30,895.0,116.0,3.3,31.0,961.0,1017.68,724.76
2016,8,24,12,45,891.5,117.5,3.3,31.0,956.5,1014.56,722.79
2016,8,24,13,0,888.0,119.0,3.3,31.0,952.0,1007.86,718.72
2016,8,24,13,15,885.5,118.5,3.25,31.0,939.5,996.57,711.5
2016,8,24,13,30,883.0,118.0,3.2,31.0,927.0,981.8,702.2
2016,8,24,13,45,874.5,119.0,3.2,31.0,906.0,959.44,688.5
2016,8,24,14,0,866.0,120.0,3.2,31.0,885.0,934.0,672.9
2016,8,24,14,15,859.0,118.5,3.15,31.0,857.0,904.47,654.31
2016,8,24,14,30,852.0,117.0,3.1,31.0,829.0,872.13,633.88
2016,8,24,14,45,829.0,122.5,3.05,31.0,791.0,830.78,607.4
2016,8,24,15,0,806.0,128.0,3.0,31.0,753.0,791.17,581.97
2016,8,24,15,15,793.0,125.5,2.95,31.0,711.5,746.71,553.02
2016,8,24,15,30,780.0,123.0,2.9,31.0,670.0,700.8,522.82
2016,8,24,15,45,759.0,120.5,2.85,31.0,623.0,648.23,486.44
2016,8,24,16,0,738.0,118.0,2.8,31.0,576.0,595.48,448.58
2016,8,24,16,15,714.5,113.5,2.65,30.5,525.0,539.56,408.06
2016,8,24,16,30,691.0,109.0,2.5,30.0,474.0,484.03,366.67
2016,8,24,16,45,656.5,104.0,2.35,30.0,420.0,423.78,319.88
2016,8,24,17,0,622.0,99.0,2.2,30.0,366.0,366.1,273.88
2016,8,24,17,15,576.5,92.0,2.0,29.5,311.5,305.32,225.03
2016,8,24,17,30,531.0,85.0,1.8,29.0,257.0,249.08,178.74
2016,8,24,17,45,464.5,75.0,1.65,28.5,204.0,189.6,130.27
2016,8,24,18,0,398.0,65.0,1.5,28.0,151.0,136.95,87.89
2016,8,24,18,15,300.0,51.0,1.5,27.5,104.5,85.58,49.83
2016,8,24,18,30,202.0,37.0,1.5,27.0,58.0,46.19,23.14
2016,8,24,18,45,101.0,18.5,1.5,26.5,29.0,14.56,0.0
2016,8,24,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,25,6,15,98.5,14.0,0.7,23.5,22.0,13.76,0.0
2016,8,25,6,30,197.0,28.0,0.8,24.0,44.0,32.4,12.59
2016,8,25,6,45,301.5,42.0,0.95,24.5,89.0,70.12,38.23
2016,8,25,7,0,406.0,56.0,1.1,25.0,134.0,121.25,75.33
2016,8,25,7,15,477.0,65.0,1.2,25.0,187.0,172.11,116.44
2016,8,25,7,30,548.0,74.0,1.3,25.0,240.0,231.33,165.62
2016,8,25,7,45,332.0,120.5,1.4,25.5,227.0,235.77,177.08
2016,8,25,8,0,116.0,167.0,1.5,26.0,214.0,211.75,162.11
2016,8,25,8,15,97.0,190.0,1.5,26.0,233.0,231.01,177.35
2016,8,25,8,30,78.0,213.0,1.5,26.0,252.0,249.76,191.43
2016,8,25,8,45,89.5,239.5,1.55,26.5,289.5,287.18,219.16
2016,8,25,9,0,101.0,266.0,1.6,27.0,327.0,325.72,247.15
2016,8,25,9,15,447.0,189.5,1.55,27.0,492.0,495.97,377.8
2016,8,25,9,30,793.0,113.0,1.5,27.0,657.0,687.46,516.39
2016,8,25,9,45,809.0,114.0,1.5,27.5,699.5,735.24,544.79
2016,8,25,10,0,825.0,115.0,1.5,28.0,742.0,779.13,571.37
2016,8,25,10,15,834.5,117.0,1.45,28.0,778.0,819.55,595.9
2016,8,25,10,30,844.0,119.0,1.4,28.0,814.0,857.8,618.68
2016,8,25,10,45,851.0,120.5,1.4,28.5,842.5,890.91,637.28
2016,8,25,11,0,858.0,122.0,1.4,29.0,871.0,921.28,654.01
2016,8,25,11,15,862.5,123.0,1.3,29.0,892.0,945.89,666.91
2016,8,25,11,30,867.0,124.0,1.2,29.0,913.0,967.34,677.74
2016,8,25,11,45,873.5,122.0,1.15,29.5,927.0,984.43,685.28
2016,8,25,12,0,880.0,120.0,1.1,30.0,941.0,998.2,690.83
2016,8,25,12,15,880.5,120.0,1.05,30.0,945.5,1004.61,693.4
2016,8,25,12,30,881.0,120.0,1.0,30.0,950.0,1007.47,694.02
2016,8,25,12,45,879.0,120.5,1.0,30.0,946.0,1004.77,692.41
2016,8,25,13,0,877.0,121.0,1.0,30.0,942.0,998.53,688.87
2016,8,25,13,15,874.0,120.0,1.0,30.0,929.5,986.27,681.86
2016,8,25,13,30,871.0,119.0,1.0,30.0,917.0,970.57,672.95
2016,8,25,13,45,865.0,119.0,1.0,30.0,896.0,949.7,661.0
2016,8,25,14,0,859.0,119.0,1.0,30.0,875.0,925.69,647.21
2016,8,25,14,15,600.0,247.5,1.05,30.0,767.5,808.12,573.83
2016,8,25,14,30,341.0,376.0,1.1,30.0,660.0,686.7,489.78
2016,8,25,14,45,315.5,364.5,1.2,30.0,618.5,641.45,462.02
2016,8,25,15,0,290.0,353.0,1.3,30.0,577.0,596.85,433.26
2016,8,25,15,15,373.5,305.5,1.35,29.5,577.0,600.47,440.25
2016,8,25,15,30,457.0,258.0,1.4,29.0,577.0,600.73,444.1
2016,8,25,15,45,493.5,225.0,1.45,29.0,547.5,570.6,424.73
2016,8,25,16,0,530.0,192.0,1.5,29.0,518.0,535.75,401.54
2016,8,25,16,15,586.5,156.0,1.45,29.0,487.5,506.64,381.18
2016,8,25,16,30,643.0,120.0,1.4,29.0,457.0,468.43,353.08
2016,8,25,16,45,622.5,110.0,1.4,29.0,406.5,412.35,310.26
2016,8,25,17,0,602.0,100.0,1.4,29.0,356.0,357.41,266.97
2016,8,25,17,15,556.5,92.5,1.3,28.5,302.0,297.33,218.99
2016,8,25,17,30,511.0,85.0,1.2,28.0,248.0,241.83,173.56
2016,8,25,17,45,441.5,75.0,1.1,27.5,196.0,181.9,125.01
2016,8,25,18,0,372.0,65.0,1.0,27.0,144.0,131.29,84.52
2016,8,25,18,15,276.0,50.0,1.05,26.5,98.5,81.02,47.34
2016,8,25,18,30,180.0,35.0,1.1,26.0,53.0,42.53,20.97
2016,8,25,18,45,90.0,17.5,1.15,26.0,26.5,13.79,0.0
2016,8,25,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,26,6,15,61.5,14.5,0.4,23.0,19.5,14.25,0.0
2016,8,26,6,30,123.0,29.0,0.5,23.0,39.0,30.4,12.43
2016,8,26,6,45,222.5,46.5,0.65,23.5,82.0,66.5,38.61
2016,8,26,7,0,322.0,64.0,0.8,24.0,125.0,114.62,73.71
2016,8,26,7,15,392.5,76.0,0.7,24.5,176.0,163.12,112.21
2016,8,26,7,30,463.0,88.0,0.6,25.0,227.0,219.95,158.15
2016,8,26,7,45,514.5,96.5,0.5,25.5,281.0,276.21,203.74
2016,8,26,8,0,566.0,105.0,0.4,26.0,335.0,336.72,251.32
2016,8,26,8,15,442.0,151.5,0.45,26.0,347.0,358.03,269.99
2016,8,26,8,30,318.0,198.0,0.5,26.0,359.0,363.45,274.91
2016,8,26,8,45,508.5,162.0,0.55,26.5,452.0,456.61,344.57
2016,8,26,9,0,699.0,126.0,0.6,27.0,545.0,566.98,424.05
2016,8,26,9,15,535.0,203.5,0.7,27.0,540.0,569.06,422.75
2016,8,26,9,30,371.0,281.0,0.8,27.0,535.0,551.8,408.04
2016,8,26,9,45,570.0,211.0,0.9,27.5,629.5,654.9,482.92
2016,8,26,10,0,769.0,141.0,1.0,28.0,724.0,764.26,557.07
2016,8,26,10,15,573.0,249.0,1.05,28.0,695.5,739.99,536.46
2016,8,26,10,30,377.0,357.0,1.1,28.0,667.0,695.0,501.2
2016,8,26,10,45,374.0,372.0,1.2,28.5,688.5,719.83,517.18
2016,8,26,11,0,371.0,387.0,1.3,29.0,710.0,743.11,531.31
2016,8,26,11,15,593.0,271.0,1.35,29.0,802.5,850.7,607.79
2016,8,26,11,30,815.0,155.0,1.4,29.0,895.0,954.13,673.81
2016,8,26,11,45,823.0,152.5,1.5,29.0,909.5,971.55,684.36
2016,8,26,12,0,831.0,150.0,1.6,29.0,924.0,979.99,690.44
2016,8,26,12,15,832.0,150.5,1.65,29.0,928.5,987.01,695.17
2016,8,26,12,30,833.0,151.0,1.7,29.0,933.0,990.68,697.95
2016,8,26,12,45,830.5,151.5,1.8,29.5,929.0,987.47,695.87
2016,8,26,13,0,828.0,152.0,1.9,30.0,925.0,986.87,695.53
2016,8,26,13,15,825.0,151.5,1.95,30.0,913.0,975.35,689.24
2016,8,26,13,30,822.0,151.0,2.0,30.0,901.0,960.53,681.05
2016,8,26,13,45,816.0,150.5,2.1,30.0,880.5,939.66,669.61
2016,8,26,14,0,810.0,150.0,2.2,30.0,860.0,915.8,656.23
2016,8,26,14,15,641.0,234.5,2.25,29.5,785.5,831.58,603.6
2016,8,26,14,30,472.0,319.0,2.3,29.0,711.0,748.29,545.79
2016,8,26,14,45,389.0,333.5,2.35,29.0,647.5,671.55,493.34
2016,8,26,15,0,306.0,348.0,2.4,29.0,584.0,604.49,446.25
2016,8,26,15,15,198.5,332.5,2.4,29.0,482.5,488.57,363.48
2016,8,26,15,30,91.0,317.0,2.4,29.0,381.0,381.58,285.01
2016,8,26,15,45,138.0,296.5,2.45,29.0,385.5,392.25,295.03
2016,8,26,16,0,185.0,276.0,2.5,29.0,390.0,394.0,297.73
2016,8,26,16,15,377.0,208.5,2.4,28.5,414.0,431.03,328.5
2016,8,26,16,30,569.0,141.0,2.3,28.0,438.0,449.19,343.08
2016,8,26,16,45,458.0,146.0,2.25,28.0,367.5,367.4,279.93
2016,8,26,17,0,347.0,151.0,2.2,28.0,297.0,296.56,224.91
2016,8,26,17,15,321.5,132.0,2.05,27.5,252.0,247.48,185.89
2016,8,26,17,30,296.0,113.0,1.9,27.0,207.0,201.05,148.08
2016,8,26,17,45,259.0,93.0,1.75,26.5,163.0,153.72,109.48
2016,8,26,18,0,222.0,73.0,1.6,26.0,119.0,110.8,74.64
2016,8,26,18,15,162.5,53.0,1.6,25.5,81.0,69.82,43.32
2016,8,26,18,30,103.0,33.0,1.6,25.0,43.0,36.33,18.38
2016,8,26,18,45,51.5,16.5,1.6,25.0,21.5,16.22,0.0
2016,8,26,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.15,22.5,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,6,15,72.0,14.0,0.6,23.0,19.5,13.76,0.0
2016,8,27,6,30,144.0,28.0,0.7,23.0,39.0,30.25,11.49
2016,8,27,6,45,244.5,44.0,0.85,23.5,82.0,66.36,37.58
2016,8,27,7,0,345.0,60.0,1.0,24.0,125.0,114.51,72.68
2016,8,27,7,15,415.0,71.0,1.0,24.5,176.0,163.3,111.71
2016,8,27,7,30,485.0,82.0,1.0,25.0,227.0,221.52,159.3
2016,8,27,7,45,534.5,90.5,1.0,25.5,281.0,277.2,205.3
2016,8,27,8,0,584.0,99.0,1.0,26.0,335.0,338.06,254.32
2016,8,27,8,15,619.0,105.5,1.0,26.0,388.5,395.08,299.79
2016,8,27,8,30,654.0,112.0,1.0,26.0,442.0,454.91,345.96
2016,8,27,8,45,680.5,117.0,1.05,26.5,493.0,510.84,387.45
2016,8,27,9,0,707.0,122.0,1.1,27.0,544.0,567.98,428.45
2016,8,27,9,15,726.0,126.0,1.1,27.0,591.0,619.96,465.1
2016,8,27,9,30,745.0,130.0,1.1,27.0,638.0,670.98,500.16
2016,8,27,9,45,758.5,134.0,1.15,27.5,680.0,717.96,530.12
2016,8,27,10,0,772.0,138.0,1.2,28.0,722.0,763.7,558.35
2016,8,27,10,15,448.5,268.0,1.2,28.0,611.5,655.87,479.62
2016,8,27,10,30,125.0,398.0,1.2,28.0,501.0,513.33,373.19
2016,8,27,10,45,189.0,410.5,1.3,28.5,572.5,587.89,426.4
2016,8,27,11,0,253.0,423.0,1.4,29.0,644.0,671.5,482.72
2016,8,27,11,15,535.0,287.5,1.4,29.0,768.0,811.48,582.59
2016,8,27,11,30,817.0,152.0,1.4,29.0,892.0,952.88,673.56
2016,8,27,11,45,823.5,150.5,1.45,29.5,906.0,969.84,681.31
2016,8,27,12,0,830.0,149.0,1.5,30.0,920.0,977.79,685.04
2016,8,27,12,15,831.0,149.0,1.55,30.0,925.0,984.24,689.42
2016,8,27,12,30,832.0,149.0,1.6,30.0,930.0,987.34,691.87
2016,8,27,12,45,828.0,151.0,1.65,30.0,925.5,984.09,690.55
2016,8,27,13,0,824.0,153.0,1.7,30.0,921.0,983.5,691.06
2016,8,27,13,15,821.0,152.0,1.7,30.0,908.5,971.42,683.87
2016,8,27,13,30,818.0,151.0,1.7,30.0,896.0,956.06,674.86
2016,8,27,13,45,809.5,152.0,1.75,30.0,875.0,934.36,662.57
2016,8,27,14,0,801.0,153.0,1.8,30.0,854.0,909.8,648.48
2016,8,27,14,15,548.0,269.5,1.8,30.0,742.5,780.85,563.17
2016,8,27,14,30,295.0,386.0,1.8,30.0,631.0,656.41,474.3
2016,8,27,14,45,526.0,267.0,1.85,30.0,679.0,724.1,528.65
2016,8,27,15,0,757.0,148.0,1.9,30.0,727.0,769.08,563.56
2016,8,27,15,15,742.5,144.5,1.85,29.5,686.0,724.1,534.83
2016,8,27,15,30,728.0,141.0,1.8,29.0,645.0,678.99,505.77
2016,8,27,15,45,706.0,137.5,1.8,29.0,598.0,626.68,469.56
2016,8,27,16,0,684.0,134.0,1.8,29.0,551.0,574.45,432.54
2016,8,27,16,15,658.5,128.5,1.75,28.5,501.0,518.54,392.48
2016,8,27,16,30,633.0,123.0,1.7,28.0,451.0,463.72,351.96
2016,8,27,16,45,600.5,115.5,1.7,28.0,398.0,404.98,306.77
2016,8,27,17,0,568.0,108.0,1.7,28.0,345.0,348.74,262.16
2016,8,27,17,15,521.0,99.0,1.55,27.5,291.5,288.65,213.87
2016,8,27,17,30,474.0,90.0,1.4,27.0,238.0,232.16,167.52
2016,8,27,17,45,409.0,78.0,1.3,27.0,187.0,175.02,120.71
2016,8,27,18,0,344.0,66.0,1.2,27.0,136.0,125.5,80.85
2016,8,27,18,15,250.5,49.5,1.2,26.5,91.5,76.23,44.5
2016,8,27,18,30,157.0,33.0,1.2,26.0,47.0,38.49,18.03
2016,8,27,18,45,78.5,16.5,1.25,25.5,23.5,16.22,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,6,15,58.5,13.5,1.85,22.5,18.0,13.27,0.0
2016,8,28,6,30,117.0,27.0,2.0,23.0,36.0,28.27,10.23
2016,8,28,6,45,210.0,45.5,2.2,23.5,78.0,64.39,37.33
2016,8,28,7,0,303.0,64.0,2.4,24.0,120.0,111.65,72.21
2016,8,28,7,15,372.5,77.0,2.4,24.5,170.5,159.76,110.77
2016,8,28,7,30,442.0,90.0,2.4,25.0,221.0,216.11,157.06
2016,8,28,7,45,315.0,126.0,2.45,25.5,229.5,233.99,176.77
2016,8,28,8,0,188.0,162.0,2.5,26.0,238.0,236.13,181.28
2016,8,28,8,15,185.0,188.5,2.55,26.0,272.5,272.43,210.17
2016,8,28,8,30,182.0,215.0,2.6,26.0,307.0,308.2,237.81
2016,8,28,8,45,428.5,174.5,2.7,26.5,421.5,424.17,327.76
2016,8,28,9,0,675.0,134.0,2.8,27.0,536.0,560.67,430.89
2016,8,28,9,15,475.0,218.5,2.85,27.0,513.5,544.6,415.43
2016,8,28,9,30,275.0,303.0,2.9,27.0,491.0,506.17,383.16
2016,8,28,9,45,516.0,223.5,2.95,27.5,603.5,625.23,473.54
2016,8,28,10,0,757.0,144.0,3.0,28.0,716.0,758.02,568.36
2016,8,28,10,15,768.0,147.0,3.05,28.0,751.5,798.6,594.36
2016,8,28,10,30,779.0,150.0,3.1,28.0,787.0,837.31,619.55
2016,8,28,10,45,792.0,149.0,3.2,28.5,816.5,871.57,640.66
2016,8,28,11,0,805.0,148.0,3.3,29.0,846.0,903.59,660.17
2016,8,28,11,15,810.5,149.5,3.35,29.0,867.0,928.67,676.06
2016,8,28,11,30,816.0,151.0,3.4,29.0,888.0,950.78,690.11
2016,8,28,11,45,493.5,311.0,3.5,29.0,758.5,814.24,595.02
2016,8,28,12,0,171.0,471.0,3.6,29.0,629.0,652.73,474.79
2016,8,28,12,15,493.5,315.0,3.65,29.0,775.5,827.55,606.28
2016,8,28,12,30,816.0,159.0,3.7,29.0,922.0,987.42,715.67
2016,8,28,12,45,820.5,155.0,3.75,29.5,919.5,986.39,712.7
2016,8,28,13,0,825.0,151.0,3.8,30.0,917.0,981.92,708.86
2016,8,28,13,15,822.0,150.0,3.8,29.5,905.0,969.76,702.7
2016,8,28,13,30,819.0,149.0,3.8,29.0,893.0,954.31,694.5
2016,8,28,13,45,820.0,143.5,3.85,29.0,874.0,934.77,682.58
2016,8,28,14,0,821.0,138.0,3.9,29.0,855.0,907.31,665.44
2016,8,28,14,15,813.5,136.5,3.9,29.0,827.0,882.47,649.81
2016,8,28,14,30,806.0,135.0,3.9,29.0,799.0,850.34,629.23
2016,8,28,14,45,776.5,143.5,3.9,29.0,760.0,807.61,601.34
2016,8,28,15,0,747.0,152.0,3.9,29.0,721.0,764.06,572.69
2016,8,28,15,15,732.0,148.0,3.8,29.0,680.0,719.84,542.94
2016,8,28,15,30,717.0,144.0,3.7,29.0,639.0,673.0,510.2
2016,8,28,15,45,485.5,204.0,3.65,29.0,528.5,541.8,412.07
2016,8,28,16,0,254.0,264.0,3.6,29.0,418.0,428.48,325.39
2016,8,28,16,15,442.0,193.5,3.4,28.5,432.0,455.74,349.1
2016,8,28,16,30,630.0,123.0,3.2,28.0,446.0,460.88,353.81
2016,8,28,16,45,595.0,115.5,3.05,28.0,393.0,401.13,306.46
2016,8,28,17,0,560.0,108.0,2.9,28.0,340.0,344.18,260.43
2016,8,28,17,15,512.5,99.0,2.55,27.5,286.5,284.44,211.73
2016,8,28,17,30,465.0,90.0,2.2,27.0,233.0,228.38,165.25
2016,8,28,17,45,396.0,78.0,1.9,26.5,182.0,170.98,118.31
2016,8,28,18,0,327.0,66.0,1.6,26.0,131.0,121.69,78.81
2016,8,28,18,15,234.5,48.5,1.5,25.5,87.5,72.85,42.64
2016,8,28,18,30,142.0,31.0,1.4,25.0,44.0,35.4,15.82
2016,8,28,18,45,71.0,15.5,1.35,25.0,22.0,15.24,0.0
2016,8,28,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,29,6,15,57.0,13.5,3.25,23.0,17.5,13.27,0.0
2016,8,29,6,30,114.0,27.0,3.4,23.0,35.0,28.72,10.03
2016,8,29,6,45,217.5,43.5,3.6,23.5,77.5,63.28,36.1
2016,8,29,7,0,321.0,60.0,3.8,24.0,120.0,110.73,70.76
2016,8,29,7,15,224.0,86.5,3.9,24.0,135.5,135.14,96.6
2016,8,29,7,30,127.0,113.0,4.0,24.0,151.0,147.1,111.11
2016,8,29,7,45,63.5,112.5,4.15,24.5,131.5,131.65,100.68
2016,8,29,8,0,0.0,112.0,4.3,25.0,112.0,108.52,82.63
2016,8,29,8,15,32.5,159.5,4.3,25.5,175.5,171.56,132.44
2016,8,29,8,30,65.0,207.0,4.3,26.0,239.0,237.59,183.69
2016,8,29,8,45,32.5,157.0,4.35,26.5,173.0,172.9,132.29
2016,8,29,9,0,0.0,107.0,4.4,27.0,107.0,103.65,76.91
2016,8,29,9,15,12.0,180.0,4.4,27.0,188.0,183.22,139.09
2016,8,29,9,30,24.0,253.0,4.4,27.0,269.0,264.55,201.12
2016,8,29,9,45,20.5,256.0,4.45,27.5,270.5,265.92,201.06
2016,8,29,10,0,17.0,259.0,4.5,28.0,272.0,266.96,200.92
2016,8,29,10,15,11.0,216.5,4.5,28.0,225.0,220.48,165.34
2016,8,29,10,30,5.0,174.0,4.5,28.0,178.0,173.78,129.45
2016,8,29,10,45,39.5,290.5,4.5,28.5,324.5,325.5,244.13
2016,8,29,11,0,74.0,407.0,4.5,29.0,471.0,477.87,354.41
2016,8,29,11,15,137.5,430.0,4.45,29.0,553.0,570.18,421.1
2016,8,29,11,30,201.0,453.0,4.4,29.0,635.0,658.14,483.62
2016,8,29,11,45,284.0,436.0,4.4,29.0,697.0,731.92,536.52
2016,8,29,12,0,367.0,419.0,4.4,29.0,759.0,799.75,584.75
2016,8,29,12,15,211.0,423.0,4.4,29.0,618.5,644.31,473.29
2016,8,29,12,30,55.0,427.0,4.4,29.0,478.0,486.11,357.06
2016,8,29,12,45,463.0,272.0,4.4,29.0,701.0,752.98,559.94
2016,8,29,13,0,871.0,117.0,4.4,29.0,924.0,986.28,719.76
2016,8,29,13,15,447.0,226.0,4.4,29.0,639.5,684.21,510.73
2016,8,29,13,30,23.0,335.0,4.4,29.0,355.0,351.77,259.89
2016,8,29,13,45,28.0,345.5,4.4,29.0,370.0,373.25,276.8
2016,8,29,14,0,33.0,356.0,4.4,29.0,385.0,387.81,287.76
2016,8,29,14,15,126.0,377.5,4.4,29.0,482.0,498.72,371.41
2016,8,29,14,30,219.0,399.0,4.4,29.0,579.0,597.54,444.25
2016,8,29,14,45,508.0,260.0,4.45,29.0,653.0,700.72,526.24
2016,8,29,15,0,797.0,121.0,4.5,29.0,727.0,771.13,580.48
2016,8,29,15,15,783.5,118.0,4.45,28.5,685.5,725.81,550.44
2016,8,29,15,30,770.0,115.0,4.4,28.0,644.0,679.14,519.65
2016,8,29,15,45,742.0,116.0,4.35,28.0,595.5,625.71,481.01
2016,8,29,16,0,714.0,117.0,4.3,28.0,547.0,573.21,441.78
2016,8,29,16,15,363.5,146.5,4.15,27.5,365.0,362.33,280.94
2016,8,29,16,30,13.0,176.0,4.0,27.0,183.0,178.07,135.79
2016,8,29,16,45,6.5,122.5,3.9,27.0,126.0,121.83,92.15
2016,8,29,17,0,0.0,69.0,3.8,27.0,69.0,66.7,48.4
2016,8,29,17,15,0.0,58.0,3.55,26.5,58.0,56.04,40.05
2016,8,29,17,30,0.0,47.0,3.3,26.0,47.0,45.39,31.52
2016,8,29,17,45,0.0,36.5,3.05,26.0,36.5,35.24,23.17
2016,8,29,18,0,0.0,26.0,2.8,26.0,26.0,25.09,14.71
2016,8,29,18,15,0.0,17.0,2.75,25.5,17.0,16.39,7.4
2016,8,29,18,30,0.0,8.0,2.7,25.0,8.0,7.71,0.0
2016,8,29,18,45,0.0,4.0,2.65,24.5,4.0,3.93,0.0
2016,8,29,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
