Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,30,6,15,70.5,12.5,2.55,23.0,17.5,12.29,0.0
2016,8,30,6,30,141.0,25.0,2.7,23.0,35.0,27.29,8.11
2016,8,30,6,45,246.0,40.5,2.9,23.5,77.5,63.28,34.93
2016,8,30,7,0,351.0,56.0,3.1,24.0,120.0,111.72,70.25
2016,8,30,7,15,221.5,84.5,3.15,24.0,130.0,132.71,94.65
2016,8,30,7,30,92.0,113.0,3.2,24.0,140.0,137.28,104.03
2016,8,30,7,45,149.5,136.0,3.25,24.5,191.0,185.79,142.5
2016,8,30,8,0,207.0,159.0,3.3,25.0,242.0,241.03,186.24
2016,8,30,8,15,161.0,186.5,3.35,25.5,257.0,259.73,201.24
2016,8,30,8,30,115.0,214.0,3.4,26.0,272.0,273.1,211.05
2016,8,30,8,45,143.5,240.0,3.45,26.5,320.0,322.12,248.22
2016,8,30,9,0,172.0,266.0,3.5,27.0,368.0,373.91,286.75
2016,8,30,9,15,286.5,268.0,3.5,27.0,454.5,465.23,356.21
2016,8,30,9,30,401.0,270.0,3.5,27.0,541.0,562.92,428.93
2016,8,30,9,45,410.0,285.5,3.55,27.5,578.5,608.18,459.75
2016,8,30,10,0,419.0,301.0,3.6,28.0,616.0,648.7,486.98
2016,8,30,10,15,439.5,308.0,3.6,28.0,653.0,689.55,515.28
2016,8,30,10,30,460.0,315.0,3.6,28.0,690.0,730.27,543.15
2016,8,30,10,45,452.5,332.0,3.65,28.5,712.0,755.62,558.46
2016,8,30,11,0,445.0,349.0,3.7,29.0,734.0,778.84,572.25
2016,8,30,11,15,394.5,384.0,3.7,29.0,732.0,772.11,565.36
2016,8,30,11,30,344.0,419.0,3.7,29.0,730.0,767.61,560.03
2016,8,30,11,45,290.0,440.5,3.75,29.5,704.5,742.65,540.14
2016,8,30,12,0,236.0,462.0,3.8,30.0,679.0,708.02,513.89
2016,8,30,12,15,287.0,451.0,3.8,30.0,717.0,756.17,548.14
2016,8,30,12,30,338.0,440.0,3.8,30.0,755.0,796.33,576.4
2016,8,30,12,45,366.5,422.0,3.8,30.0,762.0,805.31,583.32
2016,8,30,13,0,395.0,404.0,3.8,30.0,769.0,812.4,589.24
2016,8,30,13,15,432.0,386.0,3.8,30.0,780.5,831.58,603.32
2016,8,30,13,30,469.0,368.0,3.8,30.0,792.0,842.25,611.81
2016,8,30,13,45,428.5,372.0,3.8,30.0,752.5,798.65,581.89
2016,8,30,14,0,388.0,376.0,3.8,30.0,713.0,749.57,548.44
2016,8,30,14,15,379.5,368.0,3.7,30.0,688.5,722.96,530.59
2016,8,30,14,30,371.0,360.0,3.6,30.0,664.0,695.38,511.86
2016,8,30,14,45,374.5,340.5,3.55,30.0,635.5,665.21,491.93
2016,8,30,15,0,378.0,321.0,3.5,30.0,607.0,633.55,470.76
2016,8,30,15,15,347.5,308.5,3.4,29.5,559.5,581.71,435.06
2016,8,30,15,30,317.0,296.0,3.3,29.0,512.0,531.31,399.88
2016,8,30,15,45,389.5,253.5,3.2,29.0,500.0,521.49,394.88
2016,8,30,16,0,462.0,211.0,3.1,29.0,488.0,507.94,386.24
2016,8,30,16,15,481.0,184.5,2.85,28.5,449.5,467.47,356.84
2016,8,30,16,30,500.0,158.0,2.6,28.0,411.0,423.99,324.28
2016,8,30,16,45,470.5,145.0,2.35,28.0,361.0,368.48,280.76
2016,8,30,17,0,441.0,132.0,2.1,28.0,311.0,315.45,238.29
2016,8,30,17,15,398.5,117.5,1.85,27.5,260.5,259.14,193.1
2016,8,30,17,30,356.0,103.0,1.6,27.0,210.0,207.36,150.83
2016,8,30,17,45,293.5,86.5,1.4,27.0,162.0,153.85,107.53
2016,8,30,18,0,231.0,70.0,1.2,27.0,114.0,107.2,70.58
2016,8,30,18,15,153.0,49.0,1.15,26.5,74.0,63.31,38.07
2016,8,30,18,30,75.0,28.0,1.1,26.0,34.0,28.97,11.43
2016,8,30,18,45,37.5,14.0,1.05,26.0,17.0,13.76,0.0
2016,8,30,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,31,6,15,44.5,12.5,2.15,23.0,15.5,12.29,0.0
2016,8,31,6,30,89.0,25.0,2.3,23.0,31.0,25.94,7.54
2016,8,31,6,45,188.5,44.0,2.5,23.5,73.0,61.01,35.32
2016,8,31,7,0,288.0,63.0,2.7,24.0,115.0,108.46,70.16
2016,8,31,7,15,359.0,76.5,2.6,24.5,165.0,156.48,108.58
2016,8,31,7,30,430.0,90.0,2.5,25.0,215.0,212.97,154.89
2016,8,31,7,45,492.0,97.5,2.45,25.5,270.0,268.56,200.94
2016,8,31,8,0,554.0,105.0,2.4,26.0,325.0,332.47,252.85
2016,8,31,8,15,590.0,112.0,2.45,26.5,378.0,388.85,298.19
2016,8,31,8,30,626.0,119.0,2.5,27.0,431.0,448.19,344.46
2016,8,31,8,45,661.0,121.5,2.6,28.0,483.5,504.97,386.93
2016,8,31,9,0,696.0,124.0,2.7,29.0,536.0,563.84,429.54
2016,8,31,9,15,716.0,128.5,2.7,29.0,583.0,616.47,467.72
2016,8,31,9,30,736.0,133.0,2.7,29.0,630.0,669.03,504.94
2016,8,31,9,45,753.0,135.0,2.75,29.5,672.0,715.24,535.39
2016,8,31,10,0,770.0,137.0,2.8,30.0,714.0,761.42,564.7
2016,8,31,10,15,781.0,140.0,2.8,30.0,750.0,802.38,590.97
2016,8,31,10,30,792.0,143.0,2.8,30.0,786.0,841.41,615.73
2016,8,31,10,45,557.5,272.0,2.8,30.5,733.0,788.61,575.07
2016,8,31,11,0,323.0,401.0,2.8,31.0,680.0,714.45,516.47
2016,8,31,11,15,571.5,275.0,2.85,31.0,783.0,834.89,605.24
2016,8,31,11,30,820.0,149.0,2.9,31.0,886.0,952.07,682.91
2016,8,31,11,45,808.5,159.5,2.95,31.0,895.0,963.76,689.34
2016,8,31,12,0,797.0,170.0,3.0,31.0,904.0,971.81,694.45
2016,8,31,12,15,798.0,170.5,3.0,31.0,908.5,978.43,698.42
2016,8,31,12,30,799.0,171.0,3.0,31.0,913.0,981.74,700.41
2016,8,31,12,45,798.0,170.5,3.05,31.5,909.0,978.69,697.47
2016,8,31,13,0,797.0,170.0,3.1,32.0,905.0,972.32,692.59
2016,8,31,13,15,794.0,169.0,3.1,32.0,892.5,960.19,685.2
2016,8,31,13,30,791.0,168.0,3.1,32.0,880.0,944.88,675.91
2016,8,31,13,45,784.5,167.0,3.1,32.0,859.0,923.16,662.58
2016,8,31,14,0,778.0,166.0,3.1,32.0,838.0,898.59,647.48
2016,8,31,14,15,770.0,163.5,3.05,31.5,810.0,868.43,629.68
2016,8,31,14,30,762.0,161.0,3.0,31.0,782.0,835.81,610.19
2016,8,31,14,45,752.5,156.5,2.95,31.0,747.0,797.63,585.63
2016,8,31,15,0,743.0,152.0,2.9,31.0,712.0,757.48,559.61
2016,8,31,15,15,728.0,148.5,2.85,31.0,670.5,713.85,531.0
2016,8,31,15,30,713.0,145.0,2.8,31.0,629.0,667.54,499.12
2016,8,31,15,45,693.5,140.0,2.75,31.0,582.5,615.87,462.66
2016,8,31,16,0,674.0,135.0,2.7,31.0,536.0,564.11,425.33
2016,8,31,16,15,647.0,129.0,2.5,30.5,485.5,507.27,383.75
2016,8,31,16,30,620.0,123.0,2.3,30.0,435.0,451.72,342.01
2016,8,31,16,45,586.0,115.0,2.15,30.0,382.0,392.53,295.93
2016,8,31,17,0,552.0,107.0,2.0,30.0,329.0,336.08,250.81
2016,8,31,17,15,502.0,97.5,1.8,29.5,275.5,274.21,201.23
2016,8,31,17,30,452.0,88.0,1.6,29.0,222.0,219.25,156.23
2016,8,31,17,45,385.0,75.0,1.4,28.5,171.5,162.56,110.39
2016,8,31,18,0,318.0,62.0,1.2,28.0,121.0,113.8,71.82
2016,8,31,18,15,220.5,44.5,1.15,27.5,78.5,65.72,37.03
2016,8,31,18,30,123.0,27.0,1.1,27.0,36.0,29.16,9.42
2016,8,31,18,45,61.5,13.5,1.05,27.0,18.0,13.27,0.0
2016,8,31,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,1,6,15,60.5,12.0,2.05,23.0,16.0,11.8,0.0
2016,9,1,6,30,121.0,24.0,2.3,23.0,32.0,25.59,6.11
2016,9,1,6,45,216.5,42.0,2.55,23.5,74.0,61.91,34.87
2016,9,1,7,0,312.0,60.0,2.8,24.0,116.0,109.46,69.94
2016,9,1,7,15,382.5,73.0,2.65,24.5,167.0,158.34,109.21
2016,9,1,7,30,453.0,86.0,2.5,25.0,218.0,215.59,156.36
2016,9,1,7,45,504.0,95.5,2.45,26.0,271.5,272.19,203.16
2016,9,1,8,0,555.0,105.0,2.4,27.0,325.0,332.98,252.23
2016,9,1,8,15,591.5,112.5,2.45,27.5,378.5,390.16,298.02
2016,9,1,8,30,628.0,120.0,2.5,28.0,432.0,450.36,344.72
2016,9,1,8,45,649.5,128.0,2.55,29.0,482.0,505.23,385.28
2016,9,1,9,0,671.0,136.0,2.6,30.0,532.0,560.85,424.95
2016,9,1,9,15,691.5,141.0,2.6,30.0,579.0,613.18,462.68
2016,9,1,9,30,712.0,146.0,2.6,30.0,626.0,665.54,499.52
2016,9,1,9,45,729.5,148.5,2.65,30.5,668.0,712.75,531.14
2016,9,1,10,0,747.0,151.0,2.7,31.0,710.0,757.51,559.34
2016,9,1,10,15,511.0,266.5,2.7,31.0,657.5,707.36,519.48
2016,9,1,10,30,275.0,382.0,2.7,31.0,605.0,633.87,461.99
2016,9,1,10,45,288.5,394.0,2.7,31.0,635.5,667.36,484.97
2016,9,1,11,0,302.0,406.0,2.7,31.0,666.0,700.5,506.87
2016,9,1,11,15,551.0,284.5,2.7,31.0,773.5,823.94,596.69
2016,9,1,11,30,800.0,163.0,2.7,31.0,881.0,947.17,678.38
2016,9,1,11,45,800.5,166.0,2.75,31.5,893.0,962.42,685.62
2016,9,1,12,0,801.0,169.0,2.8,32.0,905.0,974.4,691.8
2016,9,1,12,15,802.0,169.5,2.8,32.0,909.0,980.99,695.67
2016,9,1,12,30,803.0,170.0,2.8,32.0,913.0,984.23,697.6
2016,9,1,12,45,800.0,170.5,2.8,32.0,908.5,980.15,695.05
2016,9,1,13,0,797.0,171.0,2.8,32.0,904.0,972.75,690.59
2016,9,1,13,15,794.0,170.0,2.8,32.0,891.5,960.54,683.21
2016,9,1,13,30,791.0,169.0,2.8,32.0,879.0,945.15,673.94
2016,9,1,13,45,782.5,169.0,2.85,32.0,857.5,922.49,660.48
2016,9,1,14,0,774.0,169.0,2.9,32.0,836.0,897.07,645.25
2016,9,1,14,15,554.5,268.5,2.85,32.0,738.0,782.99,567.84
2016,9,1,14,30,335.0,368.0,2.8,32.0,640.0,671.8,487.51
2016,9,1,14,45,475.0,296.5,2.8,32.0,663.0,708.51,517.81
2016,9,1,15,0,615.0,225.0,2.8,32.0,686.0,730.64,536.88
2016,9,1,15,15,471.5,257.5,2.75,31.5,599.0,627.62,464.29
2016,9,1,15,30,328.0,290.0,2.7,31.0,512.0,532.25,396.02
2016,9,1,15,45,431.5,242.5,2.65,31.0,511.5,541.28,405.23
2016,9,1,16,0,535.0,195.0,2.6,31.0,511.0,535.39,402.53
2016,9,1,16,15,491.5,181.5,2.45,30.5,451.0,468.54,353.85
2016,9,1,16,30,448.0,168.0,2.3,30.0,391.0,405.13,306.86
2016,9,1,16,45,397.0,162.0,2.15,30.0,342.5,349.57,263.99
2016,9,1,17,0,346.0,156.0,2.0,30.0,294.0,296.77,222.64
2016,9,1,17,15,306.0,136.5,1.8,29.5,244.5,242.37,179.89
2016,9,1,17,30,266.0,117.0,1.6,29.0,195.0,192.39,140.0
2016,9,1,17,45,216.5,94.5,1.4,28.5,149.0,141.97,99.92
2016,9,1,18,0,167.0,72.0,1.2,28.0,103.0,97.59,65.09
2016,9,1,18,15,103.0,47.5,1.15,27.5,64.5,56.06,34.01
2016,9,1,18,30,39.0,23.0,1.1,27.0,26.0,22.93,5.9
2016,9,1,18,45,19.5,11.5,1.05,26.5,13.0,11.3,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,15,25.0,10.5,2.3,23.0,12.0,10.32,0.0
2016,9,2,6,30,50.0,21.0,2.4,23.0,24.0,20.93,3.98
2016,9,2,6,45,121.0,45.5,2.5,23.5,64.0,55.77,33.68
2016,9,2,7,0,192.0,70.0,2.6,24.0,104.0,99.39,66.76
2016,9,2,7,15,181.0,89.5,2.6,24.0,131.0,128.88,92.88
2016,9,2,7,30,170.0,109.0,2.6,24.0,158.0,155.69,116.7
2016,9,2,7,45,235.5,127.5,2.6,24.5,211.0,208.81,159.18
2016,9,2,8,0,301.0,146.0,2.6,25.0,264.0,268.2,206.45
2016,9,2,8,15,173.5,171.5,2.55,25.5,242.0,250.89,194.03
2016,9,2,8,30,46.0,197.0,2.5,26.0,220.0,218.29,167.83
2016,9,2,8,45,26.0,189.5,2.45,26.5,202.5,201.98,154.36
2016,9,2,9,0,6.0,182.0,2.4,27.0,185.0,181.04,137.12
2016,9,2,9,15,87.0,247.0,2.25,27.5,305.0,303.44,231.06
2016,9,2,9,30,168.0,312.0,2.1,28.0,425.0,435.86,328.17
2016,9,2,9,45,261.0,317.5,2.0,28.5,506.0,524.42,391.35
2016,9,2,10,0,354.0,323.0,1.9,29.0,587.0,615.33,454.43
2016,9,2,10,15,519.5,263.5,1.8,29.0,672.5,711.51,522.66
2016,9,2,10,30,685.0,204.0,1.7,29.0,758.0,814.14,592.65
2016,9,2,10,45,691.0,209.5,1.65,29.5,785.5,846.25,609.98
2016,9,2,11,0,697.0,215.0,1.6,30.0,813.0,876.07,626.26
2016,9,2,11,15,703.5,217.0,1.6,30.0,833.5,900.31,640.7
2016,9,2,11,30,710.0,219.0,1.6,30.0,854.0,921.98,653.57
2016,9,2,11,45,555.5,308.0,1.6,30.0,809.5,871.76,617.84
2016,9,2,12,0,401.0,397.0,1.6,30.0,765.0,810.79,574.02
2016,9,2,12,15,549.5,317.5,1.65,30.0,824.0,885.4,627.53
2016,9,2,12,30,698.0,238.0,1.7,30.0,883.0,953.92,674.01
2016,9,2,12,45,495.0,341.5,1.75,30.5,798.0,856.08,605.6
2016,9,2,13,0,292.0,445.0,1.8,31.0,713.0,753.26,532.87
2016,9,2,13,15,278.5,441.5,1.85,31.0,694.0,733.04,520.84
2016,9,2,13,30,265.0,438.0,1.9,31.0,675.0,711.9,507.41
2016,9,2,13,45,246.5,430.0,1.95,31.0,647.0,680.65,487.17
2016,9,2,14,0,228.0,422.0,2.0,31.0,619.0,642.6,462.36
2016,9,2,14,15,242.5,404.0,2.05,30.5,606.5,630.48,456.72
2016,9,2,14,30,257.0,386.0,2.1,30.0,594.0,622.62,453.62
2016,9,2,14,45,227.5,371.0,2.15,30.0,549.0,567.59,416.12
2016,9,2,15,0,198.0,356.0,2.2,30.0,504.0,519.8,383.27
2016,9,2,15,15,428.0,262.5,2.2,30.0,558.0,599.12,445.66
2016,9,2,15,30,658.0,169.0,2.2,30.0,612.0,650.47,486.15
2016,9,2,15,45,606.0,171.5,2.25,30.0,555.5,587.06,440.78
2016,9,2,16,0,554.0,174.0,2.3,30.0,499.0,524.77,396.01
2016,9,2,16,15,558.0,157.5,2.2,29.5,459.0,480.93,364.51
2016,9,2,16,30,562.0,141.0,2.1,29.0,419.0,435.44,330.57
2016,9,2,16,45,528.5,130.5,2.05,29.0,367.0,377.33,285.47
2016,9,2,17,0,495.0,120.0,2.0,29.0,315.0,322.04,241.43
2016,9,2,17,15,444.5,108.0,1.85,28.5,262.5,262.57,193.79
2016,9,2,17,30,394.0,96.0,1.7,28.0,210.0,208.54,149.74
2016,9,2,17,45,327.0,80.0,1.55,27.5,160.0,152.67,104.79
2016,9,2,18,0,260.0,64.0,1.4,27.0,110.0,104.84,67.19
2016,9,2,18,15,172.5,43.5,1.35,26.5,69.5,58.72,33.42
2016,9,2,18,30,85.0,23.0,1.3,26.0,29.0,23.79,3.86
2016,9,2,18,45,42.5,11.5,1.3,25.5,14.5,11.3,0.0
2016,9,2,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,11.5,2.05,22.5,14.0,11.3,0.0
2016,9,3,6,30,80.0,23.0,2.2,23.0,28.0,23.74,4.02
2016,9,3,6,45,170.0,43.5,2.35,23.5,68.5,58.72,34.01
2016,9,3,7,0,260.0,64.0,2.5,24.0,109.0,105.18,68.55
2016,9,3,7,15,330.0,79.5,2.5,24.5,159.0,153.25,106.91
2016,9,3,7,30,400.0,95.0,2.5,25.0,209.0,209.72,153.06
2016,9,3,7,45,454.0,105.5,2.55,25.5,262.0,263.84,197.95
2016,9,3,8,0,508.0,116.0,2.6,26.0,315.0,323.77,246.79
2016,9,3,8,15,545.5,125.0,2.55,26.5,368.0,380.1,291.83
2016,9,3,8,30,583.0,134.0,2.5,27.0,421.0,441.63,339.4
2016,9,3,8,45,615.0,139.0,2.45,27.5,472.0,497.1,381.1
2016,9,3,9,0,647.0,144.0,2.4,28.0,523.0,554.45,422.86
2016,9,3,9,15,668.0,149.5,2.3,28.0,570.0,606.49,460.14
2016,9,3,9,30,689.0,155.0,2.2,28.0,617.0,658.65,496.46
2016,9,3,9,45,705.0,159.0,2.15,28.5,658.5,705.31,527.24
2016,9,3,10,0,721.0,163.0,2.1,29.0,700.0,751.06,555.99
2016,9,3,10,15,481.0,275.0,2.0,29.0,641.0,691.38,508.34
2016,9,3,10,30,241.0,387.0,1.9,29.0,582.0,604.14,441.08
2016,9,3,10,45,144.0,380.5,1.85,29.5,498.5,518.36,378.53
2016,9,3,11,0,47.0,374.0,1.8,30.0,415.0,419.92,305.84
2016,9,3,11,15,167.0,402.5,1.8,30.0,551.0,570.69,414.56
2016,9,3,11,30,287.0,431.0,1.8,30.0,687.0,726.0,520.22
2016,9,3,11,45,264.0,443.5,1.8,30.5,681.5,721.19,513.6
2016,9,3,12,0,241.0,456.0,1.8,31.0,676.0,707.33,502.61
2016,9,3,12,15,208.0,462.0,1.8,31.0,653.0,682.53,485.25
2016,9,3,12,30,175.0,468.0,1.8,31.0,630.0,656.5,467.09
2016,9,3,12,45,188.0,465.0,1.85,31.0,638.0,665.81,474.24
2016,9,3,13,0,201.0,462.0,1.9,31.0,646.0,674.1,480.51
2016,9,3,13,15,194.0,455.0,1.95,31.0,630.5,657.62,469.85
2016,9,3,13,30,187.0,448.0,2.0,31.0,615.0,640.44,458.9
2016,9,3,13,45,251.0,424.0,2.05,31.0,642.5,678.66,487.27
2016,9,3,14,0,315.0,400.0,2.1,31.0,670.0,706.27,508.11
2016,9,3,14,15,492.0,307.0,2.15,31.0,711.5,765.4,553.63
2016,9,3,14,30,669.0,214.0,2.2,31.0,753.0,809.39,588.29
2016,9,3,14,45,659.0,208.0,2.3,31.0,718.5,771.74,564.06
2016,9,3,15,0,649.0,202.0,2.4,31.0,684.0,732.47,538.94
2016,9,3,15,15,631.5,196.0,2.45,30.5,642.5,686.16,509.12
2016,9,3,15,30,614.0,190.0,2.5,30.0,601.0,639.28,478.15
2016,9,3,15,45,424.5,223.0,2.55,30.0,497.0,515.51,387.97
2016,9,3,16,0,235.0,256.0,2.6,30.0,393.0,402.85,303.97
2016,9,3,16,15,165.5,232.0,2.55,29.5,324.5,326.79,247.99
2016,9,3,16,30,96.0,208.0,2.5,29.0,256.0,254.9,193.97
2016,9,3,16,45,86.0,184.5,2.45,29.0,223.5,221.29,168.48
2016,9,3,17,0,76.0,161.0,2.4,29.0,191.0,188.74,143.32
2016,9,3,17,15,214.5,131.5,2.2,28.5,197.0,204.98,153.65
2016,9,3,17,30,353.0,102.0,2.0,28.0,203.0,202.02,145.86
2016,9,3,17,45,286.5,84.0,1.8,27.5,153.5,146.92,101.6
2016,9,3,18,0,220.0,66.0,1.6,27.0,104.0,99.2,64.28
2016,9,3,18,15,140.5,43.5,1.55,26.5,64.5,55.23,31.8
2016,9,3,18,30,61.0,21.0,1.5,26.0,25.0,20.89,0.52
2016,9,3,18,45,30.5,10.5,1.5,26.0,12.5,10.32,0.0
2016,9,3,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,6,15,30.5,10.5,1.0,22.5,12.5,10.32,0.0
2016,9,4,6,30,61.0,21.0,1.2,23.0,25.0,21.27,2.18
2016,9,4,6,45,139.0,44.0,1.4,23.5,65.0,56.22,33.18
2016,9,4,7,0,217.0,67.0,1.6,24.0,105.0,100.64,66.59
2016,9,4,7,15,283.5,85.5,1.75,24.5,154.0,147.84,104.05
2016,9,4,7,30,350.0,104.0,1.9,25.0,203.0,204.59,150.04
2016,9,4,7,45,400.5,118.0,2.05,25.5,255.5,258.07,193.96
2016,9,4,8,0,451.0,132.0,2.2,26.0,308.0,317.05,241.62
2016,9,4,8,15,346.0,167.5,2.3,26.5,315.0,328.7,252.52
2016,9,4,8,30,241.0,203.0,2.4,27.0,322.0,330.57,254.07
2016,9,4,8,45,246.5,228.0,2.55,27.5,361.0,372.71,285.64
2016,9,4,9,0,252.0,253.0,2.7,28.0,400.0,414.95,316.4
2016,9,4,9,15,441.5,218.5,2.7,28.5,503.0,523.64,398.17
2016,9,4,9,30,631.0,184.0,2.7,29.0,606.0,647.04,487.81
2016,9,4,9,45,651.0,188.0,2.7,29.5,648.0,694.37,519.14
2016,9,4,10,0,671.0,192.0,2.7,30.0,690.0,741.27,549.92
2016,9,4,10,15,684.0,196.0,2.65,30.0,725.0,781.6,576.4
2016,9,4,10,30,697.0,200.0,2.6,30.0,760.0,820.43,600.91
2016,9,4,10,45,709.0,201.0,2.6,30.5,789.0,853.51,620.38
2016,9,4,11,0,721.0,202.0,2.6,31.0,818.0,884.54,638.36
2016,9,4,11,15,491.0,319.0,2.6,31.0,743.5,803.0,578.93
2016,9,4,11,30,261.0,436.0,2.6,31.0,669.0,706.42,507.29
2016,9,4,11,45,516.5,311.5,2.65,31.0,780.0,837.23,603.3
2016,9,4,12,0,772.0,187.0,2.7,31.0,891.0,963.22,688.01
2016,9,4,12,15,773.0,187.5,2.75,31.0,895.0,969.43,691.08
2016,9,4,12,30,774.0,188.0,2.8,31.0,899.0,972.4,693.27
2016,9,4,12,45,778.0,183.5,2.85,31.5,895.5,969.95,690.77
2016,9,4,13,0,782.0,179.0,2.9,32.0,892.0,964.2,686.33
2016,9,4,13,15,523.5,307.0,2.9,32.0,781.0,838.71,601.69
2016,9,4,13,30,265.0,435.0,2.9,32.0,670.0,708.76,508.13
2016,9,4,13,45,303.0,413.0,2.9,32.0,676.0,716.07,515.6
2016,9,4,14,0,341.0,391.0,2.9,32.0,682.0,720.61,520.33
2016,9,4,14,15,547.5,276.5,2.9,31.5,724.5,783.02,570.42
2016,9,4,14,30,754.0,162.0,2.9,31.0,767.0,825.46,603.81
2016,9,4,14,45,729.5,165.5,2.95,31.0,729.0,785.2,577.79
2016,9,4,15,0,705.0,169.0,3.0,31.0,691.0,741.82,549.98
2016,9,4,15,15,548.0,218.5,2.95,30.5,609.5,643.08,479.89
2016,9,4,15,30,391.0,268.0,2.9,30.0,528.0,552.92,414.41
2016,9,4,15,45,247.0,262.5,2.9,30.0,422.5,433.18,326.54
2016,9,4,16,0,103.0,257.0,2.9,30.0,317.0,318.96,240.72
2016,9,4,16,15,175.5,229.0,2.75,29.5,319.5,329.13,250.42
2016,9,4,16,30,248.0,201.0,2.6,29.0,322.0,330.73,252.39
2016,9,4,16,45,231.0,179.0,2.5,29.0,281.0,286.21,217.93
2016,9,4,17,0,214.0,157.0,2.4,29.0,240.0,243.3,184.21
2016,9,4,17,15,190.0,134.0,2.2,28.5,198.5,197.04,147.67
2016,9,4,17,30,166.0,111.0,2.0,28.0,157.0,155.63,114.39
2016,9,4,17,45,131.5,87.5,1.85,27.5,118.5,114.33,81.33
2016,9,4,18,0,97.0,64.0,1.7,27.0,80.0,77.33,51.99
2016,9,4,18,15,48.5,41.0,1.7,26.5,49.0,43.97,26.4
2016,9,4,18,30,0.0,18.0,1.7,26.0,18.0,17.27,0.0
2016,9,4,18,45,0.0,9.0,1.7,26.0,9.0,8.85,0.0
2016,9,4,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,6,15,62.0,11.0,1.2,22.5,15.0,10.81,0.0
2016,9,5,6,30,124.0,22.0,1.4,23.0,30.0,23.8,1.3
2016,9,5,6,45,244.0,36.5,1.6,23.5,72.0,59.55,31.65
2016,9,5,7,0,364.0,51.0,1.8,24.0,114.0,110.01,68.01
2016,9,5,7,15,442.5,60.5,2.0,24.5,165.5,160.53,108.6
2016,9,5,7,30,521.0,70.0,2.2,25.0,217.0,220.37,158.19
2016,9,5,7,45,293.5,112.0,2.4,25.5,198.5,213.53,161.15
2016,9,5,8,0,66.0,154.0,2.6,26.0,180.0,178.18,136.97
2016,9,5,8,15,73.0,179.5,2.7,26.5,212.5,210.8,162.36
2016,9,5,8,30,80.0,205.0,2.8,27.0,245.0,244.19,187.73
2016,9,5,8,45,68.5,224.5,2.9,27.5,261.0,261.72,200.29
2016,9,5,9,0,57.0,244.0,3.0,28.0,277.0,277.96,211.56
2016,9,5,9,15,96.5,276.5,3.0,28.5,338.5,340.21,258.01
2016,9,5,9,30,136.0,309.0,3.0,29.0,400.0,410.67,309.37
2016,9,5,9,45,171.5,330.0,3.0,29.5,452.5,465.37,348.31
2016,9,5,10,0,207.0,351.0,3.0,30.0,505.0,522.53,388.35
2016,9,5,10,15,223.0,368.0,3.0,30.0,541.0,561.45,415.23
2016,9,5,10,30,239.0,385.0,3.0,30.0,577.0,600.75,442.19
2016,9,5,10,45,333.5,367.5,3.05,30.0,646.0,681.05,499.72
2016,9,5,11,0,428.0,350.0,3.1,30.0,715.0,765.06,558.48
2016,9,5,11,15,642.5,236.5,3.15,30.0,799.5,862.61,630.02
2016,9,5,11,30,857.0,123.0,3.2,30.0,884.0,953.81,689.13
2016,9,5,11,45,854.0,127.5,3.25,30.5,894.5,967.51,695.76
2016,9,5,12,0,851.0,132.0,3.3,31.0,905.0,977.68,700.82
2016,9,5,12,15,851.5,132.0,3.35,31.0,909.0,983.15,704.43
2016,9,5,12,30,852.0,132.0,3.4,31.0,913.0,985.14,705.95
2016,9,5,12,45,658.5,253.0,3.5,31.0,854.5,927.36,669.24
2016,9,5,13,0,465.0,374.0,3.6,31.0,796.0,855.71,616.37
2016,9,5,13,15,329.5,409.0,3.6,31.0,706.0,748.73,541.95
2016,9,5,13,30,194.0,444.0,3.6,31.0,616.0,643.06,466.71
2016,9,5,13,45,99.5,308.0,3.6,31.0,396.5,409.29,302.24
2016,9,5,14,0,5.0,172.0,3.6,31.0,177.0,172.23,126.05
2016,9,5,14,15,3.5,163.5,3.6,30.5,166.5,162.35,119.32
2016,9,5,14,30,2.0,155.0,3.6,30.0,156.0,152.56,112.27
2016,9,5,14,45,13.0,216.0,3.6,30.0,226.0,221.81,165.23
2016,9,5,15,0,24.0,277.0,3.6,30.0,296.0,290.82,217.19
2016,9,5,15,15,49.5,285.0,3.5,30.0,320.0,321.87,241.17
2016,9,5,15,30,75.0,293.0,3.4,30.0,344.0,345.81,259.82
2016,9,5,15,45,114.0,275.5,3.35,30.0,345.5,354.21,267.34
2016,9,5,16,0,153.0,258.0,3.3,30.0,347.0,354.1,268.35
2016,9,5,16,15,234.0,223.0,3.15,29.5,343.5,358.88,273.64
2016,9,5,16,30,315.0,188.0,3.0,29.0,340.0,350.96,268.36
2016,9,5,16,45,305.0,165.0,2.85,29.0,297.5,304.92,232.36
2016,9,5,17,0,295.0,142.0,2.7,29.0,255.0,259.56,196.16
2016,9,5,17,15,389.5,108.0,2.55,28.5,231.5,240.87,178.28
2016,9,5,17,30,484.0,74.0,2.4,28.0,208.0,209.37,147.82
2016,9,5,17,45,407.0,63.0,2.25,27.5,157.0,151.23,100.44
2016,9,5,18,0,330.0,52.0,2.1,27.0,106.0,101.53,61.41
2016,9,5,18,15,208.5,36.0,2.15,26.5,65.5,53.47,27.58
2016,9,5,18,30,87.0,20.0,2.2,26.0,25.0,20.09,0.0
2016,9,5,18,45,43.5,10.0,2.3,26.0,12.5,9.83,0.0
2016,9,5,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,6,15,41.5,11.0,1.85,23.5,13.5,10.81,0.0
2016,9,6,6,30,83.0,22.0,2.0,24.0,27.0,22.87,0.0
2016,9,6,6,45,196.0,39.5,2.2,24.5,68.0,57.86,31.93
2016,9,6,7,0,309.0,57.0,2.4,25.0,109.0,106.42,67.1
2016,9,6,7,15,389.5,68.0,2.45,25.0,160.0,155.32,106.15
2016,9,6,7,30,470.0,79.0,2.5,25.0,211.0,215.06,155.43
2016,9,6,7,45,531.0,85.5,2.65,25.5,266.0,271.89,203.07
2016,9,6,8,0,592.0,92.0,2.8,26.0,321.0,335.21,255.24
2016,9,6,8,15,307.5,136.0,2.9,26.5,256.0,279.48,215.72
2016,9,6,8,30,23.0,180.0,3.0,27.0,191.0,187.48,143.31
2016,9,6,8,45,101.0,219.5,3.15,27.5,277.0,275.2,211.41
2016,9,6,9,0,179.0,259.0,3.3,28.0,363.0,372.51,284.97
2016,9,6,9,15,153.0,283.0,3.35,28.5,377.5,388.86,295.3
2016,9,6,9,30,127.0,307.0,3.4,29.0,392.0,402.43,303.51
2016,9,6,9,45,473.5,208.5,3.45,29.5,553.5,579.16,439.27
2016,9,6,10,0,820.0,110.0,3.5,30.0,715.0,769.82,575.09
2016,9,6,10,15,830.0,112.0,3.5,30.0,750.5,810.1,600.22
2016,9,6,10,30,840.0,114.0,3.5,30.0,786.0,848.19,624.64
2016,9,6,10,45,849.5,114.0,3.55,30.5,814.5,881.34,644.59
2016,9,6,11,0,859.0,114.0,3.6,31.0,843.0,911.84,662.68
2016,9,6,11,15,528.0,279.0,3.6,31.0,730.5,796.5,581.69
2016,9,6,11,30,197.0,444.0,3.6,31.0,618.0,646.62,469.0
2016,9,6,11,45,255.5,438.5,3.65,31.0,668.0,708.24,513.44
2016,9,6,12,0,314.0,433.0,3.7,31.0,718.0,762.88,551.67
2016,9,6,12,15,369.0,410.0,3.7,31.0,746.0,795.27,574.83
2016,9,6,12,30,424.0,387.0,3.7,31.0,774.0,832.79,601.28
2016,9,6,12,45,648.0,252.0,3.7,31.0,840.0,915.47,663.7
2016,9,6,13,0,872.0,117.0,3.7,31.0,906.0,980.83,706.08
2016,9,6,13,15,682.5,233.5,3.7,31.0,846.0,918.12,665.02
2016,9,6,13,30,493.0,350.0,3.7,31.0,786.0,844.62,611.33
2016,9,6,13,45,327.5,385.0,3.75,31.0,671.5,709.63,517.18
2016,9,6,14,0,162.0,420.0,3.8,31.0,557.0,579.92,423.89
2016,9,6,14,15,93.5,361.5,3.8,31.0,440.0,447.17,329.72
2016,9,6,14,30,25.0,303.0,3.8,31.0,323.0,319.43,236.09
2016,9,6,14,45,231.0,294.0,3.8,31.0,464.5,496.05,371.32
2016,9,6,15,0,437.0,285.0,3.8,31.0,606.0,644.82,480.73
2016,9,6,15,15,419.5,272.5,3.8,30.5,565.5,600.15,449.66
2016,9,6,15,30,402.0,260.0,3.8,30.0,525.0,551.12,415.96
2016,9,6,15,45,427.5,231.0,3.8,30.0,493.5,523.16,396.78
2016,9,6,16,0,453.0,202.0,3.8,30.0,462.0,487.15,371.08
2016,9,6,16,15,402.5,190.5,3.65,29.5,405.0,422.85,323.24
2016,9,6,16,30,352.0,179.0,3.5,29.0,348.0,359.77,275.51
2016,9,6,16,45,325.5,161.5,3.35,29.0,302.5,309.87,236.43
2016,9,6,17,0,299.0,144.0,3.2,29.0,257.0,262.45,198.53
2016,9,6,17,15,262.0,124.0,2.95,28.5,211.5,211.74,157.96
2016,9,6,17,30,225.0,104.0,2.7,28.0,166.0,165.21,120.26
2016,9,6,17,45,172.5,83.0,2.45,28.0,123.5,118.8,83.06
2016,9,6,18,0,120.0,62.0,2.2,28.0,81.0,78.28,51.38
2016,9,6,18,15,60.0,39.0,2.2,27.5,48.5,42.77,24.42
2016,9,6,18,30,0.0,16.0,2.2,27.0,16.0,15.35,0.0
2016,9,6,18,45,0.0,8.0,2.2,26.5,8.0,7.86,0.0
2016,9,6,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,6,15,22.0,11.0,2.0,24.0,12.0,10.81,0.0
2016,9,7,6,30,44.0,22.0,2.2,24.0,24.0,21.9,0.0
2016,9,7,6,45,139.5,42.5,2.45,24.5,63.5,55.02,31.78
2016,9,7,7,0,235.0,63.0,2.7,25.0,103.0,100.6,65.47
2016,9,7,7,15,315.5,77.5,2.8,25.5,152.5,148.47,103.09
2016,9,7,7,30,396.0,92.0,2.9,26.0,202.0,206.02,149.73
2016,9,7,7,45,454.5,102.0,3.05,26.5,255.5,260.93,195.21
2016,9,7,8,0,513.0,112.0,3.2,27.0,309.0,322.17,245.18
2016,9,7,8,15,553.5,120.0,3.3,27.5,362.5,380.96,292.41
2016,9,7,8,30,594.0,128.0,3.4,28.0,416.0,441.68,339.9
2016,9,7,8,45,627.5,132.0,3.55,28.5,467.5,497.5,382.64
2016,9,7,9,0,661.0,136.0,3.7,29.0,519.0,555.28,425.72
2016,9,7,9,15,481.5,212.5,3.7,29.0,504.0,544.66,414.92
2016,9,7,9,30,302.0,289.0,3.7,29.0,489.0,513.45,388.21
2016,9,7,9,45,523.0,219.5,3.7,29.5,593.5,627.91,474.55
2016,9,7,10,0,744.0,150.0,3.7,30.0,698.0,755.71,565.88
2016,9,7,10,15,756.0,152.5,3.7,30.0,733.0,794.09,590.36
2016,9,7,10,30,768.0,155.0,3.7,30.0,768.0,832.38,615.14
2016,9,7,10,45,500.0,285.0,3.7,30.5,690.0,751.03,553.03
2016,9,7,11,0,232.0,415.0,3.7,31.0,612.0,640.0,467.16
2016,9,7,11,15,516.0,287.5,3.65,31.0,739.5,793.97,581.56
2016,9,7,11,30,800.0,160.0,3.6,31.0,867.0,942.13,682.01
2016,9,7,11,45,540.0,300.5,3.6,31.5,780.5,848.3,613.94
2016,9,7,12,0,280.0,441.0,3.6,32.0,694.0,737.93,530.51
2016,9,7,12,15,232.0,451.0,3.55,32.0,661.5,695.21,500.74
2016,9,7,12,30,184.0,461.0,3.5,32.0,629.0,658.64,474.4
2016,9,7,12,45,231.0,451.0,3.5,32.0,660.5,693.98,500.17
2016,9,7,13,0,278.0,441.0,3.5,32.0,692.0,735.36,529.31
2016,9,7,13,15,297.0,428.5,3.45,32.0,693.0,737.32,531.12
2016,9,7,13,30,316.0,416.0,3.4,32.0,694.0,737.48,532.02
2016,9,7,13,45,569.5,275.5,3.4,32.0,761.0,828.9,602.12
2016,9,7,14,0,823.0,135.0,3.4,32.0,828.0,900.1,651.81
2016,9,7,14,15,814.5,133.0,3.35,32.0,799.0,868.38,630.95
2016,9,7,14,30,806.0,131.0,3.3,32.0,770.0,834.09,609.09
2016,9,7,14,45,782.0,135.5,3.25,32.0,731.0,791.47,581.54
2016,9,7,15,0,758.0,140.0,3.2,32.0,692.0,747.75,553.07
2016,9,7,15,15,742.0,136.5,3.15,31.5,650.0,702.31,524.21
2016,9,7,15,30,726.0,133.0,3.1,31.0,608.0,654.43,491.98
2016,9,7,15,45,703.0,129.0,3.05,31.0,560.0,600.75,453.6
2016,9,7,16,0,680.0,125.0,3.0,31.0,512.0,547.32,414.54
2016,9,7,16,15,650.5,119.5,2.8,30.5,460.5,489.33,371.57
2016,9,7,16,30,621.0,114.0,2.6,30.0,409.0,432.93,328.61
2016,9,7,16,45,577.5,108.0,2.4,30.0,355.0,371.74,280.33
2016,9,7,17,0,534.0,102.0,2.2,30.0,301.0,314.4,233.99
2016,9,7,17,15,476.5,92.5,2.0,29.5,247.5,251.82,183.53
2016,9,7,17,30,419.0,83.0,1.8,29.0,194.0,197.14,138.72
2016,9,7,17,45,334.5,69.5,1.65,28.5,144.5,139.5,92.91
2016,9,7,18,0,250.0,56.0,1.5,28.0,95.0,92.08,56.69
2016,9,7,18,15,143.0,36.5,1.55,27.5,56.5,47.18,24.46
2016,9,7,18,30,36.0,17.0,1.6,27.0,18.0,17.44,0.0
2016,9,7,18,45,18.0,8.5,1.65,27.0,9.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.0,10.0,2.0,23.5,10.0,9.83,0.0
2016,9,8,6,30,14.0,20.0,2.3,24.0,20.0,19.43,0.0
2016,9,8,6,45,101.5,44.5,2.6,24.5,60.0,53.34,31.81
2016,9,8,7,0,189.0,69.0,2.9,25.0,100.0,98.48,65.61
2016,9,8,7,15,270.0,86.0,3.05,25.5,150.5,145.71,102.48
2016,9,8,7,30,351.0,103.0,3.2,26.0,201.0,204.35,149.62
2016,9,8,7,45,432.5,109.5,3.35,26.5,257.0,261.02,195.76
2016,9,8,8,0,514.0,116.0,3.5,27.0,313.0,326.71,248.86
2016,9,8,8,15,555.5,124.0,3.5,27.0,367.0,385.98,296.96
2016,9,8,8,30,597.0,132.0,3.5,27.0,421.0,447.34,345.58
2016,9,8,8,45,646.5,131.0,3.5,27.5,476.0,507.31,391.45
2016,9,8,9,0,696.0,130.0,3.5,28.0,531.0,570.75,438.63
2016,9,8,9,15,717.5,134.0,3.5,28.5,579.0,623.77,476.67
2016,9,8,9,30,739.0,138.0,3.5,29.0,627.0,676.8,513.69
2016,9,8,9,45,763.0,137.5,3.5,29.5,671.0,725.31,546.1
2016,9,8,10,0,787.0,137.0,3.5,30.0,715.0,774.6,577.57
2016,9,8,10,15,798.5,139.5,3.5,30.0,751.0,815.78,604.21
2016,9,8,10,30,810.0,142.0,3.5,30.0,787.0,854.94,629.3
2016,9,8,10,45,821.5,141.5,3.5,30.5,816.0,888.73,649.34
2016,9,8,11,0,833.0,141.0,3.5,31.0,845.0,920.02,667.59
2016,9,8,11,15,838.5,142.5,3.5,31.0,865.5,945.08,683.04
2016,9,8,11,30,844.0,144.0,3.5,31.0,886.0,967.03,696.53
2016,9,8,11,45,846.5,145.0,3.5,31.5,898.5,976.53,700.64
2016,9,8,12,0,849.0,146.0,3.5,32.0,911.0,988.19,706.32
2016,9,8,12,15,849.5,146.0,3.45,32.0,914.5,993.43,709.05
2016,9,8,12,30,850.0,146.0,3.4,32.0,918.0,995.17,709.73
2016,9,8,12,45,846.5,147.0,3.4,32.0,912.0,990.51,706.82
2016,9,8,13,0,843.0,148.0,3.4,32.0,906.0,988.35,705.7
2016,9,8,13,15,839.0,147.0,3.35,32.0,892.0,974.14,696.61
2016,9,8,13,30,835.0,146.0,3.3,32.0,878.0,956.6,685.58
2016,9,8,13,45,826.5,146.0,3.3,32.0,855.5,932.66,670.86
2016,9,8,14,0,818.0,146.0,3.3,32.0,833.0,905.81,654.29
2016,9,8,14,15,809.0,144.0,3.25,32.0,803.0,873.68,633.95
2016,9,8,14,30,800.0,142.0,3.2,32.0,773.0,839.02,611.93
2016,9,8,14,45,789.0,138.5,3.2,32.0,736.5,798.86,586.37
2016,9,8,15,0,778.0,135.0,3.2,32.0,700.0,756.73,559.29
2016,9,8,15,15,761.5,131.5,3.15,32.0,656.5,708.81,527.72
2016,9,8,15,30,745.0,128.0,3.1,32.0,613.0,660.9,494.82
2016,9,8,15,45,720.0,125.0,3.05,32.0,564.0,606.08,455.76
2016,9,8,16,0,695.0,122.0,3.0,32.0,515.0,551.67,416.09
2016,9,8,16,15,665.0,117.0,2.8,31.5,463.0,493.17,372.9
2016,9,8,16,30,635.0,112.0,2.6,31.0,411.0,436.3,329.68
2016,9,8,16,45,590.0,106.0,2.4,30.5,356.0,373.74,281.07
2016,9,8,17,0,545.0,100.0,2.2,30.0,301.0,315.19,234.29
2016,9,8,17,15,485.0,90.5,1.95,29.5,247.0,251.28,182.7
2016,9,8,17,30,425.0,81.0,1.7,29.0,193.0,195.58,137.06
2016,9,8,17,45,334.0,68.0,1.5,28.5,142.5,136.99,90.73
2016,9,8,18,0,243.0,55.0,1.3,28.0,92.0,89.43,54.74
2016,9,8,18,15,134.0,35.0,1.35,27.5,54.0,44.63,22.44
2016,9,8,18,30,25.0,15.0,1.4,27.0,16.0,15.18,0.0
2016,9,8,18,45,12.5,7.5,1.45,26.5,8.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
