Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,3,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,6,15,17.0,10.0,1.85,23.5,11.0,9.83,0.0
2016,9,9,6,30,34.0,20.0,2.1,24.0,22.0,19.75,0.0
2016,9,9,6,45,134.5,41.0,2.4,24.5,61.5,53.23,30.35
2016,9,9,7,0,235.0,62.0,2.7,25.0,101.0,99.83,64.75
2016,9,9,7,15,317.0,76.5,2.85,25.5,151.0,148.01,102.61
2016,9,9,7,30,399.0,91.0,3.0,26.0,201.0,206.07,149.68
2016,9,9,7,45,470.0,98.5,3.15,26.5,256.5,262.89,196.54
2016,9,9,8,0,541.0,106.0,3.3,27.0,312.0,329.15,250.43
2016,9,9,8,15,581.0,113.0,3.3,27.0,365.5,386.67,297.36
2016,9,9,8,30,621.0,120.0,3.3,27.0,419.0,447.57,345.74
2016,9,9,8,45,424.0,186.0,3.3,27.5,400.5,435.23,335.25
2016,9,9,9,0,227.0,252.0,3.3,28.0,382.0,395.52,302.49
2016,9,9,9,15,488.0,190.0,3.3,28.5,501.5,526.24,402.98
2016,9,9,9,30,749.0,128.0,3.3,29.0,621.0,672.31,510.93
2016,9,9,9,45,772.5,127.0,3.3,29.5,665.0,721.52,542.77
2016,9,9,10,0,796.0,126.0,3.3,30.0,709.0,770.14,573.72
2016,9,9,10,15,807.0,128.5,3.25,30.0,744.5,811.14,599.94
2016,9,9,10,30,818.0,131.0,3.2,30.0,780.0,850.07,624.52
2016,9,9,10,45,830.0,130.0,3.2,30.5,809.5,883.89,644.51
2016,9,9,11,0,842.0,129.0,3.2,31.0,839.0,910.56,659.66
2016,9,9,11,15,847.0,130.5,3.15,31.0,859.5,934.98,674.34
2016,9,9,11,30,852.0,132.0,3.1,31.0,880.0,956.25,686.99
2016,9,9,11,45,864.5,126.5,3.1,31.0,894.5,974.31,697.99
2016,9,9,12,0,877.0,121.0,3.1,31.0,909.0,989.13,707.01
2016,9,9,12,15,877.5,121.0,3.1,31.0,912.5,994.43,710.09
2016,9,9,12,30,878.0,121.0,3.1,31.0,916.0,996.14,711.09
2016,9,9,12,45,877.0,120.5,3.1,31.5,911.0,992.23,707.24
2016,9,9,13,0,876.0,120.0,3.1,32.0,906.0,984.73,701.29
2016,9,9,13,15,873.0,119.5,3.05,32.0,892.5,971.73,693.04
2016,9,9,13,30,870.0,119.0,3.0,32.0,879.0,955.29,682.74
2016,9,9,13,45,865.0,117.5,3.0,32.0,857.0,932.58,668.89
2016,9,9,14,0,860.0,116.0,3.0,32.0,835.0,906.7,653.05
2016,9,9,14,15,852.0,114.5,3.0,31.5,805.5,875.14,634.78
2016,9,9,14,30,844.0,113.0,3.0,31.0,776.0,840.88,614.6
2016,9,9,14,45,826.5,114.5,3.0,31.0,738.0,802.82,590.47
2016,9,9,15,0,809.0,116.0,3.0,31.0,700.0,759.5,562.59
2016,9,9,15,15,794.0,113.0,2.95,30.5,657.0,711.97,532.36
2016,9,9,15,30,779.0,110.0,2.9,30.0,614.0,663.23,500.55
2016,9,9,15,45,759.5,106.5,2.9,30.0,566.0,610.1,462.62
2016,9,9,16,0,740.0,103.0,2.9,30.0,518.0,556.75,423.54
2016,9,9,16,15,543.0,139.0,2.7,29.5,427.0,447.06,340.9
2016,9,9,16,30,346.0,175.0,2.5,29.0,336.0,350.36,267.12
2016,9,9,16,45,332.0,153.5,2.35,29.0,292.0,302.34,229.73
2016,9,9,17,0,318.0,132.0,2.2,29.0,248.0,255.43,192.1
2016,9,9,17,15,291.0,111.5,2.05,28.5,203.5,206.6,152.7
2016,9,9,17,30,264.0,91.0,1.9,28.0,159.0,160.73,115.01
2016,9,9,17,45,218.0,71.0,1.75,27.5,117.5,114.72,77.82
2016,9,9,18,0,172.0,51.0,1.6,27.0,76.0,74.35,46.0
2016,9,9,18,15,86.0,32.0,1.6,26.5,44.5,37.74,18.59
2016,9,9,18,30,0.0,13.0,1.6,26.0,13.0,12.78,0.0
2016,9,9,18,45,0.0,6.5,1.65,26.0,6.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,10,6,15,45.0,9.5,0.5,23.0,12.0,9.34,0.0
2016,9,10,6,30,90.0,19.0,0.4,23.0,24.0,19.85,0.0
2016,9,10,6,45,214.5,34.5,0.35,23.5,64.5,55.11,28.82
2016,9,10,7,0,339.0,50.0,0.3,24.0,105.0,104.58,64.27
2016,9,10,7,15,332.0,69.5,0.4,24.5,141.5,144.46,98.95
2016,9,10,7,30,325.0,89.0,0.5,25.0,178.0,183.35,132.97
2016,9,10,7,45,265.5,119.5,0.6,25.5,203.0,212.04,159.07
2016,9,10,8,0,206.0,150.0,0.7,26.0,228.0,235.31,179.1
2016,9,10,8,15,103.0,140.5,0.75,26.0,179.5,188.32,144.05
2016,9,10,8,30,0.0,131.0,0.8,26.0,131.0,127.37,96.13
2016,9,10,8,45,0.0,70.5,0.85,26.5,70.5,68.17,49.13
2016,9,10,9,0,0.0,10.0,0.9,27.0,10.0,9.66,2.14
2016,9,10,9,15,175.5,142.0,1.05,27.0,257.0,263.92,204.29
2016,9,10,9,30,351.0,274.0,1.2,27.0,504.0,533.37,401.03
2016,9,10,9,45,571.0,198.5,1.35,27.0,602.5,644.95,482.2
2016,9,10,10,0,791.0,123.0,1.5,27.0,701.0,762.85,564.73
2016,9,10,10,15,802.0,125.5,1.6,27.0,736.5,803.6,590.55
2016,9,10,10,30,813.0,128.0,1.7,27.0,772.0,842.3,615.64
2016,9,10,10,45,820.5,130.0,1.85,27.5,800.0,875.06,636.03
2016,9,10,11,0,828.0,132.0,2.0,28.0,828.0,900.37,651.54
2016,9,10,11,15,833.0,133.5,2.1,28.0,848.0,924.42,667.12
2016,9,10,11,30,838.0,135.0,2.2,28.0,868.0,945.37,680.79
2016,9,10,11,45,849.0,130.0,2.3,28.0,882.0,962.23,691.93
2016,9,10,12,0,860.0,125.0,2.4,28.0,896.0,975.86,701.16
2016,9,10,12,15,861.0,125.0,2.45,28.0,899.5,981.49,704.93
2016,9,10,12,30,862.0,125.0,2.5,28.0,903.0,983.58,706.65
2016,9,10,12,45,860.5,125.0,2.6,28.0,897.5,979.66,705.15
2016,9,10,13,0,859.0,125.0,2.7,28.0,892.0,972.21,701.52
2016,9,10,13,15,855.5,124.5,2.75,28.0,878.5,958.84,693.73
2016,9,10,13,30,852.0,124.0,2.8,28.0,865.0,942.11,683.88
2016,9,10,13,45,846.0,123.0,2.85,28.0,843.0,919.25,670.09
2016,9,10,14,0,840.0,122.0,2.9,28.0,821.0,893.34,654.31
2016,9,10,14,15,832.0,120.0,2.9,28.0,791.5,861.71,634.36
2016,9,10,14,30,824.0,118.0,2.9,28.0,762.0,827.46,612.6
2016,9,10,14,45,630.5,198.5,2.9,28.0,677.5,730.84,546.7
2016,9,10,15,0,437.0,279.0,2.9,28.0,593.0,635.8,476.37
2016,9,10,15,15,606.5,192.5,2.9,28.0,599.0,655.6,495.72
2016,9,10,15,30,776.0,106.0,2.9,28.0,605.0,655.17,499.36
2016,9,10,15,45,587.0,157.5,2.9,28.0,518.0,550.26,420.53
2016,9,10,16,0,398.0,209.0,2.9,28.0,431.0,457.4,349.75
2016,9,10,16,15,340.5,196.0,2.75,27.5,372.5,387.35,297.6
2016,9,10,16,30,283.0,183.0,2.6,27.0,314.0,326.73,251.42
2016,9,10,16,45,436.0,133.0,2.5,27.0,305.0,329.08,251.9
2016,9,10,17,0,589.0,83.0,2.4,27.0,296.0,311.65,234.03
2016,9,10,17,15,533.0,75.0,2.3,26.5,242.0,249.69,182.6
2016,9,10,17,30,477.0,67.0,2.2,26.0,188.0,193.77,135.56
2016,9,10,17,45,384.0,56.5,2.1,26.0,137.5,134.44,87.52
2016,9,10,18,0,291.0,46.0,2.0,26.0,87.0,85.7,50.09
2016,9,10,18,15,171.5,29.0,2.1,25.5,50.0,40.85,17.49
2016,9,10,18,30,52.0,12.0,2.2,25.0,13.0,12.4,0.0
2016,9,10,18,45,26.0,6.0,2.35,25.0,6.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,6,15,34.5,9.0,2.7,19.5,10.5,8.85,0.0
2016,9,11,6,30,69.0,18.0,2.8,20.0,21.0,18.75,0.0
2016,9,11,6,45,174.5,37.0,2.9,20.5,61.0,53.8,29.53
2016,9,11,7,0,280.0,56.0,3.0,21.0,101.0,101.26,65.02
2016,9,11,7,15,358.0,69.5,2.95,21.5,151.0,150.28,104.57
2016,9,11,7,30,436.0,83.0,2.9,22.0,201.0,208.65,153.09
2016,9,11,7,45,490.5,93.0,2.85,23.0,254.5,264.49,200.03
2016,9,11,8,0,545.0,103.0,2.8,24.0,308.0,327.88,251.99
2016,9,11,8,15,584.0,110.5,2.7,24.5,362.0,385.64,298.83
2016,9,11,8,30,623.0,118.0,2.6,25.0,416.0,446.66,346.66
2016,9,11,8,45,650.0,124.5,2.55,25.5,466.5,502.75,389.35
2016,9,11,9,0,677.0,131.0,2.5,26.0,517.0,560.11,431.54
2016,9,11,9,15,698.5,135.5,2.45,26.5,564.5,612.66,468.92
2016,9,11,9,30,720.0,140.0,2.4,27.0,612.0,665.24,505.19
2016,9,11,9,45,736.5,144.0,2.35,27.5,654.0,713.26,537.01
2016,9,11,10,0,753.0,148.0,2.3,28.0,696.0,760.28,566.35
2016,9,11,10,15,765.0,151.0,2.3,28.0,731.5,799.25,591.21
2016,9,11,10,30,777.0,154.0,2.3,28.0,767.0,838.13,615.85
2016,9,11,10,45,788.0,154.5,2.3,28.5,795.5,871.42,635.34
2016,9,11,11,0,799.0,155.0,2.3,29.0,824.0,902.29,653.11
2016,9,11,11,15,804.5,156.5,2.3,29.0,844.5,926.44,667.75
2016,9,11,11,30,810.0,158.0,2.3,29.0,865.0,947.59,680.55
2016,9,11,11,45,848.0,136.5,2.3,29.5,885.5,967.26,691.08
2016,9,11,12,0,886.0,115.0,2.3,30.0,906.0,990.03,703.6
2016,9,11,12,15,887.0,115.0,2.3,30.0,909.5,995.71,706.77
2016,9,11,12,30,888.0,115.0,2.3,30.0,913.0,997.74,707.96
2016,9,11,12,45,887.5,114.5,2.3,30.5,908.0,994.12,704.34
2016,9,11,13,0,887.0,114.0,2.3,31.0,903.0,986.85,698.63
2016,9,11,13,15,884.0,113.0,2.25,31.0,889.5,973.04,689.87
2016,9,11,13,30,881.0,112.0,2.2,31.0,876.0,955.74,679.08
2016,9,11,13,45,876.5,110.5,2.2,31.0,854.5,933.11,665.52
2016,9,11,14,0,872.0,109.0,2.2,31.0,833.0,907.25,649.95
2016,9,11,14,15,864.5,107.5,2.2,31.0,803.0,875.65,630.69
2016,9,11,14,30,857.0,106.0,2.2,31.0,773.0,841.29,609.58
2016,9,11,14,45,836.0,109.5,2.2,31.0,734.0,798.59,582.82
2016,9,11,15,0,815.0,113.0,2.2,31.0,695.0,757.55,556.95
2016,9,11,15,15,800.5,110.0,2.2,31.0,652.0,710.07,526.38
2016,9,11,15,30,786.0,107.0,2.2,31.0,609.0,661.31,494.21
2016,9,11,15,45,766.5,103.5,2.2,31.0,561.0,607.82,456.56
2016,9,11,16,0,747.0,100.0,2.2,31.0,513.0,554.11,417.72
2016,9,11,16,15,720.0,95.5,2.1,30.5,460.5,495.66,374.71
2016,9,11,16,30,693.0,91.0,2.0,30.0,408.0,438.03,330.91
2016,9,11,16,45,656.5,84.5,1.9,29.5,353.5,375.78,282.25
2016,9,11,17,0,620.0,78.0,1.8,29.0,299.0,316.51,234.34
2016,9,11,17,15,564.0,70.5,1.65,28.5,244.5,253.39,182.53
2016,9,11,17,30,508.0,63.0,1.5,28.0,190.0,196.27,134.86
2016,9,11,17,45,424.5,52.5,1.35,27.5,139.5,137.17,87.18
2016,9,11,18,0,341.0,42.0,1.2,27.0,89.0,88.15,49.54
2016,9,11,18,15,204.5,26.5,1.2,26.5,51.0,39.95,14.91
2016,9,11,18,30,68.0,11.0,1.2,26.0,13.0,11.41,0.0
2016,9,11,18,45,34.0,5.5,1.2,25.5,6.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,15,53.5,9.0,0.8,21.0,11.0,8.85,0.0
2016,9,12,6,30,107.0,18.0,0.9,21.0,22.0,19.53,0.0
2016,9,12,6,45,227.0,33.5,1.05,21.5,63.0,55.5,28.58
2016,9,12,7,0,347.0,49.0,1.2,22.0,104.0,105.76,65.45
2016,9,12,7,15,427.0,60.0,1.0,22.5,156.0,157.05,106.65
2016,9,12,7,30,507.0,71.0,0.8,23.0,208.0,217.87,156.65
2016,9,12,7,45,557.5,79.5,0.6,24.0,262.0,275.27,203.88
2016,9,12,8,0,608.0,88.0,0.4,25.0,316.0,337.91,253.25
2016,9,12,8,15,644.5,94.0,0.45,25.5,370.5,396.43,299.32
2016,9,12,8,30,681.0,100.0,0.5,26.0,425.0,457.83,345.91
2016,9,12,8,45,705.0,106.0,0.55,27.0,476.0,514.65,386.84
2016,9,12,9,0,729.0,112.0,0.6,28.0,527.0,572.3,426.76
2016,9,12,9,15,748.5,116.0,0.6,28.5,574.0,624.54,461.94
2016,9,12,9,30,768.0,120.0,0.6,29.0,621.0,677.17,496.22
2016,9,12,9,45,503.5,229.5,0.6,29.5,567.0,623.75,453.26
2016,9,12,10,0,239.0,339.0,0.6,30.0,513.0,536.79,387.48
2016,9,12,10,15,528.0,235.5,0.65,30.0,644.0,690.15,498.14
2016,9,12,10,30,817.0,132.0,0.7,30.0,775.0,849.26,601.42
2016,9,12,10,45,824.5,134.0,0.75,30.5,803.0,882.02,618.42
2016,9,12,11,0,832.0,136.0,0.8,31.0,831.0,912.07,635.29
2016,9,12,11,15,837.0,137.0,0.85,31.0,851.5,930.62,646.44
2016,9,12,11,30,842.0,138.0,0.9,31.0,872.0,950.99,658.92
2016,9,12,11,45,845.5,138.5,0.95,31.0,883.5,966.15,668.31
2016,9,12,12,0,849.0,139.0,1.0,31.0,895.0,977.96,675.85
2016,9,12,12,15,849.5,139.5,1.05,31.0,898.5,983.39,679.69
2016,9,12,12,30,850.0,140.0,1.1,31.0,902.0,985.32,681.63
2016,9,12,12,45,847.0,140.5,1.15,31.5,896.0,980.31,678.16
2016,9,12,13,0,844.0,141.0,1.2,32.0,890.0,971.85,672.78
2016,9,12,13,15,840.0,140.0,1.2,32.0,876.0,957.49,664.51
2016,9,12,13,30,836.0,139.0,1.2,32.0,862.0,945.2,657.66
2016,9,12,13,45,828.0,139.0,1.3,32.0,839.0,921.43,645.27
2016,9,12,14,0,820.0,139.0,1.4,32.0,816.0,894.73,630.99
2016,9,12,14,15,811.5,137.0,1.45,31.5,786.0,862.72,613.8
2016,9,12,14,30,803.0,135.0,1.5,31.0,756.0,828.16,594.76
2016,9,12,14,45,789.0,133.0,1.55,31.0,718.5,786.8,569.8
2016,9,12,15,0,775.0,131.0,1.6,31.0,681.0,743.71,543.36
2016,9,12,15,15,759.0,127.5,1.65,31.0,638.0,696.12,513.46
2016,9,12,15,30,743.0,124.0,1.7,31.0,595.0,648.54,481.77
2016,9,12,15,45,717.5,121.0,1.75,31.0,546.0,593.5,443.6
2016,9,12,16,0,692.0,118.0,1.8,31.0,497.0,538.94,404.66
2016,9,12,16,15,662.0,112.5,1.75,30.5,445.0,480.18,361.88
2016,9,12,16,30,632.0,107.0,1.7,30.0,393.0,423.09,318.91
2016,9,12,16,45,586.5,100.5,1.65,30.0,338.5,360.32,269.81
2016,9,12,17,0,541.0,94.0,1.6,30.0,284.0,301.66,222.64
2016,9,12,17,15,482.0,84.0,1.45,29.0,231.0,239.77,172.98
2016,9,12,17,30,423.0,74.0,1.3,28.0,178.0,183.28,126.94
2016,9,12,17,45,334.0,60.5,1.2,27.5,128.5,125.78,81.44
2016,9,12,18,0,245.0,47.0,1.1,27.0,79.0,79.11,46.25
2016,9,12,18,15,137.0,27.5,1.1,26.5,44.0,35.56,12.7
2016,9,12,18,30,29.0,8.0,1.1,26.0,9.0,8.04,0.0
2016,9,12,18,45,14.5,4.0,1.15,26.0,4.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,10.0,0.9,22.5,10.0,0.0,0.0
2016,9,13,6,30,0.0,20.0,1.1,23.0,20.0,18.87,0.0
2016,9,13,6,45,151.0,36.0,1.35,23.5,59.5,50.76,27.37
2016,9,13,7,0,302.0,52.0,1.6,24.0,99.0,100.94,62.9
2016,9,13,7,15,384.0,64.0,1.55,24.5,150.0,150.64,102.37
2016,9,13,7,30,466.0,76.0,1.5,25.0,201.0,211.41,152.02
2016,9,13,7,45,349.5,110.5,1.5,26.0,216.5,234.23,175.48
2016,9,13,8,0,233.0,145.0,1.5,27.0,232.0,241.46,183.91
2016,9,13,8,15,443.0,126.0,1.45,27.0,324.0,335.2,256.46
2016,9,13,8,30,653.0,107.0,1.4,27.0,416.0,450.74,344.39
2016,9,13,8,45,481.5,170.5,1.35,27.5,413.0,452.41,343.99
2016,9,13,9,0,310.0,234.0,1.3,28.0,410.0,432.93,327.04
2016,9,13,9,15,317.5,253.5,1.2,28.5,447.5,473.66,355.18
2016,9,13,9,30,325.0,273.0,1.1,29.0,485.0,514.28,381.94
2016,9,13,9,45,341.0,287.0,1.05,29.5,522.5,555.33,408.77
2016,9,13,10,0,357.0,301.0,1.0,30.0,560.0,596.65,435.09
2016,9,13,10,15,345.5,327.5,0.9,30.0,588.0,628.27,453.92
2016,9,13,10,30,334.0,354.0,0.8,30.0,616.0,657.95,471.05
2016,9,13,10,45,354.5,351.5,0.75,30.5,639.0,683.92,486.31
2016,9,13,11,0,375.0,349.0,0.7,31.0,662.0,709.58,501.15
2016,9,13,11,15,606.0,243.5,0.7,31.0,763.0,833.76,585.85
2016,9,13,11,30,837.0,138.0,0.7,31.0,864.0,945.52,653.31
2016,9,13,11,45,657.5,248.5,0.75,31.5,824.0,908.28,628.29
2016,9,13,12,0,478.0,359.0,0.8,32.0,784.0,852.27,587.94
2016,9,13,12,15,666.5,245.5,0.9,32.0,840.0,923.98,640.16
2016,9,13,12,30,855.0,132.0,1.0,32.0,896.0,980.91,675.36
2016,9,13,12,45,852.5,132.0,1.15,32.0,890.0,975.79,674.22
2016,9,13,13,0,850.0,132.0,1.3,32.0,884.0,967.17,671.67
2016,9,13,13,15,460.0,267.5,1.4,32.0,674.0,731.84,521.22
2016,9,13,13,30,70.0,403.0,1.5,32.0,464.0,475.39,340.07
2016,9,13,13,45,144.5,403.0,1.6,32.0,523.5,550.14,395.9
2016,9,13,14,0,219.0,403.0,1.7,32.0,583.0,613.47,441.15
2016,9,13,14,15,514.5,264.5,1.8,32.0,666.5,734.44,531.62
2016,9,13,14,30,810.0,126.0,1.9,32.0,750.0,822.97,594.23
2016,9,13,14,45,786.0,129.5,2.0,32.0,710.5,779.04,566.46
2016,9,13,15,0,762.0,133.0,2.1,32.0,671.0,734.04,538.68
2016,9,13,15,15,571.5,193.0,2.15,31.5,582.0,626.61,464.58
2016,9,13,15,30,381.0,253.0,2.2,31.0,493.0,524.09,390.85
2016,9,13,15,45,528.0,186.5,2.3,31.0,490.0,535.81,402.97
2016,9,13,16,0,675.0,120.0,2.4,31.0,487.0,529.24,400.16
2016,9,13,16,15,644.5,114.0,2.35,30.5,435.5,470.6,356.68
2016,9,13,16,30,614.0,108.0,2.3,30.0,384.0,413.72,313.42
2016,9,13,16,45,566.5,101.5,2.25,30.0,330.0,351.18,264.07
2016,9,13,17,0,519.0,95.0,2.2,30.0,276.0,293.02,216.98
2016,9,13,17,15,458.5,85.0,2.0,29.5,223.0,230.77,166.49
2016,9,13,17,30,398.0,75.0,1.8,29.0,170.0,176.85,122.23
2016,9,13,17,45,305.5,60.5,1.65,28.5,121.5,119.48,77.19
2016,9,13,18,0,213.0,46.0,1.5,28.0,73.0,73.43,42.81
2016,9,13,18,15,106.5,23.0,1.5,27.5,36.5,28.7,7.8
2016,9,13,18,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.5,1.4,23.5,9.5,0.0,0.0
2016,9,14,6,30,0.0,19.0,1.7,24.0,19.0,17.96,0.0
2016,9,14,6,45,144.5,35.0,2.05,24.5,57.5,49.26,26.15
2016,9,14,7,0,289.0,51.0,2.4,25.0,96.0,97.98,60.8
2016,9,14,7,15,369.5,63.5,2.35,25.5,145.5,147.02,99.71
2016,9,14,7,30,450.0,76.0,2.3,26.0,195.0,205.71,147.74
2016,9,14,7,45,505.0,85.0,2.3,26.5,248.5,263.02,195.57
2016,9,14,8,0,560.0,94.0,2.3,27.0,302.0,324.91,246.22
2016,9,14,8,15,598.5,101.0,2.3,27.5,355.0,382.66,292.63
2016,9,14,8,30,637.0,108.0,2.3,28.0,408.0,443.58,339.99
2016,9,14,8,45,664.0,113.5,2.3,28.5,458.5,499.24,381.97
2016,9,14,9,0,691.0,119.0,2.3,29.0,509.0,556.11,423.47
2016,9,14,9,15,450.0,208.0,2.35,29.0,471.0,519.76,393.58
2016,9,14,9,30,209.0,297.0,2.4,29.0,433.0,451.92,339.59
2016,9,14,9,45,198.0,320.0,2.5,29.5,455.5,476.74,356.41
2016,9,14,10,0,187.0,343.0,2.6,30.0,478.0,500.13,371.46
2016,9,14,10,15,484.5,242.0,2.65,30.0,615.5,660.79,492.02
2016,9,14,10,30,782.0,141.0,2.7,30.0,753.0,827.83,608.28
2016,9,14,10,45,474.0,276.5,2.75,30.5,651.5,718.74,527.11
2016,9,14,11,0,166.0,412.0,2.8,31.0,550.0,577.61,420.11
2016,9,14,11,15,485.5,282.0,2.85,31.0,698.5,758.67,554.65
2016,9,14,11,30,805.0,152.0,2.9,31.0,847.0,934.61,673.52
2016,9,14,11,45,484.5,299.5,3.0,31.5,719.5,791.86,572.91
2016,9,14,12,0,164.0,447.0,3.1,32.0,592.0,623.8,449.02
2016,9,14,12,15,92.5,385.5,3.1,32.0,468.0,481.98,350.43
2016,9,14,12,30,21.0,324.0,3.1,32.0,344.0,340.41,248.21
2016,9,14,12,45,422.5,233.5,3.15,32.0,607.0,667.99,493.24
2016,9,14,13,0,824.0,143.0,3.2,32.0,870.0,957.96,688.1
2016,9,14,13,15,518.0,284.5,3.2,32.0,739.0,804.6,582.28
2016,9,14,13,30,212.0,426.0,3.2,32.0,608.0,641.03,463.32
2016,9,14,13,45,513.0,279.5,3.25,32.0,704.0,775.42,565.82
2016,9,14,14,0,814.0,133.0,3.3,32.0,800.0,879.97,639.27
2016,9,14,14,15,805.5,131.0,3.3,32.0,770.0,848.0,618.21
2016,9,14,14,30,797.0,129.0,3.3,32.0,740.0,813.52,596.39
2016,9,14,14,45,534.5,224.5,3.3,32.0,625.5,672.72,498.26
2016,9,14,15,0,272.0,320.0,3.3,32.0,511.0,542.91,401.84
2016,9,14,15,15,509.5,217.5,3.25,31.5,547.0,603.2,452.2
2016,9,14,15,30,747.0,115.0,3.2,31.0,583.0,637.32,481.85
2016,9,14,15,45,732.0,108.5,3.2,31.0,536.0,585.31,444.0
2016,9,14,16,0,717.0,102.0,3.2,31.0,489.0,533.28,405.6
2016,9,14,16,15,688.0,97.0,3.0,30.5,437.5,474.43,361.34
2016,9,14,16,30,659.0,92.0,2.8,30.0,386.0,417.12,316.93
2016,9,14,16,45,628.5,84.0,2.65,30.0,333.0,357.92,269.31
2016,9,14,17,0,598.0,76.0,2.5,30.0,280.0,301.12,222.26
2016,9,14,17,15,540.0,68.0,2.2,29.5,226.5,238.59,170.65
2016,9,14,17,30,482.0,60.0,1.9,29.0,173.0,182.38,123.71
2016,9,14,17,45,397.5,48.5,1.6,28.5,124.5,124.42,77.29
2016,9,14,18,0,313.0,37.0,1.3,28.0,76.0,76.74,41.16
2016,9,14,18,15,156.5,18.5,1.25,27.5,38.0,27.11,4.11
2016,9,14,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,1.1,23.0,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.4,23.0,11.0,10.71,0.0
2016,9,15,6,45,91.0,35.0,1.75,23.5,47.5,43.68,23.85
2016,9,15,7,0,156.0,60.0,2.1,24.0,84.0,85.09,56.18
2016,9,15,7,15,218.0,82.5,2.05,24.5,131.5,131.49,93.0
2016,9,15,7,30,280.0,105.0,2.0,25.0,179.0,185.47,136.64
2016,9,15,7,45,335.0,121.5,2.0,26.0,230.5,238.28,179.28
2016,9,15,8,0,390.0,138.0,2.0,27.0,282.0,299.94,228.06
2016,9,15,8,15,429.0,151.5,2.05,27.5,333.5,354.84,271.25
2016,9,15,8,30,468.0,165.0,2.1,28.0,385.0,413.33,316.04
2016,9,15,8,45,502.0,174.0,2.15,28.5,434.5,467.66,356.65
2016,9,15,9,0,536.0,183.0,2.2,29.0,484.0,524.31,397.87
2016,9,15,9,15,559.5,191.0,2.25,29.5,529.5,574.94,433.64
2016,9,15,9,30,583.0,199.0,2.3,30.0,575.0,626.19,468.98
2016,9,15,9,45,409.5,267.5,2.4,30.5,540.5,592.05,440.13
2016,9,15,10,0,236.0,336.0,2.5,31.0,506.0,531.7,392.67
2016,9,15,10,15,440.0,279.0,2.55,31.0,615.0,662.17,488.67
2016,9,15,10,30,644.0,222.0,2.6,31.0,724.0,795.82,582.92
2016,9,15,10,45,408.0,316.0,2.65,31.5,638.5,700.84,510.4
2016,9,15,11,0,172.0,410.0,2.7,32.0,553.0,581.14,420.88
2016,9,15,11,15,422.5,323.5,2.75,32.0,685.0,742.73,538.93
2016,9,15,11,30,673.0,237.0,2.8,32.0,817.0,901.0,648.56
2016,9,15,11,45,674.0,240.0,2.85,32.0,828.0,914.35,655.85
2016,9,15,12,0,675.0,243.0,2.9,32.0,839.0,924.84,662.59
2016,9,15,12,15,676.0,243.5,2.9,32.0,842.0,929.85,665.57
2016,9,15,12,30,677.0,244.0,2.9,32.0,845.0,931.91,666.83
2016,9,15,12,45,677.0,242.0,2.95,32.5,839.5,927.45,663.07
2016,9,15,13,0,677.0,240.0,3.0,33.0,834.0,920.06,657.59
2016,9,15,13,15,672.5,238.5,3.0,33.0,820.5,905.97,648.91
2016,9,15,13,30,668.0,237.0,3.0,33.0,807.0,889.16,638.61
2016,9,15,13,45,662.5,232.5,3.05,33.0,785.0,865.71,624.21
2016,9,15,14,0,657.0,228.0,3.1,33.0,763.0,839.82,608.12
2016,9,15,14,15,470.5,291.0,3.1,32.5,667.0,721.81,526.31
2016,9,15,14,30,284.0,354.0,3.1,32.0,571.0,609.22,446.24
2016,9,15,14,45,272.0,337.0,3.1,32.0,536.5,571.28,420.94
2016,9,15,15,0,260.0,320.0,3.1,32.0,502.0,533.32,394.9
2016,9,15,15,15,427.0,251.5,3.05,32.0,527.0,577.12,430.45
2016,9,15,15,30,594.0,183.0,3.0,32.0,552.0,602.67,451.72
2016,9,15,15,45,575.0,172.5,2.95,32.0,506.0,548.63,412.75
2016,9,15,16,0,556.0,162.0,2.9,32.0,460.0,497.17,375.13
2016,9,15,16,15,393.0,171.0,2.7,31.5,370.5,389.63,294.86
2016,9,15,16,30,230.0,180.0,2.5,31.0,281.0,295.18,223.44
2016,9,15,16,45,328.0,146.5,2.4,30.5,269.5,288.6,217.81
2016,9,15,17,0,426.0,113.0,2.3,30.0,258.0,273.02,202.81
2016,9,15,17,15,368.0,98.5,2.0,29.5,206.5,214.34,155.38
2016,9,15,17,30,310.0,84.0,1.7,29.0,155.0,162.24,113.12
2016,9,15,17,45,240.5,64.0,1.45,28.5,109.5,109.47,71.47
2016,9,15,18,0,171.0,44.0,1.2,28.0,64.0,64.54,37.24
2016,9,15,18,15,85.5,22.0,1.15,27.5,32.0,25.68,2.09
2016,9,15,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,6,15,36.0,7.0,0.95,23.5,8.5,0.0,0.0
2016,9,16,6,30,72.0,14.0,1.2,24.0,17.0,16.2,0.0
2016,9,16,6,45,189.5,31.5,1.55,24.5,56.0,50.29,24.83
2016,9,16,7,0,307.0,49.0,1.9,25.0,95.0,98.97,60.7
2016,9,16,7,15,388.0,60.5,1.9,25.5,145.0,148.17,99.8
2016,9,16,7,30,469.0,72.0,1.9,26.0,195.0,208.36,149.09
2016,9,16,7,45,234.5,88.5,1.9,26.5,150.0,170.53,127.57
2016,9,16,8,0,0.0,105.0,1.9,27.0,105.0,102.09,76.76
2016,9,16,8,15,15.5,141.5,1.9,27.5,149.0,145.2,110.55
2016,9,16,8,30,31.0,178.0,1.9,28.0,193.0,193.02,147.22
2016,9,16,8,45,370.0,145.5,1.95,28.5,351.5,363.98,280.38
2016,9,16,9,0,709.0,113.0,2.0,29.0,510.0,560.66,426.87
2016,9,16,9,15,729.5,117.0,2.0,29.5,557.0,613.25,462.84
2016,9,16,9,30,750.0,121.0,2.0,30.0,604.0,664.61,497.84
2016,9,16,9,45,764.5,124.5,2.0,30.5,645.0,711.38,527.67
2016,9,16,10,0,779.0,128.0,2.0,31.0,686.0,756.87,555.71
2016,9,16,10,15,790.5,130.5,1.95,31.0,721.0,797.28,580.7
2016,9,16,10,30,802.0,133.0,1.9,31.0,756.0,835.66,604.06
2016,9,16,10,45,541.5,263.5,1.9,31.5,691.0,764.72,551.96
2016,9,16,11,0,281.0,394.0,1.9,32.0,626.0,671.03,480.78
2016,9,16,11,15,553.5,267.5,1.9,32.0,738.5,806.37,578.92
2016,9,16,11,30,826.0,141.0,1.9,32.0,851.0,941.43,666.17
2016,9,16,11,45,838.5,135.5,1.9,32.5,864.5,952.92,670.2
2016,9,16,12,0,851.0,130.0,1.9,33.0,878.0,966.83,677.07
2016,9,16,12,15,525.5,288.0,1.9,33.0,750.5,826.37,584.96
2016,9,16,12,30,200.0,446.0,1.9,33.0,623.0,659.15,466.46
2016,9,16,12,45,523.5,288.5,1.9,33.5,747.5,823.4,584.67
2016,9,16,13,0,847.0,131.0,1.9,34.0,872.0,959.34,671.19
2016,9,16,13,15,843.5,130.5,1.9,34.0,858.0,945.62,661.66
2016,9,16,13,30,840.0,130.0,1.9,34.0,844.0,928.57,651.68
2016,9,16,13,45,833.5,129.0,1.9,34.0,821.5,905.02,637.72
2016,9,16,14,0,827.0,128.0,1.9,34.0,799.0,883.13,624.87
2016,9,16,14,15,818.5,126.0,1.95,33.5,769.0,850.69,606.99
2016,9,16,14,30,810.0,124.0,2.0,33.0,739.0,815.69,587.28
2016,9,16,14,45,789.5,125.5,2.05,33.0,700.0,772.42,560.65
2016,9,16,15,0,769.0,127.0,2.1,33.0,661.0,727.87,532.84
2016,9,16,15,15,752.0,123.5,2.1,33.0,618.0,679.69,501.82
2016,9,16,15,30,735.0,120.0,2.1,33.0,575.0,631.65,468.88
2016,9,16,15,45,712.5,116.0,2.1,33.0,527.0,577.87,431.05
2016,9,16,16,0,690.0,112.0,2.1,33.0,479.0,524.33,392.37
2016,9,16,16,15,660.0,106.0,2.0,32.5,427.0,465.32,349.04
2016,9,16,16,30,630.0,100.0,1.9,32.0,375.0,408.01,305.6
2016,9,16,16,45,590.5,92.5,1.85,31.5,321.5,347.24,258.35
2016,9,16,17,0,551.0,85.0,1.8,31.0,268.0,289.96,212.32
2016,9,16,17,15,490.0,75.5,1.6,30.5,215.0,228.02,161.98
2016,9,16,17,30,429.0,66.0,1.4,30.0,162.0,172.82,116.7
2016,9,16,17,45,342.0,52.0,1.25,29.5,114.5,114.83,71.16
2016,9,16,18,0,255.0,38.0,1.1,29.0,67.0,68.58,36.59
2016,9,16,18,15,127.5,19.0,1.05,28.5,33.5,24.54,0.0
2016,9,16,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,6,15,44.5,7.0,1.15,23.5,8.5,0.0,0.0
2016,9,17,6,30,89.0,14.0,1.4,24.0,17.0,16.76,0.0
2016,9,17,6,45,209.0,30.0,1.65,24.5,56.0,50.74,24.19
2016,9,17,7,0,329.0,46.0,1.9,25.0,95.0,99.48,60.14
2016,9,17,7,15,411.0,57.0,1.8,25.5,145.5,150.76,100.97
2016,9,17,7,30,493.0,68.0,1.7,26.0,196.0,211.08,150.44
2016,9,17,7,45,544.0,76.5,1.65,27.0,249.5,267.72,197.57
2016,9,17,8,0,595.0,85.0,1.6,28.0,303.0,329.66,247.61
2016,9,17,8,15,632.5,91.5,1.45,28.5,356.0,388.29,293.95
2016,9,17,8,30,670.0,98.0,1.3,29.0,409.0,449.89,340.6
2016,9,17,8,45,692.0,104.5,1.15,29.5,459.0,505.37,380.77
2016,9,17,9,0,714.0,111.0,1.0,30.0,509.0,561.47,419.5
2016,9,17,9,15,734.5,115.0,0.8,30.5,556.0,614.24,453.65
2016,9,17,9,30,755.0,119.0,0.6,31.0,603.0,665.78,485.07
2016,9,17,9,45,427.5,226.0,0.45,31.5,504.0,563.02,406.98
2016,9,17,10,0,100.0,333.0,0.3,32.0,405.0,415.63,297.47
2016,9,17,10,15,105.0,346.5,0.3,32.0,425.5,437.39,313.22
2016,9,17,10,30,110.0,360.0,0.3,32.0,446.0,459.18,327.38
2016,9,17,10,45,458.5,251.5,0.35,32.5,626.5,678.51,480.96
2016,9,17,11,0,807.0,143.0,0.4,33.0,807.0,893.67,614.99
2016,9,17,11,15,812.5,144.0,0.5,33.0,826.5,916.99,627.16
2016,9,17,11,30,818.0,145.0,0.6,33.0,846.0,937.26,640.4
2016,9,17,11,45,821.0,146.0,0.7,33.5,857.5,951.95,649.13
2016,9,17,12,0,824.0,147.0,0.8,34.0,869.0,963.3,656.0
2016,9,17,12,15,824.5,147.0,0.85,34.0,871.5,967.75,659.28
2016,9,17,12,30,825.0,147.0,0.9,34.0,874.0,968.74,660.72
2016,9,17,12,45,637.5,251.5,0.95,34.0,811.0,897.1,618.06
2016,9,17,13,0,450.0,356.0,1.0,34.0,748.0,817.77,564.99
2016,9,17,13,15,633.0,250.0,1.05,34.0,791.5,878.14,610.14
2016,9,17,13,30,816.0,144.0,1.1,34.0,835.0,924.62,639.86
2016,9,17,13,45,811.0,141.5,1.2,34.0,812.5,901.0,626.94
2016,9,17,14,0,806.0,139.0,1.3,34.0,790.0,874.39,612.81
2016,9,17,14,15,796.5,137.0,1.35,34.0,760.0,841.57,593.97
2016,9,17,14,30,787.0,135.0,1.4,34.0,730.0,806.33,573.44
2016,9,17,14,45,758.0,140.0,1.45,34.0,689.5,760.61,545.85
2016,9,17,15,0,729.0,145.0,1.5,34.0,649.0,716.1,518.66
2016,9,17,15,15,568.0,191.5,1.55,33.5,568.5,614.93,449.92
2016,9,17,15,30,407.0,238.0,1.6,33.0,488.0,527.76,388.7
2016,9,17,15,45,525.0,182.5,1.7,33.0,477.0,524.69,389.77
2016,9,17,16,0,643.0,127.0,1.8,33.0,466.0,510.93,381.49
2016,9,17,16,15,610.5,120.0,1.75,32.5,414.5,451.96,338.28
2016,9,17,16,30,578.0,113.0,1.7,32.0,363.0,395.07,295.5
2016,9,17,16,45,535.0,104.0,1.65,32.0,310.0,334.24,247.98
2016,9,17,17,0,492.0,95.0,1.6,32.0,257.0,275.88,201.24
2016,9,17,17,15,429.0,83.5,1.45,31.5,205.0,215.23,152.62
2016,9,17,17,30,366.0,72.0,1.3,31.0,153.0,161.69,109.37
2016,9,17,17,45,278.5,55.5,1.2,30.5,106.5,106.28,66.52
2016,9,17,18,0,191.0,39.0,1.1,30.0,60.0,61.67,33.41
2016,9,17,18,15,95.5,19.5,1.15,29.5,30.0,22.85,0.0
2016,9,17,18,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,15,21.0,6.5,1.15,24.5,7.0,0.0,0.0
2016,9,18,6,30,42.0,13.0,1.4,25.0,14.0,14.19,0.0
2016,9,18,6,45,145.0,32.5,1.65,25.5,51.0,47.26,23.52
2016,9,18,7,0,248.0,52.0,1.9,26.0,88.0,92.87,57.91
2016,9,18,7,15,330.0,66.5,1.95,26.5,137.5,141.66,96.2
2016,9,18,7,30,412.0,81.0,2.0,27.0,187.0,200.33,143.67
2016,9,18,7,45,474.0,90.0,2.15,27.5,240.0,256.13,189.82
2016,9,18,8,0,536.0,99.0,2.3,28.0,293.0,320.42,242.02
2016,9,18,8,15,576.0,106.5,2.25,28.5,346.0,377.96,287.94
2016,9,18,8,30,616.0,114.0,2.2,29.0,399.0,438.85,334.92
2016,9,18,8,45,646.5,119.0,2.2,29.5,450.0,494.77,376.88
2016,9,18,9,0,677.0,124.0,2.2,30.0,501.0,552.26,418.65
2016,9,18,9,15,699.0,128.5,2.1,30.0,547.5,604.81,456.05
2016,9,18,9,30,721.0,133.0,2.0,30.0,594.0,657.41,492.38
2016,9,18,9,45,736.5,137.0,1.95,30.5,635.0,704.34,522.76
2016,9,18,10,0,752.0,141.0,1.9,31.0,676.0,748.34,549.5
2016,9,18,10,15,763.5,143.5,1.8,31.0,710.5,787.71,573.4
2016,9,18,10,30,775.0,146.0,1.7,31.0,745.0,825.12,595.63
2016,9,18,10,45,784.0,148.0,1.6,31.5,772.5,857.63,613.1
2016,9,18,11,0,793.0,150.0,1.5,32.0,800.0,887.62,628.65
2016,9,18,11,15,799.0,151.5,1.4,32.0,819.5,911.58,641.44
2016,9,18,11,30,805.0,153.0,1.3,32.0,839.0,932.55,652.27
2016,9,18,11,45,833.5,137.5,1.2,32.5,856.5,948.27,658.46
2016,9,18,12,0,862.0,122.0,1.1,33.0,874.0,966.98,666.39
2016,9,18,12,15,862.5,122.0,1.0,33.0,876.5,971.45,666.99
2016,9,18,12,30,863.0,122.0,0.9,33.0,879.0,972.36,665.65
2016,9,18,12,45,862.5,121.0,0.8,33.5,873.5,967.69,659.74
2016,9,18,13,0,862.0,120.0,0.7,34.0,868.0,959.46,651.88
2016,9,18,13,15,685.5,221.5,0.65,34.0,810.0,897.5,614.4
2016,9,18,13,30,509.0,323.0,0.6,34.0,752.0,824.5,565.58
2016,9,18,13,45,678.0,218.5,0.55,34.0,773.5,861.87,593.89
2016,9,18,14,0,847.0,114.0,0.5,34.0,795.0,878.27,603.15
2016,9,18,14,15,838.5,112.5,0.5,34.0,765.0,846.0,584.19
2016,9,18,14,30,830.0,111.0,0.5,34.0,735.0,811.14,564.15
2016,9,18,14,45,814.0,111.0,0.55,34.0,697.0,772.89,542.64
2016,9,18,15,0,798.0,111.0,0.6,34.0,659.0,729.31,517.37
2016,9,18,15,15,782.0,108.0,0.65,33.5,615.5,681.19,489.69
2016,9,18,15,30,766.0,105.0,0.7,33.0,572.0,632.02,459.47
2016,9,18,15,45,727.0,107.5,0.8,33.0,521.0,574.2,420.88
2016,9,18,16,0,688.0,110.0,0.9,33.0,470.0,517.38,381.58
2016,9,18,16,15,676.5,98.5,0.9,32.5,420.5,462.47,342.58
2016,9,18,16,30,665.0,87.0,0.9,32.0,371.0,407.32,301.69
2016,9,18,16,45,623.0,81.0,0.9,32.0,317.5,345.36,253.63
2016,9,18,17,0,581.0,75.0,0.9,32.0,264.0,287.11,206.95
2016,9,18,17,15,518.0,66.5,0.85,31.5,210.5,224.22,156.45
2016,9,18,17,30,455.0,58.0,0.8,31.0,157.0,168.29,110.99
2016,9,18,17,45,355.5,46.0,0.75,30.5,109.0,109.94,66.01
2016,9,18,18,0,256.0,34.0,0.7,30.0,61.0,63.26,31.75
2016,9,18,18,15,128.0,17.0,0.75,29.5,30.5,21.65,0.0
2016,9,18,18,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,28.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
