Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,15,29.5,6.5,1.15,24.5,7.5,0.0,0.0
2016,9,19,6,30,59.0,13.0,1.4,25.0,15.0,14.75,0.0
2016,9,19,6,45,196.0,28.5,1.7,25.5,54.0,48.18,22.06
2016,9,19,7,0,333.0,44.0,2.0,26.0,93.0,98.95,59.17
2016,9,19,7,15,420.0,54.5,2.05,26.5,143.5,150.26,99.78
2016,9,19,7,30,507.0,65.0,2.1,27.0,194.0,211.95,150.27
2016,9,19,7,45,570.5,70.5,2.2,28.0,249.5,270.51,198.94
2016,9,19,8,0,634.0,76.0,2.3,29.0,305.0,335.75,251.9
2016,9,19,8,15,671.0,81.5,2.2,29.5,359.0,395.18,299.51
2016,9,19,8,30,708.0,87.0,2.1,30.0,413.0,457.45,347.48
2016,9,19,8,45,735.0,90.5,2.05,30.5,464.5,514.03,389.73
2016,9,19,9,0,762.0,94.0,2.0,31.0,516.0,571.92,431.36
2016,9,19,9,15,781.5,97.5,1.9,31.5,563.5,625.49,468.17
2016,9,19,9,30,801.0,101.0,1.8,32.0,611.0,678.63,502.81
2016,9,19,9,45,815.0,103.5,1.7,32.5,652.5,725.86,531.23
2016,9,19,10,0,829.0,106.0,1.6,33.0,694.0,771.6,557.93
2016,9,19,10,15,839.5,108.0,1.55,33.0,729.0,808.56,579.96
2016,9,19,10,30,850.0,110.0,1.5,33.0,764.0,846.54,602.42
2016,9,19,10,45,858.5,110.5,1.5,33.5,792.0,878.69,620.23
2016,9,19,11,0,867.0,111.0,1.5,34.0,820.0,908.05,636.18
2016,9,19,11,15,872.0,112.0,1.55,34.0,839.5,931.71,650.48
2016,9,19,11,30,877.0,113.0,1.6,34.0,859.0,952.1,662.88
2016,9,19,11,45,880.5,113.0,1.7,34.5,870.5,966.61,671.04
2016,9,19,12,0,884.0,113.0,1.8,35.0,882.0,977.6,677.17
2016,9,19,12,15,884.5,113.0,1.85,35.0,884.5,982.09,680.25
2016,9,19,12,30,885.0,113.0,1.9,35.0,887.0,982.93,681.3
2016,9,19,12,45,884.0,112.5,2.0,35.0,881.0,978.12,679.6
2016,9,19,13,0,883.0,112.0,2.1,35.0,875.0,969.69,675.79
2016,9,19,13,15,879.5,111.5,2.15,35.0,860.5,955.29,667.86
2016,9,19,13,30,876.0,111.0,2.2,35.0,846.0,937.44,657.88
2016,9,19,13,45,870.0,110.0,2.25,35.5,823.0,913.42,642.73
2016,9,19,14,0,864.0,109.0,2.3,36.0,800.0,886.28,625.68
2016,9,19,14,15,855.5,107.0,2.3,35.5,769.5,852.96,606.81
2016,9,19,14,30,847.0,105.0,2.3,35.0,739.0,816.98,586.06
2016,9,19,14,45,835.0,103.5,2.35,35.0,701.0,776.3,561.14
2016,9,19,15,0,823.0,102.0,2.4,35.0,663.0,736.62,536.59
2016,9,19,15,15,807.0,99.0,2.4,34.5,619.0,687.48,506.06
2016,9,19,15,30,791.0,96.0,2.4,34.0,575.0,637.22,473.39
2016,9,19,15,45,768.5,93.0,2.4,34.0,526.0,582.1,434.37
2016,9,19,16,0,746.0,90.0,2.4,34.0,477.0,527.1,394.34
2016,9,19,16,15,716.5,85.5,2.25,33.5,424.0,467.33,349.98
2016,9,19,16,30,687.0,81.0,2.1,33.0,371.0,409.34,305.49
2016,9,19,16,45,644.0,75.5,2.0,33.0,316.5,346.38,255.55
2016,9,19,17,0,601.0,70.0,1.9,33.0,262.0,287.24,207.26
2016,9,19,17,15,537.0,62.5,1.7,32.0,208.5,224.1,156.18
2016,9,19,17,30,473.0,55.0,1.5,31.0,155.0,168.03,110.33
2016,9,19,17,45,370.0,43.5,1.35,30.5,107.0,108.8,64.5
2016,9,19,18,0,267.0,32.0,1.2,30.0,59.0,62.22,30.16
2016,9,19,18,15,133.5,16.0,1.25,29.5,29.5,21.67,0.0
2016,9,19,18,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.4,28.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,6.5,1.1,23.5,7.5,0.0,0.0
2016,9,20,6,30,70.0,13.0,1.3,24.0,15.0,15.11,0.0
2016,9,20,6,45,203.5,29.0,1.55,24.5,54.0,49.43,22.42
2016,9,20,7,0,337.0,45.0,1.8,25.0,93.0,100.6,60.47
2016,9,20,7,15,423.0,55.5,1.7,25.5,144.0,151.93,101.27
2016,9,20,7,30,509.0,66.0,1.6,26.0,195.0,213.51,151.73
2016,9,20,7,45,568.5,73.0,1.5,27.0,250.0,272.37,200.48
2016,9,20,8,0,628.0,80.0,1.4,28.0,305.0,337.45,252.79
2016,9,20,8,15,665.5,85.5,1.15,28.5,359.5,396.76,299.26
2016,9,20,8,30,703.0,91.0,0.9,29.0,414.0,458.97,345.48
2016,9,20,8,45,730.0,95.5,0.7,30.0,465.5,516.2,385.13
2016,9,20,9,0,757.0,100.0,0.5,31.0,517.0,574.87,423.26
2016,9,20,9,15,776.5,103.5,0.55,31.5,564.5,628.17,459.22
2016,9,20,9,30,796.0,107.0,0.6,32.0,612.0,681.06,493.6
2016,9,20,9,45,809.0,110.5,0.7,32.5,653.5,728.36,522.86
2016,9,20,10,0,822.0,114.0,0.8,33.0,695.0,774.09,550.76
2016,9,20,10,15,832.5,116.5,0.85,33.0,730.0,814.88,575.68
2016,9,20,10,30,843.0,119.0,0.9,33.0,765.0,849.29,596.48
2016,9,20,10,45,849.0,121.5,1.0,33.5,792.5,881.07,615.16
2016,9,20,11,0,855.0,124.0,1.1,34.0,820.0,909.95,631.99
2016,9,20,11,15,860.0,125.0,1.1,34.0,839.5,933.28,645.23
2016,9,20,11,30,865.0,126.0,1.1,34.0,859.0,953.38,656.58
2016,9,20,11,45,875.0,122.0,1.1,34.5,872.0,969.68,664.38
2016,9,20,12,0,885.0,118.0,1.1,35.0,885.0,982.6,670.25
2016,9,20,12,15,885.5,118.0,1.1,35.0,887.5,987.0,672.57
2016,9,20,12,30,886.0,118.0,1.1,35.0,890.0,987.75,672.95
2016,9,20,12,45,883.5,118.0,1.15,35.0,883.0,981.94,670.45
2016,9,20,13,0,881.0,118.0,1.2,35.0,876.0,972.51,665.95
2016,9,20,13,15,877.0,117.5,1.2,35.0,861.0,957.59,657.48
2016,9,20,13,30,873.0,117.0,1.2,35.0,846.0,939.23,647.08
2016,9,20,13,45,866.0,116.0,1.3,35.0,822.5,914.3,634.17
2016,9,20,14,0,859.0,115.0,1.4,35.0,799.0,886.29,619.24
2016,9,20,14,15,849.5,113.5,1.45,35.0,768.0,852.71,600.02
2016,9,20,14,30,840.0,112.0,1.5,35.0,737.0,816.57,579.01
2016,9,20,14,45,811.0,117.5,1.55,35.0,695.0,773.52,553.27
2016,9,20,15,0,782.0,123.0,1.6,35.0,653.0,725.96,524.19
2016,9,20,15,15,764.0,119.5,1.65,34.5,609.0,676.46,494.18
2016,9,20,15,30,746.0,116.0,1.7,34.0,565.0,627.17,462.02
2016,9,20,15,45,719.0,113.0,1.75,34.0,515.0,571.19,423.16
2016,9,20,16,0,692.0,110.0,1.8,34.0,465.0,515.89,383.61
2016,9,20,16,15,659.5,104.0,1.75,33.5,412.5,455.65,339.65
2016,9,20,16,30,627.0,98.0,1.7,33.0,360.0,397.41,295.68
2016,9,20,16,45,578.5,91.0,1.7,33.0,305.5,334.01,246.12
2016,9,20,17,0,530.0,84.0,1.7,33.0,251.0,275.16,198.79
2016,9,20,17,15,463.0,74.0,1.55,32.0,198.5,212.89,149.04
2016,9,20,17,30,396.0,64.0,1.4,31.0,146.0,157.21,104.24
2016,9,20,17,45,294.5,49.0,1.25,30.5,99.0,100.02,60.48
2016,9,20,18,0,193.0,34.0,1.1,30.0,52.0,55.36,27.32
2016,9,20,18,15,96.5,17.0,1.1,29.5,26.0,20.72,0.0
2016,9,20,18,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.2,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,21,6,15,16.0,5.0,0.25,23.5,5.5,0.0,0.0
2016,9,21,6,30,32.0,10.0,0.3,24.0,11.0,10.89,0.0
2016,9,21,6,45,134.5,31.0,0.35,24.5,48.0,44.85,21.17
2016,9,21,7,0,237.0,52.0,0.4,25.0,85.0,91.41,57.13
2016,9,21,7,15,318.0,68.0,0.5,25.5,134.5,140.74,95.68
2016,9,21,7,30,399.0,84.0,0.6,26.0,184.0,199.86,143.1
2016,9,21,7,45,470.5,92.5,0.75,27.0,239.0,257.51,189.64
2016,9,21,8,0,542.0,101.0,0.9,28.0,294.0,324.69,242.77
2016,9,21,8,15,583.0,109.0,0.95,28.5,348.0,383.47,288.84
2016,9,21,8,30,624.0,117.0,1.0,29.0,402.0,445.68,335.98
2016,9,21,8,45,401.0,180.5,1.1,29.5,372.0,417.51,314.67
2016,9,21,9,0,178.0,244.0,1.2,30.0,342.0,358.85,269.2
2016,9,21,9,15,242.5,258.0,1.2,30.0,404.5,429.6,321.31
2016,9,21,9,30,307.0,272.0,1.2,30.0,467.0,501.17,372.22
2016,9,21,9,45,313.0,290.5,1.25,30.5,500.5,538.5,396.69
2016,9,21,10,0,319.0,309.0,1.3,31.0,534.0,575.36,420.64
2016,9,21,10,15,567.5,223.0,1.35,31.5,647.5,707.97,514.97
2016,9,21,10,30,816.0,137.0,1.4,32.0,761.0,848.81,606.48
2016,9,21,10,45,484.5,269.0,1.45,32.5,643.0,718.77,515.05
2016,9,21,11,0,153.0,401.0,1.5,33.0,525.0,555.26,396.37
2016,9,21,11,15,94.0,375.5,1.6,33.0,452.5,469.32,337.67
2016,9,21,11,30,35.0,350.0,1.7,33.0,380.0,388.54,280.18
2016,9,21,11,45,457.0,238.5,1.8,33.5,633.0,698.5,505.59
2016,9,21,12,0,879.0,127.0,1.9,34.0,886.0,984.99,688.75
2016,9,21,12,15,480.5,272.0,1.95,34.0,687.5,763.03,542.18
2016,9,21,12,30,82.0,417.0,2.0,34.0,489.0,505.68,359.87
2016,9,21,12,45,481.0,271.5,2.1,34.0,684.5,761.06,546.01
2016,9,21,13,0,880.0,126.0,2.2,34.0,880.0,978.35,687.39
2016,9,21,13,15,876.5,125.0,2.25,34.0,865.0,963.3,676.8
2016,9,21,13,30,873.0,124.0,2.3,34.0,850.0,944.82,666.38
2016,9,21,13,45,868.0,122.0,2.35,34.0,827.0,920.58,652.36
2016,9,21,14,0,863.0,120.0,2.4,34.0,804.0,893.17,636.33
2016,9,21,14,15,854.5,118.0,2.4,34.0,772.5,859.76,615.98
2016,9,21,14,30,846.0,116.0,2.4,34.0,741.0,827.54,596.35
2016,9,21,14,45,834.5,113.5,2.45,34.0,703.0,785.8,570.62
2016,9,21,15,0,823.0,111.0,2.5,34.0,665.0,742.06,543.27
2016,9,21,15,15,807.0,107.5,2.5,33.5,620.5,692.31,512.22
2016,9,21,15,30,791.0,104.0,2.5,33.0,576.0,641.45,478.44
2016,9,21,15,45,770.5,100.0,2.5,33.0,526.5,586.48,439.34
2016,9,21,16,0,750.0,96.0,2.5,33.0,477.0,531.44,399.07
2016,9,21,16,15,719.5,91.0,2.35,32.5,424.0,470.94,353.91
2016,9,21,16,30,689.0,86.0,2.2,32.0,371.0,411.55,308.13
2016,9,21,16,45,647.0,79.0,2.05,31.5,315.5,347.48,257.47
2016,9,21,17,0,605.0,72.0,1.9,31.0,260.0,287.12,208.21
2016,9,21,17,15,540.0,63.5,1.7,30.0,205.5,222.76,155.72
2016,9,21,17,30,475.0,55.0,1.5,29.0,151.0,165.62,108.69
2016,9,21,17,45,372.0,42.5,1.3,28.5,102.5,105.9,62.26
2016,9,21,18,0,269.0,30.0,1.1,28.0,54.0,58.88,26.63
2016,9,21,18,15,134.5,15.0,1.1,27.5,27.0,19.94,0.0
2016,9,21,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,6,15,22.0,5.0,1.25,21.5,5.5,0.0,0.0
2016,9,22,6,30,44.0,10.0,1.6,22.0,11.0,11.29,0.0
2016,9,22,6,45,146.5,30.0,1.95,22.5,47.5,44.9,20.46
2016,9,22,7,0,249.0,50.0,2.3,23.0,84.0,91.35,57.1
2016,9,22,7,15,330.0,65.5,2.25,23.5,133.5,140.88,96.56
2016,9,22,7,30,411.0,81.0,2.2,24.0,183.0,200.17,145.2
2016,9,22,7,45,465.0,93.0,2.15,25.0,236.0,256.15,191.76
2016,9,22,8,0,519.0,105.0,2.1,26.0,289.0,317.91,241.88
2016,9,22,8,15,559.5,113.5,2.15,26.5,342.0,377.27,289.54
2016,9,22,8,30,600.0,122.0,2.2,27.0,395.0,438.44,337.2
2016,9,22,8,45,628.0,129.5,2.3,28.0,445.0,494.6,379.11
2016,9,22,9,0,656.0,137.0,2.4,29.0,495.0,552.11,420.59
2016,9,22,9,15,678.0,142.0,2.45,29.5,541.5,604.06,457.53
2016,9,22,9,30,700.0,147.0,2.5,30.0,588.0,656.09,493.54
2016,9,22,9,45,717.0,151.0,2.55,30.5,629.0,703.09,525.16
2016,9,22,10,0,734.0,155.0,2.6,31.0,670.0,749.11,554.85
2016,9,22,10,15,746.0,158.5,2.65,31.5,704.0,789.25,579.64
2016,9,22,10,30,758.0,162.0,2.7,32.0,738.0,827.52,602.94
2016,9,22,10,45,548.5,265.5,2.75,32.5,690.5,771.08,560.0
2016,9,22,11,0,339.0,369.0,2.8,33.0,643.0,697.22,503.21
2016,9,22,11,15,564.0,268.0,2.85,33.0,737.0,814.01,588.32
2016,9,22,11,30,789.0,167.0,2.9,33.0,831.0,928.42,664.5
2016,9,22,11,45,792.5,167.5,2.95,33.5,842.0,942.32,671.06
2016,9,22,12,0,796.0,168.0,3.0,34.0,853.0,952.98,676.46
2016,9,22,12,15,796.5,168.0,3.05,34.0,855.0,956.92,679.11
2016,9,22,12,30,797.0,168.0,3.1,34.0,857.0,957.49,679.8
2016,9,22,12,45,567.0,283.0,3.15,34.0,771.0,855.19,611.61
2016,9,22,13,0,337.0,398.0,3.2,34.0,685.0,744.3,532.26
2016,9,22,13,15,228.5,403.0,3.25,34.0,596.0,634.92,457.16
2016,9,22,13,30,120.0,408.0,3.3,34.0,507.0,535.89,386.9
2016,9,22,13,45,445.0,284.0,3.35,34.0,637.0,711.59,518.7
2016,9,22,14,0,770.0,160.0,3.4,34.0,767.0,856.08,620.49
2016,9,22,14,15,759.0,157.5,3.4,34.0,736.0,822.13,597.88
2016,9,22,14,30,748.0,155.0,3.4,34.0,705.0,788.45,576.59
2016,9,22,14,45,389.5,209.5,3.45,34.0,495.0,533.86,396.8
2016,9,22,15,0,31.0,264.0,3.5,34.0,285.0,289.16,212.77
2016,9,22,15,15,28.0,244.5,3.5,33.5,262.5,265.63,196.91
2016,9,22,15,30,25.0,225.0,3.5,33.0,240.0,237.97,177.19
2016,9,22,15,45,141.0,218.0,3.5,33.0,290.5,309.71,233.53
2016,9,22,16,0,257.0,211.0,3.5,33.0,341.0,364.74,275.6
2016,9,22,16,15,191.0,190.5,3.35,32.5,281.5,292.03,220.85
2016,9,22,16,30,125.0,170.0,3.2,32.0,222.0,230.23,173.98
2016,9,22,16,45,108.0,147.5,3.1,31.5,187.5,193.13,145.52
2016,9,22,17,0,91.0,125.0,3.0,31.0,153.0,157.9,117.97
2016,9,22,17,15,71.5,100.0,2.7,30.5,119.0,119.59,87.63
2016,9,22,17,30,52.0,75.0,2.4,30.0,85.0,85.84,60.67
2016,9,22,17,45,26.0,51.0,2.1,29.5,56.0,54.53,35.94
2016,9,22,18,0,0.0,27.0,1.8,29.0,27.0,26.17,12.26
2016,9,22,18,15,0.0,13.5,1.9,28.5,13.5,13.27,0.0
2016,9,22,18,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,15,10.5,5.0,1.4,24.0,5.0,0.0,0.0
2016,9,23,6,30,21.0,10.0,1.6,24.0,10.0,10.52,0.0
2016,9,23,6,45,142.5,28.0,1.8,24.5,46.0,42.43,18.17
2016,9,23,7,0,264.0,46.0,2.0,25.0,82.0,89.71,54.63
2016,9,23,7,15,354.5,58.5,2.15,25.5,131.5,139.1,93.44
2016,9,23,7,30,445.0,71.0,2.3,26.0,181.0,200.64,143.52
2016,9,23,7,45,285.5,107.0,2.45,26.5,184.0,207.16,155.59
2016,9,23,8,0,126.0,143.0,2.6,27.0,187.0,195.38,149.72
2016,9,23,8,15,133.0,167.5,2.7,27.5,221.5,231.0,177.79
2016,9,23,8,30,140.0,192.0,2.8,28.0,256.0,267.24,205.58
2016,9,23,8,45,145.0,216.5,2.95,28.5,289.0,302.92,232.33
2016,9,23,9,0,150.0,241.0,3.1,29.0,322.0,338.87,258.74
2016,9,23,9,15,168.5,264.5,3.1,29.0,364.0,382.85,291.29
2016,9,23,9,30,187.0,288.0,3.1,29.0,406.0,428.17,324.32
2016,9,23,9,45,132.0,302.5,3.15,29.5,388.5,410.45,308.77
2016,9,23,10,0,77.0,317.0,3.2,30.0,371.0,381.73,285.26
2016,9,23,10,15,80.5,330.5,3.2,30.5,389.5,401.37,298.62
2016,9,23,10,30,84.0,344.0,3.2,31.0,408.0,421.02,311.7
2016,9,23,10,45,73.5,356.0,3.2,31.5,414.0,426.76,314.27
2016,9,23,11,0,63.0,368.0,3.2,32.0,420.0,431.72,316.33
2016,9,23,11,15,167.5,387.0,3.25,32.0,527.0,557.45,407.85
2016,9,23,11,30,272.0,406.0,3.3,32.0,634.0,686.78,498.53
2016,9,23,11,45,308.0,402.0,3.35,32.5,663.0,720.54,520.54
2016,9,23,12,0,344.0,398.0,3.4,33.0,692.0,753.65,542.49
2016,9,23,12,15,597.5,263.0,3.4,33.0,776.0,867.33,626.01
2016,9,23,12,30,851.0,128.0,3.4,33.0,860.0,960.05,687.13
2016,9,23,12,45,683.0,227.5,3.45,33.0,812.5,910.07,654.5
2016,9,23,13,0,515.0,327.0,3.5,33.0,765.0,845.89,608.27
2016,9,23,13,15,490.0,326.0,3.55,33.0,737.0,814.49,587.99
2016,9,23,13,30,465.0,325.0,3.6,33.0,709.0,781.66,566.37
2016,9,23,13,45,638.0,228.0,3.65,33.0,738.0,828.89,604.4
2016,9,23,14,0,811.0,131.0,3.7,33.0,767.0,859.86,626.4
2016,9,23,14,15,801.0,129.0,3.7,33.0,736.0,826.18,604.61
2016,9,23,14,30,791.0,127.0,3.7,33.0,705.0,790.13,581.55
2016,9,23,14,45,777.0,124.5,3.75,33.0,667.5,748.25,554.54
2016,9,23,15,0,763.0,122.0,3.8,33.0,630.0,704.74,526.12
2016,9,23,15,15,630.5,159.5,3.8,32.5,560.0,620.0,466.23
2016,9,23,15,30,498.0,197.0,3.8,32.0,490.0,539.85,407.7
2016,9,23,15,45,500.5,178.0,3.8,32.0,450.0,496.99,376.94
2016,9,23,16,0,503.0,159.0,3.8,32.0,410.0,452.62,344.05
2016,9,23,16,15,486.5,142.0,3.7,31.5,362.5,399.25,303.88
2016,9,23,16,30,470.0,125.0,3.6,31.0,315.0,346.66,263.08
2016,9,23,16,45,438.5,109.5,3.5,31.0,266.0,290.67,218.07
2016,9,23,17,0,407.0,94.0,3.4,31.0,217.0,237.63,174.41
2016,9,23,17,15,351.5,79.0,3.15,30.0,169.0,181.66,128.97
2016,9,23,17,30,296.0,64.0,2.9,29.0,121.0,132.08,88.59
2016,9,23,17,45,213.0,46.5,2.7,28.5,80.0,82.35,50.07
2016,9,23,18,0,130.0,29.0,2.5,28.0,39.0,42.23,17.82
2016,9,23,18,15,65.0,14.5,2.6,27.5,19.5,16.39,0.0
2016,9,23,18,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,24,6,15,13.0,4.5,2.0,23.0,5.0,0.0,0.0
2016,9,24,6,30,26.0,9.0,2.2,23.0,10.0,9.7,0.0
2016,9,24,6,45,141.0,27.5,2.4,23.5,45.0,41.7,17.21
2016,9,24,7,0,256.0,46.0,2.6,24.0,80.0,88.53,54.19
2016,9,24,7,15,345.0,59.0,2.6,24.0,129.0,137.57,93.12
2016,9,24,7,30,434.0,72.0,2.6,24.0,178.0,197.33,142.38
2016,9,24,7,45,494.5,80.5,2.65,24.5,230.5,254.75,190.84
2016,9,24,8,0,555.0,89.0,2.7,25.0,283.0,317.36,242.79
2016,9,24,8,15,596.0,95.5,2.8,25.5,336.0,375.09,290.11
2016,9,24,8,30,637.0,102.0,2.9,26.0,389.0,436.2,338.68
2016,9,24,8,45,405.5,171.0,3.0,26.5,361.5,410.21,318.03
2016,9,24,9,0,174.0,240.0,3.1,27.0,334.0,352.58,271.22
2016,9,24,9,15,144.0,262.5,3.15,27.5,345.5,364.78,279.11
2016,9,24,9,30,114.0,285.0,3.2,28.0,357.0,368.51,280.16
2016,9,24,9,45,119.5,302.5,3.25,28.5,382.0,401.3,303.36
2016,9,24,10,0,125.0,320.0,3.3,29.0,407.0,428.83,322.36
2016,9,24,10,15,217.5,325.0,3.3,29.0,485.5,514.33,386.09
2016,9,24,10,30,310.0,330.0,3.3,29.0,564.0,612.33,456.97
2016,9,24,10,45,294.0,356.0,3.35,29.5,584.5,635.0,470.22
2016,9,24,11,0,278.0,382.0,3.4,30.0,605.0,655.74,482.39
2016,9,24,11,15,555.0,256.5,3.45,30.0,715.5,792.47,584.7
2016,9,24,11,30,832.0,131.0,3.5,30.0,826.0,923.12,673.47
2016,9,24,11,45,830.0,135.0,3.55,30.0,835.5,941.3,684.33
2016,9,24,12,0,828.0,139.0,3.6,30.0,845.0,950.56,690.29
2016,9,24,12,15,828.5,139.0,3.6,30.0,847.0,954.44,692.63
2016,9,24,12,30,829.0,139.0,3.6,30.0,849.0,954.85,692.87
2016,9,24,12,45,825.0,140.0,3.65,30.5,842.0,948.53,687.8
2016,9,24,13,0,821.0,141.0,3.7,31.0,835.0,938.81,680.67
2016,9,24,13,15,647.5,230.5,3.7,31.0,772.0,863.86,631.42
2016,9,24,13,30,474.0,320.0,3.7,31.0,709.0,783.94,573.03
2016,9,24,13,45,306.0,351.0,3.75,31.0,599.5,647.91,476.7
2016,9,24,14,0,138.0,382.0,3.8,31.0,490.0,518.22,381.9
2016,9,24,14,15,69.0,255.5,3.8,30.5,309.5,315.85,236.21
2016,9,24,14,30,0.0,129.0,3.8,30.0,129.0,125.39,91.77
2016,9,24,14,45,1.5,152.5,3.85,30.0,153.5,149.79,110.97
2016,9,24,15,0,3.0,176.0,3.9,30.0,178.0,174.25,129.99
2016,9,24,15,15,1.5,131.0,3.85,30.0,132.0,128.44,95.02
2016,9,24,15,30,0.0,86.0,3.8,30.0,86.0,83.21,60.07
2016,9,24,15,45,0.0,57.0,3.8,30.0,57.0,55.1,38.16
2016,9,24,16,0,0.0,28.0,3.8,30.0,28.0,27.04,15.98
2016,9,24,16,15,0.0,24.5,3.6,29.5,24.5,23.65,13.38
2016,9,24,16,30,0.0,21.0,3.4,29.0,21.0,20.27,10.75
2016,9,24,16,45,0.0,17.5,3.2,28.5,17.5,16.88,8.07
2016,9,24,17,0,0.0,14.0,3.0,28.0,14.0,13.5,5.35
2016,9,24,17,15,0.0,10.5,2.75,27.5,10.5,10.12,2.59
2016,9,24,17,30,0.0,7.0,2.5,27.0,7.0,6.74,0.0
2016,9,24,17,45,0.0,4.5,2.3,27.0,4.5,4.33,0.0
2016,9,24,18,0,0.0,2.0,2.1,27.0,2.0,1.93,0.0
2016,9,24,18,15,0.0,1.0,2.15,26.5,1.0,0.98,0.0
2016,9,24,18,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,1.0,1.7,23.0,1.0,0.0,0.0
2016,9,25,6,30,0.0,2.0,1.9,23.0,2.0,1.97,0.0
2016,9,25,6,45,0.0,11.5,2.1,23.5,11.5,11.09,1.4
2016,9,25,7,0,0.0,21.0,2.3,24.0,21.0,20.26,10.51
2016,9,25,7,15,0.0,35.0,2.35,24.0,35.0,33.79,21.94
2016,9,25,7,30,0.0,49.0,2.4,24.0,49.0,47.34,33.31
2016,9,25,7,45,0.0,64.0,2.45,24.5,64.0,61.92,45.26
2016,9,25,8,0,0.0,79.0,2.5,25.0,79.0,76.57,57.02
2016,9,25,8,15,5.5,117.5,2.5,25.0,120.5,117.1,89.5
2016,9,25,8,30,11.0,156.0,2.5,25.0,162.0,158.51,122.14
2016,9,25,8,45,93.5,197.5,2.5,25.5,248.0,250.53,194.34
2016,9,25,9,0,176.0,239.0,2.5,26.0,334.0,352.86,272.49
2016,9,25,9,15,159.0,262.5,2.5,26.0,354.5,374.75,287.77
2016,9,25,9,30,142.0,286.0,2.5,26.0,375.0,394.73,301.6
2016,9,25,9,45,83.0,274.5,2.5,26.5,327.5,339.09,257.87
2016,9,25,10,0,24.0,263.0,2.5,27.0,280.0,278.27,209.97
2016,9,25,10,15,58.5,309.0,2.5,27.0,352.5,361.08,272.23
2016,9,25,10,30,93.0,355.0,2.5,27.0,425.0,440.56,330.23
2016,9,25,10,45,46.5,216.0,2.5,27.5,251.0,257.49,193.87
2016,9,25,11,0,0.0,77.0,2.5,28.0,77.0,74.58,52.77
2016,9,25,11,15,0.0,89.0,2.45,28.0,89.0,86.23,61.92
2016,9,25,11,30,0.0,101.0,2.4,28.0,101.0,97.99,70.95
2016,9,25,11,45,19.0,230.0,2.4,28.0,246.5,249.47,186.58
2016,9,25,12,0,38.0,359.0,2.4,28.0,392.0,402.26,298.15
2016,9,25,12,15,260.0,348.5,2.35,28.0,571.0,621.34,459.51
2016,9,25,12,30,482.0,338.0,2.3,28.0,750.0,831.07,604.74
2016,9,25,12,45,241.0,216.5,2.25,28.0,422.5,461.44,346.42
2016,9,25,13,0,0.0,95.0,2.2,28.0,95.0,92.14,65.94
2016,9,25,13,15,63.0,248.5,2.1,28.0,300.5,309.35,232.77
2016,9,25,13,30,126.0,402.0,2.0,28.0,506.0,535.12,394.54
2016,9,25,13,45,155.0,391.0,1.95,28.0,514.5,546.62,402.3
2016,9,25,14,0,184.0,380.0,1.9,28.0,523.0,556.21,410.08
2016,9,25,14,15,103.0,325.0,1.85,27.5,405.0,417.13,310.93
2016,9,25,14,30,22.0,270.0,1.8,27.0,287.0,284.37,213.07
2016,9,25,14,45,13.0,228.0,1.8,27.0,238.0,234.24,176.26
2016,9,25,15,0,4.0,186.0,1.8,27.0,189.0,185.02,139.17
2016,9,25,15,15,2.0,134.0,1.8,26.5,135.5,131.77,98.74
2016,9,25,15,30,0.0,82.0,1.8,26.0,82.0,79.33,57.96
2016,9,25,15,45,0.0,91.5,1.8,26.0,91.5,88.57,65.57
2016,9,25,16,0,0.0,101.0,1.8,26.0,101.0,97.96,73.28
2016,9,25,16,15,0.0,88.5,1.75,25.5,88.5,85.72,63.87
2016,9,25,16,30,0.0,76.0,1.7,25.0,76.0,73.51,54.38
2016,9,25,16,45,0.0,63.5,1.7,25.0,63.5,61.37,44.67
2016,9,25,17,0,0.0,51.0,1.7,25.0,51.0,49.27,34.83
2016,9,25,17,15,0.0,39.0,1.6,24.5,39.0,37.66,25.29
2016,9,25,17,30,0.0,27.0,1.5,24.0,27.0,26.06,15.61
2016,9,25,17,45,0.0,17.0,1.45,24.0,17.0,16.4,7.37
2016,9,25,18,0,0.0,7.0,1.4,24.0,7.0,6.74,0.0
2016,9,25,18,15,0.0,3.5,1.45,24.0,3.5,3.44,0.0
2016,9,25,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,10.5,2.7,21.0,10.5,10.12,0.6
2016,9,26,7,0,0.0,21.0,2.9,21.0,21.0,20.26,10.66
2016,9,26,7,15,0.0,35.0,3.05,21.0,35.0,33.8,22.23
2016,9,26,7,30,0.0,49.0,3.2,21.0,49.0,47.34,33.73
2016,9,26,7,45,0.0,64.5,3.35,21.0,64.5,62.42,46.35
2016,9,26,8,0,0.0,80.0,3.5,21.0,80.0,77.57,58.82
2016,9,26,8,15,0.0,86.5,3.55,21.0,86.5,83.85,63.83
2016,9,26,8,30,0.0,93.0,3.6,21.0,93.0,90.16,68.77
2016,9,26,8,45,0.0,82.5,3.7,21.5,82.5,79.79,59.94
2016,9,26,9,0,0.0,72.0,3.8,22.0,72.0,69.63,51.36
2016,9,26,9,15,0.0,68.5,3.8,22.0,68.5,66.25,48.45
2016,9,26,9,30,0.0,65.0,3.8,22.0,65.0,62.87,45.56
2016,9,26,9,45,0.0,55.0,3.8,22.0,55.0,53.2,37.61
2016,9,26,10,0,0.0,45.0,3.8,22.0,45.0,43.52,29.7
2016,9,26,10,15,0.0,85.0,3.75,22.0,85.0,82.29,60.8
2016,9,26,10,30,0.0,125.0,3.7,22.0,125.0,121.47,91.81
2016,9,26,10,45,0.0,136.0,3.65,22.5,136.5,132.33,99.99
2016,9,26,11,0,0.0,147.0,3.6,23.0,148.0,143.21,108.16
2016,9,26,11,15,0.5,147.0,3.6,23.0,148.0,143.69,108.42
2016,9,26,11,30,1.0,147.0,3.6,23.0,148.0,144.18,108.73
2016,9,26,11,45,5.0,181.0,3.6,23.5,185.5,181.69,137.73
2016,9,26,12,0,9.0,215.0,3.6,24.0,223.0,219.46,166.51
2016,9,26,12,15,13.0,253.5,3.6,24.0,265.0,261.97,198.89
2016,9,26,12,30,17.0,292.0,3.6,24.0,307.0,304.7,231.12
2016,9,26,12,45,12.0,245.0,3.65,24.0,256.0,252.4,191.47
2016,9,26,13,0,7.0,198.0,3.7,24.0,205.0,200.5,151.87
2016,9,26,13,15,17.0,257.5,3.7,24.0,272.0,269.41,205.05
2016,9,26,13,30,27.0,317.0,3.7,24.0,339.0,346.59,263.38
2016,9,26,13,45,14.0,237.0,3.7,24.0,248.5,245.49,186.78
2016,9,26,14,0,1.0,157.0,3.7,24.0,158.0,153.96,116.17
2016,9,26,14,15,12.5,215.0,3.7,23.5,224.5,221.46,169.57
2016,9,26,14,30,24.0,273.0,3.7,23.0,291.0,289.09,222.34
2016,9,26,14,45,12.0,189.5,3.7,23.0,198.5,194.82,149.57
2016,9,26,15,0,0.0,106.0,3.7,23.0,106.0,102.76,77.08
2016,9,26,15,15,97.0,182.0,3.65,23.0,237.5,254.09,199.41
2016,9,26,15,30,194.0,258.0,3.6,23.0,369.0,391.92,306.74
2016,9,26,15,45,173.0,234.5,3.55,23.0,327.0,345.33,270.58
2016,9,26,16,0,152.0,211.0,3.5,23.0,285.0,300.45,235.89
2016,9,26,16,15,141.5,187.5,3.4,22.5,250.5,262.71,206.75
2016,9,26,16,30,131.0,164.0,3.3,22.0,216.0,225.89,177.71
2016,9,26,16,45,118.0,139.5,3.25,22.0,180.5,188.09,146.99
2016,9,26,17,0,105.0,115.0,3.2,22.0,145.0,151.7,116.9
2016,9,26,17,15,82.5,91.0,3.15,21.5,111.0,114.77,86.4
2016,9,26,17,30,60.0,67.0,3.1,21.0,77.0,80.55,58.01
2016,9,26,17,45,30.0,44.0,3.05,21.0,49.0,48.07,31.38
2016,9,26,18,0,0.0,21.0,3.0,21.0,21.0,20.28,3.99
2016,9,26,18,15,0.0,10.5,3.05,20.5,10.5,10.32,0.0
2016,9,26,18,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,18.0,3.05,18.0,18.0,17.38,4.72
2016,9,27,7,0,0.0,36.0,3.1,18.0,36.0,34.93,22.7
2016,9,27,7,15,3.0,59.0,3.15,18.0,60.0,58.2,42.63
2016,9,27,7,30,6.0,82.0,3.2,18.0,84.0,81.88,62.77
2016,9,27,7,45,16.5,104.5,3.3,18.5,110.5,107.96,84.36
2016,9,27,8,0,27.0,127.0,3.4,19.0,137.0,137.47,108.48
2016,9,27,8,15,54.0,155.5,3.45,19.5,178.5,180.18,142.95
2016,9,27,8,30,81.0,184.0,3.5,20.0,220.0,225.91,179.41
2016,9,27,8,45,64.5,201.0,3.6,20.5,232.0,238.21,188.38
2016,9,27,9,0,48.0,218.0,3.7,21.0,244.0,248.74,195.65
2016,9,27,9,15,72.0,248.0,3.65,21.5,290.5,297.75,233.48
2016,9,27,9,30,96.0,278.0,3.6,22.0,337.0,348.91,272.22
2016,9,27,9,45,68.5,281.5,3.55,22.5,325.5,335.92,260.34
2016,9,27,10,0,41.0,285.0,3.5,23.0,314.0,320.6,246.85
2016,9,27,10,15,48.0,307.5,3.35,23.0,342.5,351.23,269.64
2016,9,27,10,30,55.0,330.0,3.2,23.0,371.0,382.26,292.35
2016,9,27,10,45,48.5,334.0,3.1,23.5,371.0,382.26,290.91
2016,9,27,11,0,42.0,338.0,3.0,24.0,371.0,381.78,289.27
2016,9,27,11,15,70.0,369.0,2.9,24.0,426.0,441.06,333.3
2016,9,27,11,30,98.0,400.0,2.8,24.0,481.0,501.26,377.0
2016,9,27,11,45,189.0,404.0,2.7,24.5,562.5,601.11,449.53
2016,9,27,12,0,280.0,408.0,2.6,25.0,644.0,702.13,520.24
2016,9,27,12,15,172.0,400.0,2.55,24.5,545.5,582.98,434.34
2016,9,27,12,30,64.0,392.0,2.5,24.0,447.0,462.53,346.11
2016,9,27,12,45,49.5,370.0,2.5,24.0,412.5,425.08,319.25
2016,9,27,13,0,35.0,348.0,2.5,24.0,378.0,387.71,291.8
2016,9,27,13,15,35.5,342.0,2.5,24.0,372.0,381.38,287.54
2016,9,27,13,30,36.0,336.0,2.5,24.0,366.0,374.91,283.08
2016,9,27,13,45,37.0,328.0,2.55,24.0,358.0,366.63,277.42
2016,9,27,14,0,38.0,320.0,2.6,24.0,350.0,358.2,271.68
2016,9,27,14,15,80.0,329.5,2.6,24.0,388.5,402.48,306.33
2016,9,27,14,30,122.0,339.0,2.6,24.0,427.0,450.75,343.25
2016,9,27,14,45,106.0,316.5,2.65,24.0,390.0,403.79,308.75
2016,9,27,15,0,90.0,294.0,2.7,24.0,353.0,364.45,279.88
2016,9,27,15,15,72.5,266.5,2.6,24.0,312.0,319.93,246.53
2016,9,27,15,30,55.0,239.0,2.5,24.0,271.0,276.85,213.91
2016,9,27,15,45,217.0,208.5,2.4,24.0,316.0,344.14,268.82
2016,9,27,16,0,379.0,178.0,2.3,24.0,361.0,394.31,308.02
2016,9,27,16,15,361.5,159.5,2.05,23.5,317.0,345.95,270.0
2016,9,27,16,30,344.0,141.0,1.8,23.0,273.0,298.78,232.41
2016,9,27,16,45,407.5,111.0,1.6,23.0,244.0,275.36,211.22
2016,9,27,17,0,471.0,81.0,1.4,23.0,215.0,241.83,179.99
2016,9,27,17,15,397.5,69.0,1.3,22.5,164.5,179.62,128.26
2016,9,27,17,30,324.0,57.0,1.2,22.0,114.0,127.37,85.09
2016,9,27,17,45,225.0,40.0,1.1,21.5,72.5,75.24,44.4
2016,9,27,18,0,126.0,23.0,1.0,21.0,31.0,33.35,4.04
2016,9,27,18,15,63.0,11.5,0.95,21.0,15.5,12.7,0.0
2016,9,27,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,6,45,160.5,19.5,1.45,18.5,39.5,35.54,9.98
2016,9,28,7,0,321.0,39.0,1.7,19.0,79.0,92.21,55.12
2016,9,28,7,15,411.0,50.0,1.65,19.5,129.0,143.55,96.79
2016,9,28,7,30,501.0,61.0,1.6,20.0,179.0,205.6,148.76
2016,9,28,7,45,559.0,68.5,1.6,20.5,232.5,263.6,198.72
2016,9,28,8,0,617.0,76.0,1.6,21.0,286.0,327.6,252.57
2016,9,28,8,15,656.0,82.0,1.45,21.5,339.5,387.07,301.23
2016,9,28,8,30,695.0,88.0,1.3,22.0,393.0,449.56,350.19
2016,9,28,8,45,723.0,92.0,1.2,23.0,444.0,506.42,392.36
2016,9,28,9,0,751.0,96.0,1.1,24.0,495.0,563.64,432.83
2016,9,28,9,15,771.0,99.5,1.05,24.5,541.5,616.44,469.56
2016,9,28,9,30,791.0,103.0,1.0,25.0,588.0,668.84,504.59
2016,9,28,9,45,805.5,106.0,0.95,25.5,629.0,715.91,533.31
2016,9,28,10,0,820.0,109.0,0.9,26.0,670.0,761.52,560.37
2016,9,28,10,15,830.5,111.0,0.85,26.0,704.5,801.05,583.97
2016,9,28,10,30,841.0,113.0,0.8,26.0,739.0,834.14,603.1
2016,9,28,10,45,848.5,114.5,0.8,26.5,765.5,865.47,620.57
2016,9,28,11,0,856.0,116.0,0.8,27.0,792.0,893.96,636.1
2016,9,28,11,15,861.0,117.0,0.8,27.0,811.0,916.62,649.21
2016,9,28,11,30,866.0,118.0,0.8,27.0,830.0,936.05,660.41
2016,9,28,11,45,879.0,112.0,0.85,27.5,843.0,952.21,669.34
2016,9,28,12,0,892.0,106.0,0.9,28.0,856.0,965.01,676.32
2016,9,28,12,15,892.5,106.5,0.95,28.0,857.5,969.3,679.57
2016,9,28,12,30,893.0,107.0,1.0,28.0,859.0,969.9,680.81
2016,9,28,12,45,891.5,106.5,1.05,28.5,852.0,963.85,676.78
2016,9,28,13,0,890.0,106.0,1.1,29.0,845.0,954.14,670.7
2016,9,28,13,15,886.5,105.0,1.1,29.0,829.5,938.45,661.55
2016,9,28,13,30,883.0,104.0,1.1,29.0,814.0,919.3,650.4
2016,9,28,13,45,877.5,102.5,1.1,29.0,790.5,894.47,635.78
2016,9,28,14,0,872.0,101.0,1.1,29.0,767.0,866.49,619.22
2016,9,28,14,15,863.5,99.5,1.1,29.0,736.0,833.01,599.1
2016,9,28,14,30,855.0,98.0,1.1,29.0,705.0,796.89,577.2
2016,9,28,14,45,845.0,95.0,1.1,29.0,667.0,755.58,551.69
2016,9,28,15,0,835.0,92.0,1.1,29.0,629.0,712.17,524.51
2016,9,28,15,15,819.0,89.0,1.05,29.0,585.0,665.35,494.16
2016,9,28,15,30,803.0,86.0,1.0,29.0,541.0,614.55,459.01
2016,9,28,15,45,783.0,82.0,1.0,29.0,492.0,559.49,420.01
2016,9,28,16,0,763.0,78.0,1.0,29.0,443.0,504.34,379.65
2016,9,28,16,15,732.5,74.0,0.95,28.5,390.5,444.24,334.66
2016,9,28,16,30,702.0,70.0,0.9,28.0,338.0,385.82,289.21
2016,9,28,16,45,659.0,64.0,0.85,28.0,283.5,322.81,238.28
2016,9,28,17,0,616.0,58.0,0.8,28.0,229.0,263.4,188.75
2016,9,28,17,15,545.0,50.5,0.75,27.5,176.0,199.31,135.9
2016,9,28,17,30,474.0,43.0,0.7,27.0,123.0,143.22,89.66
2016,9,28,17,45,353.0,31.0,0.7,26.5,78.0,83.96,44.6
2016,9,28,18,0,232.0,19.0,0.7,26.0,33.0,37.44,0.0
2016,9,28,18,15,116.0,9.5,0.75,25.5,16.5,11.6,0.0
2016,9,28,18,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
