Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,29,6,45,195.5,17.5,3.55,16.5,42.0,36.61,8.67
2016,9,29,7,0,391.0,35.0,3.8,17.0,84.0,98.89,57.94
2016,9,29,7,15,482.5,45.0,3.8,17.5,136.0,153.7,103.35
2016,9,29,7,30,574.0,55.0,3.8,18.0,188.0,219.35,159.67
2016,9,29,7,45,630.0,61.5,3.8,18.5,244.0,279.83,213.31
2016,9,29,8,0,686.0,68.0,3.8,19.0,300.0,345.98,270.66
2016,9,29,8,15,723.0,73.0,3.9,19.5,355.0,406.9,322.71
2016,9,29,8,30,760.0,78.0,4.0,20.0,410.0,470.78,375.44
2016,9,29,8,45,787.0,81.5,4.1,21.0,463.0,529.74,421.94
2016,9,29,9,0,814.0,85.0,4.2,22.0,516.0,589.51,467.39
2016,9,29,9,15,833.0,88.0,4.2,22.5,563.5,643.95,508.04
2016,9,29,9,30,852.0,91.0,4.2,23.0,611.0,697.72,546.21
2016,9,29,9,45,866.5,93.0,4.25,23.5,653.5,743.1,576.52
2016,9,29,10,0,881.0,95.0,4.3,24.0,696.0,789.52,607.17
2016,9,29,10,15,891.0,97.0,4.3,24.5,731.0,830.34,633.27
2016,9,29,10,30,901.0,99.0,4.3,25.0,766.0,868.66,657.34
2016,9,29,10,45,909.0,100.0,4.35,25.5,793.5,901.45,677.61
2016,9,29,11,0,917.0,101.0,4.4,26.0,821.0,931.19,695.72
2016,9,29,11,15,921.5,101.5,4.45,26.0,840.5,953.99,710.49
2016,9,29,11,30,926.0,102.0,4.5,26.0,860.0,973.28,723.01
2016,9,29,11,45,928.5,102.5,4.55,26.5,871.0,987.08,730.53
2016,9,29,12,0,931.0,103.0,4.6,27.0,882.0,997.14,735.72
2016,9,29,12,15,931.5,103.0,4.6,27.0,883.5,1000.95,738.05
2016,9,29,12,30,932.0,103.0,4.6,27.0,885.0,1000.91,738.02
2016,9,29,12,45,930.5,103.0,4.65,27.0,878.0,995.13,734.77
2016,9,29,13,0,929.0,103.0,4.7,27.0,871.0,985.55,729.15
2016,9,29,13,15,925.5,102.5,4.65,27.0,855.0,969.83,718.74
2016,9,29,13,30,922.0,102.0,4.6,27.0,839.0,950.48,706.06
2016,9,29,13,45,917.0,100.5,4.6,27.0,815.0,925.23,689.87
2016,9,29,14,0,912.0,99.0,4.6,27.0,791.0,896.65,671.47
2016,9,29,14,15,903.5,97.0,4.55,27.0,759.0,861.46,648.16
2016,9,29,14,30,895.0,95.0,4.5,27.0,727.0,823.48,622.98
2016,9,29,14,45,881.0,94.0,4.45,27.0,687.0,779.8,593.66
2016,9,29,15,0,867.0,93.0,4.4,27.0,647.0,734.2,562.74
2016,9,29,15,15,851.0,90.5,4.3,26.5,601.5,686.6,530.97
2016,9,29,15,30,835.0,88.0,4.2,26.0,556.0,634.89,493.8
2016,9,29,15,45,815.5,83.5,4.1,26.0,506.0,578.08,450.63
2016,9,29,16,0,796.0,79.0,4.0,26.0,456.0,521.04,406.12
2016,9,29,16,15,765.0,75.0,3.65,25.0,401.5,459.02,357.51
2016,9,29,16,30,734.0,71.0,3.3,24.0,347.0,398.65,308.46
2016,9,29,16,45,690.5,64.5,2.95,23.5,291.0,332.99,253.25
2016,9,29,17,0,647.0,58.0,2.6,23.0,235.0,271.45,199.97
2016,9,29,17,15,572.5,50.5,2.4,22.0,180.0,204.82,143.23
2016,9,29,17,30,498.0,43.0,2.2,21.0,125.0,146.59,93.8
2016,9,29,17,45,369.0,31.0,2.05,20.5,78.0,85.15,45.72
2016,9,29,18,0,240.0,19.0,1.9,20.0,31.0,37.2,0.0
2016,9,29,18,15,120.0,9.5,1.9,19.5,15.5,11.41,0.0
2016,9,29,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,30,6,45,203.0,17.5,2.5,14.5,42.0,37.17,7.62
2016,9,30,7,0,406.0,35.0,2.7,15.0,84.0,101.13,59.4
2016,9,30,7,15,498.5,44.5,2.6,15.0,137.0,156.49,105.8
2016,9,30,7,30,591.0,54.0,2.5,15.0,190.0,222.78,163.32
2016,9,30,7,45,646.0,60.5,2.45,15.5,246.5,283.86,217.81
2016,9,30,8,0,701.0,67.0,2.4,16.0,303.0,350.14,275.46
2016,9,30,8,15,738.0,72.0,2.2,17.0,358.5,412.15,327.29
2016,9,30,8,30,775.0,77.0,2.0,18.0,414.0,476.75,378.75
2016,9,30,8,45,800.5,81.0,1.85,19.0,466.5,536.12,423.96
2016,9,30,9,0,826.0,85.0,1.7,20.0,519.0,596.1,467.41
2016,9,30,9,15,844.0,88.0,1.75,20.5,567.0,650.37,506.92
2016,9,30,9,30,862.0,91.0,1.8,21.0,615.0,701.13,541.95
2016,9,30,9,45,874.5,93.5,1.85,21.5,656.5,748.59,572.8
2016,9,30,10,0,887.0,96.0,1.9,22.0,698.0,794.21,601.91
2016,9,30,10,15,896.5,98.0,1.85,22.0,733.0,834.74,627.45
2016,9,30,10,30,906.0,100.0,1.8,22.0,768.0,872.72,650.98
2016,9,30,10,45,912.5,101.5,1.8,22.5,795.5,904.78,669.61
2016,9,30,11,0,919.0,103.0,1.8,23.0,823.0,933.72,686.1
2016,9,30,11,15,923.0,104.0,1.75,23.0,842.0,956.54,699.29
2016,9,30,11,30,927.0,105.0,1.7,23.0,861.0,975.84,710.25
2016,9,30,11,45,932.5,103.5,1.7,23.5,871.5,990.23,717.43
2016,9,30,12,0,938.0,102.0,1.7,24.0,882.0,1000.92,722.39
2016,9,30,12,15,938.0,102.0,1.7,24.0,883.5,1004.2,724.21
2016,9,30,12,30,938.0,102.0,1.7,24.0,885.0,1003.6,723.82
2016,9,30,12,45,936.0,101.5,1.7,24.5,877.5,996.71,718.22
2016,9,30,13,0,934.0,101.0,1.7,25.0,870.0,985.99,710.44
2016,9,30,13,15,930.0,100.0,1.7,25.0,853.5,969.14,700.3
2016,9,30,13,30,926.0,99.0,1.7,25.0,837.0,948.67,688.0
2016,9,30,13,45,920.0,98.0,1.75,25.0,812.0,922.92,672.97
2016,9,30,14,0,914.0,97.0,1.8,25.0,787.0,893.89,655.78
2016,9,30,14,15,905.0,95.5,1.8,25.0,754.5,858.72,633.91
2016,9,30,14,30,896.0,94.0,1.8,25.0,722.0,820.8,610.11
2016,9,30,14,45,884.0,91.5,1.85,25.0,682.5,776.99,582.54
2016,9,30,15,0,872.0,89.0,1.9,25.0,643.0,731.11,553.14
2016,9,30,15,15,855.5,86.5,1.9,25.0,597.0,680.34,519.48
2016,9,30,15,30,839.0,84.0,1.9,25.0,551.0,630.72,484.24
2016,9,30,15,45,816.5,80.5,1.9,25.0,500.0,573.06,441.77
2016,9,30,16,0,794.0,77.0,1.9,25.0,449.0,515.48,398.03
2016,9,30,16,15,762.0,73.0,1.7,24.5,394.5,453.16,349.28
2016,9,30,16,30,730.0,69.0,1.5,24.0,340.0,392.62,300.29
2016,9,30,16,45,683.0,63.5,1.35,23.5,284.0,327.05,246.15
2016,9,30,17,0,636.0,58.0,1.2,23.0,228.0,266.05,194.17
2016,9,30,17,15,560.0,50.0,1.1,22.5,173.5,199.41,137.89
2016,9,30,17,30,484.0,42.0,1.0,22.0,119.0,141.36,89.15
2016,9,30,17,45,361.0,29.5,0.95,21.5,74.0,81.51,42.47
2016,9,30,18,0,238.0,17.0,0.9,21.0,29.0,34.21,0.0
2016,9,30,18,15,119.0,8.5,0.9,20.5,14.5,8.36,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,45,107.5,19.5,0.8,16.5,32.5,29.98,4.9
2016,10,1,7,0,215.0,39.0,0.8,17.0,65.0,75.43,46.13
2016,10,1,7,15,267.0,57.5,1.0,17.0,107.0,119.35,82.99
2016,10,1,7,30,319.0,76.0,1.2,17.0,149.0,169.51,125.95
2016,10,1,7,45,355.0,92.0,1.45,17.5,193.5,217.73,167.75
2016,10,1,8,0,391.0,108.0,1.7,18.0,238.0,269.75,212.02
2016,10,1,8,15,470.5,113.5,1.6,18.5,297.5,333.81,264.26
2016,10,1,8,30,550.0,119.0,1.5,19.0,357.0,407.97,322.98
2016,10,1,8,45,541.0,139.5,1.45,19.5,397.5,451.63,356.42
2016,10,1,9,0,532.0,160.0,1.4,20.0,438.0,495.36,388.62
2016,10,1,9,15,440.0,205.0,1.2,20.5,449.5,508.36,394.73
2016,10,1,9,30,348.0,250.0,1.0,21.0,461.0,506.22,389.06
2016,10,1,9,45,349.0,269.5,0.85,22.0,493.5,542.36,411.84
2016,10,1,10,0,350.0,289.0,0.7,23.0,526.0,577.51,432.58
2016,10,1,10,15,218.0,315.5,0.7,23.0,465.5,504.57,377.61
2016,10,1,10,30,86.0,342.0,0.7,23.0,405.0,421.65,315.02
2016,10,1,10,45,100.0,360.0,0.75,23.5,436.5,455.15,339.11
2016,10,1,11,0,114.0,378.0,0.8,24.0,468.0,489.06,362.25
2016,10,1,11,15,492.5,249.5,0.75,24.0,648.0,723.44,533.14
2016,10,1,11,30,871.0,121.0,0.7,24.0,828.0,939.48,671.63
2016,10,1,11,45,584.5,258.0,0.7,24.5,735.5,835.13,599.02
2016,10,1,12,0,298.0,395.0,0.7,25.0,643.0,704.35,505.42
2016,10,1,12,15,186.0,393.5,0.65,25.0,548.0,589.04,426.81
2016,10,1,12,30,74.0,392.0,0.6,25.0,453.0,472.49,344.37
2016,10,1,12,45,132.0,400.0,0.55,25.5,508.5,544.02,395.32
2016,10,1,13,0,190.0,408.0,0.5,26.0,564.0,605.41,436.36
2016,10,1,13,15,154.0,397.5,0.5,26.0,522.0,558.42,403.47
2016,10,1,13,30,118.0,387.0,0.5,26.0,480.0,511.88,371.65
2016,10,1,13,45,88.5,361.5,0.5,26.5,430.0,448.12,327.24
2016,10,1,14,0,59.0,336.0,0.5,27.0,380.0,393.61,288.65
2016,10,1,14,15,185.5,324.0,0.55,26.5,454.5,491.3,362.72
2016,10,1,14,30,312.0,312.0,0.6,26.0,529.0,580.0,427.41
2016,10,1,14,45,193.5,296.0,0.7,26.0,428.5,454.77,338.53
2016,10,1,15,0,75.0,280.0,0.8,26.0,328.0,338.75,254.34
2016,10,1,15,15,40.0,227.5,0.9,26.0,252.5,256.86,194.55
2016,10,1,15,30,5.0,175.0,1.0,26.0,177.0,174.87,132.41
2016,10,1,15,45,18.0,176.5,1.1,26.0,184.5,184.08,140.55
2016,10,1,16,0,31.0,178.0,1.2,26.0,192.0,195.7,150.13
2016,10,1,16,15,26.5,157.0,1.15,25.5,168.0,170.48,130.97
2016,10,1,16,30,22.0,136.0,1.1,25.0,144.0,143.22,109.96
2016,10,1,16,45,15.5,114.5,1.1,24.5,119.5,118.27,90.41
2016,10,1,17,0,9.0,93.0,1.1,24.0,95.0,94.09,71.08
2016,10,1,17,15,4.5,70.5,1.05,23.0,71.5,70.19,51.66
2016,10,1,17,30,0.0,48.0,1.0,22.0,48.0,46.85,32.36
2016,10,1,17,45,0.0,29.0,0.95,21.5,29.0,28.19,15.84
2016,10,1,18,0,0.0,10.0,0.9,21.0,10.0,9.65,0.0
2016,10,1,18,15,0.0,5.0,0.9,20.5,5.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,2,6,45,124.0,21.0,1.4,15.5,35.5,32.89,4.06
2016,10,2,7,0,248.0,42.0,1.6,16.0,71.0,83.59,51.31
2016,10,2,7,15,337.0,57.5,1.7,16.5,120.0,134.23,92.69
2016,10,2,7,30,426.0,73.0,1.8,17.0,169.0,195.58,144.22
2016,10,2,7,45,486.5,84.0,1.9,18.0,222.5,253.05,193.52
2016,10,2,8,0,547.0,95.0,2.0,19.0,276.0,318.69,248.52
2016,10,2,8,15,589.5,103.5,1.95,20.0,330.0,378.35,297.31
2016,10,2,8,30,632.0,112.0,1.9,21.0,384.0,441.5,346.99
2016,10,2,8,45,662.0,119.0,1.85,22.0,435.0,499.28,390.71
2016,10,2,9,0,692.0,126.0,1.8,23.0,486.0,558.47,433.72
2016,10,2,9,15,715.0,131.0,1.75,23.5,533.0,612.03,471.9
2016,10,2,9,30,738.0,136.0,1.7,24.0,580.0,665.6,508.84
2016,10,2,9,45,753.0,141.0,1.65,24.5,621.5,712.97,540.21
2016,10,2,10,0,768.0,146.0,1.6,25.0,663.0,759.06,569.0
2016,10,2,10,15,780.5,149.0,1.55,25.0,697.5,799.43,594.19
2016,10,2,10,30,793.0,152.0,1.5,25.0,732.0,835.09,615.95
2016,10,2,10,45,801.0,155.0,1.45,25.5,759.0,867.18,633.92
2016,10,2,11,0,809.0,158.0,1.4,26.0,786.0,896.58,649.93
2016,10,2,11,15,814.5,159.0,1.35,26.5,804.5,918.76,661.15
2016,10,2,11,30,820.0,160.0,1.3,27.0,823.0,937.83,670.4
2016,10,2,11,45,874.5,130.5,1.3,27.5,845.0,961.29,683.16
2016,10,2,12,0,929.0,101.0,1.3,28.0,867.0,987.68,697.64
2016,10,2,12,15,929.0,101.0,1.25,28.0,868.5,990.76,698.28
2016,10,2,12,30,929.0,101.0,1.2,28.0,870.0,990.01,696.97
2016,10,2,12,45,926.0,101.5,1.2,28.0,862.0,983.15,692.93
2016,10,2,13,0,923.0,102.0,1.2,28.0,854.0,972.53,686.78
2016,10,2,13,15,919.0,101.0,1.2,28.0,838.0,955.69,676.92
2016,10,2,13,30,915.0,100.0,1.2,28.0,822.0,935.28,664.99
2016,10,2,13,45,907.5,99.5,1.2,28.5,797.0,908.89,648.09
2016,10,2,14,0,900.0,99.0,1.2,29.0,772.0,879.33,629.29
2016,10,2,14,15,890.5,97.5,1.2,28.5,739.5,844.08,609.28
2016,10,2,14,30,881.0,96.0,1.2,28.0,707.0,806.17,587.36
2016,10,2,14,45,861.0,97.0,1.25,28.0,665.5,760.56,559.45
2016,10,2,15,0,841.0,98.0,1.3,28.0,624.0,716.58,532.21
2016,10,2,15,15,823.0,95.0,1.3,28.0,578.5,665.25,498.53
2016,10,2,15,30,805.0,92.0,1.3,28.0,533.0,613.01,461.97
2016,10,2,15,45,780.0,88.5,1.3,28.0,482.5,555.55,420.57
2016,10,2,16,0,755.0,85.0,1.3,28.0,432.0,498.51,378.11
2016,10,2,16,15,720.0,80.0,1.2,27.5,378.0,436.4,330.73
2016,10,2,16,30,685.0,75.0,1.1,27.0,324.0,375.92,282.95
2016,10,2,16,45,633.5,68.5,1.0,26.5,268.5,310.4,229.95
2016,10,2,17,0,582.0,62.0,0.9,26.0,213.0,249.77,179.4
2016,10,2,17,15,501.5,53.0,0.9,25.0,160.0,184.62,125.92
2016,10,2,17,30,421.0,44.0,0.9,24.0,107.0,128.66,80.22
2016,10,2,17,45,285.5,29.5,0.95,23.5,64.0,69.86,35.01
2016,10,2,18,0,150.0,15.0,1.0,23.0,21.0,24.71,0.0
2016,10,2,18,15,75.0,7.5,1.0,22.5,10.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,6,45,132.5,20.0,1.3,18.5,35.0,32.55,1.6
2016,10,3,7,0,265.0,40.0,1.5,19.0,70.0,84.1,50.2
2016,10,3,7,15,359.0,53.0,1.6,19.5,119.0,134.16,90.63
2016,10,3,7,30,453.0,66.0,1.7,20.0,168.0,196.7,142.57
2016,10,3,7,45,517.0,75.0,1.8,20.5,221.5,255.19,192.67
2016,10,3,8,0,581.0,84.0,1.9,21.0,275.0,320.39,247.49
2016,10,3,8,15,623.0,91.0,1.95,22.0,328.5,379.99,296.28
2016,10,3,8,30,665.0,98.0,2.0,23.0,382.0,442.96,345.94
2016,10,3,8,45,699.0,101.5,2.15,24.0,433.5,500.76,390.33
2016,10,3,9,0,733.0,105.0,2.3,25.0,485.0,560.24,434.5
2016,10,3,9,15,754.5,109.0,2.25,25.5,532.0,613.46,472.72
2016,10,3,9,30,776.0,113.0,2.2,26.0,579.0,665.13,508.65
2016,10,3,9,45,790.5,117.0,2.2,26.5,619.5,712.29,539.7
2016,10,3,10,0,805.0,121.0,2.2,27.0,660.0,758.0,568.58
2016,10,3,10,15,816.5,123.5,2.2,27.0,694.5,797.98,594.28
2016,10,3,10,30,828.0,126.0,2.2,27.0,729.0,835.77,618.31
2016,10,3,10,45,839.0,126.0,2.2,27.5,756.5,868.04,637.24
2016,10,3,11,0,850.0,126.0,2.2,28.0,784.0,897.63,654.3
2016,10,3,11,15,855.5,127.5,2.2,28.0,802.5,920.98,668.55
2016,10,3,11,30,861.0,129.0,2.2,28.0,821.0,935.61,677.25
2016,10,3,11,45,860.5,131.5,2.2,28.5,830.5,947.63,683.1
2016,10,3,12,0,860.0,134.0,2.2,29.0,840.0,961.94,690.52
2016,10,3,12,15,645.5,238.5,2.15,29.0,769.0,877.22,634.73
2016,10,3,12,30,431.0,343.0,2.1,29.0,698.0,781.81,565.74
2016,10,3,12,45,646.5,236.5,2.1,29.5,763.5,872.05,631.55
2016,10,3,13,0,862.0,130.0,2.1,30.0,829.0,943.61,676.24
2016,10,3,13,15,857.5,129.0,2.05,30.0,813.0,932.47,668.36
2016,10,3,13,30,853.0,128.0,2.0,30.0,797.0,912.4,655.71
2016,10,3,13,45,847.5,125.5,2.0,30.0,772.5,886.62,640.02
2016,10,3,14,0,842.0,123.0,2.0,30.0,748.0,857.79,622.39
2016,10,3,14,15,832.0,121.0,2.0,30.0,716.0,822.9,600.73
2016,10,3,14,30,822.0,119.0,2.0,30.0,684.0,785.57,577.35
2016,10,3,14,45,805.5,117.0,2.05,30.0,644.5,741.12,549.31
2016,10,3,15,0,789.0,115.0,2.1,30.0,605.0,695.18,519.85
2016,10,3,15,15,769.5,111.5,2.05,29.5,560.0,644.43,485.59
2016,10,3,15,30,750.0,108.0,2.0,29.0,515.0,594.26,450.48
2016,10,3,15,45,723.5,103.0,2.0,29.0,465.0,536.83,408.48
2016,10,3,16,0,697.0,98.0,2.0,29.0,415.0,480.15,365.77
2016,10,3,16,15,660.0,92.0,1.8,28.5,362.0,418.47,318.15
2016,10,3,16,30,623.0,86.0,1.6,28.0,309.0,359.37,271.05
2016,10,3,16,45,569.5,78.0,1.4,27.5,255.0,295.11,218.91
2016,10,3,17,0,516.0,70.0,1.2,27.0,201.0,236.08,169.77
2016,10,3,17,15,434.5,58.5,1.15,26.0,150.0,172.22,117.74
2016,10,3,17,30,353.0,47.0,1.1,25.0,99.0,117.77,73.79
2016,10,3,17,45,227.5,30.5,1.05,24.5,58.5,62.43,30.78
2016,10,3,18,0,102.0,14.0,1.0,24.0,18.0,20.25,0.0
2016,10,3,18,15,51.0,7.0,1.05,23.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,4,6,45,98.5,21.0,2.2,21.5,32.0,30.4,0.0
2016,10,4,7,0,197.0,42.0,2.4,22.0,64.0,75.97,45.8
2016,10,4,7,15,293.0,57.0,2.45,22.5,111.0,124.3,84.08
2016,10,4,7,30,389.0,72.0,2.5,23.0,158.0,184.22,132.95
2016,10,4,7,45,463.5,80.0,2.55,23.5,211.0,240.84,180.57
2016,10,4,8,0,538.0,88.0,2.6,24.0,264.0,307.44,235.77
2016,10,4,8,15,582.0,95.5,2.8,24.5,316.0,366.02,284.17
2016,10,4,8,30,626.0,103.0,3.0,25.0,368.0,428.25,334.14
2016,10,4,8,45,390.5,165.5,3.2,25.5,338.0,394.8,308.12
2016,10,4,9,0,155.0,228.0,3.4,26.0,308.0,329.27,255.11
2016,10,4,9,15,206.5,246.0,3.4,26.5,363.5,388.79,300.43
2016,10,4,9,30,258.0,264.0,3.4,27.0,419.0,458.33,351.87
2016,10,4,9,45,259.0,284.5,3.45,27.5,449.0,491.82,374.99
2016,10,4,10,0,260.0,305.0,3.5,28.0,479.0,524.6,397.34
2016,10,4,10,15,534.0,215.0,3.45,28.0,594.5,666.05,505.2
2016,10,4,10,30,808.0,125.0,3.4,28.0,710.0,816.79,611.66
2016,10,4,10,45,496.0,251.5,3.4,28.5,615.0,704.27,526.75
2016,10,4,11,0,184.0,378.0,3.4,29.0,520.0,559.22,414.68
2016,10,4,11,15,199.5,387.0,3.4,29.0,544.0,586.6,434.72
2016,10,4,11,30,215.0,396.0,3.4,29.0,568.0,613.72,453.64
2016,10,4,11,45,538.5,257.0,3.4,29.0,695.5,786.08,582.84
2016,10,4,12,0,862.0,118.0,3.4,29.0,823.0,939.29,687.0
2016,10,4,12,15,645.0,230.0,3.35,29.0,758.5,866.63,636.94
2016,10,4,12,30,428.0,342.0,3.3,29.0,694.0,777.17,569.88
2016,10,4,12,45,643.5,229.0,3.3,29.5,751.5,860.05,632.33
2016,10,4,13,0,859.0,116.0,3.3,30.0,809.0,923.94,673.37
2016,10,4,13,15,854.5,115.0,3.25,30.0,793.0,907.38,662.09
2016,10,4,13,30,850.0,114.0,3.2,30.0,777.0,887.53,649.37
2016,10,4,13,45,844.0,112.0,3.2,30.0,753.0,862.13,633.34
2016,10,4,14,0,838.0,110.0,3.2,30.0,729.0,833.75,615.34
2016,10,4,14,15,828.0,108.0,3.15,30.0,697.0,803.34,595.68
2016,10,4,14,30,818.0,106.0,3.1,30.0,665.0,766.17,571.36
2016,10,4,14,45,797.5,106.5,3.05,30.0,625.5,721.62,541.8
2016,10,4,15,0,777.0,107.0,3.0,30.0,586.0,675.89,511.16
2016,10,4,15,15,757.5,103.5,2.85,30.0,541.5,625.72,475.36
2016,10,4,15,30,738.0,100.0,2.7,30.0,497.0,574.97,438.05
2016,10,4,15,45,710.5,96.0,2.6,30.0,448.0,519.72,396.71
2016,10,4,16,0,683.0,92.0,2.5,30.0,399.0,464.35,354.25
2016,10,4,16,15,645.5,86.0,2.25,29.5,347.0,403.33,306.78
2016,10,4,16,30,608.0,80.0,2.0,29.0,295.0,344.98,259.99
2016,10,4,16,45,550.5,73.0,1.8,29.0,242.5,281.39,207.85
2016,10,4,17,0,493.0,66.0,1.6,29.0,190.0,223.51,159.45
2016,10,4,17,15,407.5,55.5,1.55,28.0,140.0,161.36,109.14
2016,10,4,17,30,322.0,45.0,1.5,27.0,90.0,108.47,66.97
2016,10,4,17,45,192.0,29.0,1.45,26.5,52.5,55.72,26.04
2016,10,4,18,0,62.0,13.0,1.4,26.0,15.0,16.55,0.0
2016,10,4,18,15,31.0,6.5,1.6,25.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,5,6,45,128.0,18.5,1.1,22.5,32.5,30.42,0.0
2016,10,5,7,0,256.0,37.0,1.2,23.0,65.0,79.62,45.85
2016,10,5,7,15,356.5,49.5,1.35,23.5,113.5,130.7,86.29
2016,10,5,7,30,457.0,62.0,1.5,24.0,162.0,193.33,137.29
2016,10,5,7,45,526.0,69.0,1.65,24.5,215.5,251.44,186.33
2016,10,5,8,0,595.0,76.0,1.8,25.0,269.0,316.78,240.56
2016,10,5,8,15,637.0,82.0,1.85,25.5,322.0,375.86,288.95
2016,10,5,8,30,679.0,88.0,1.9,26.0,375.0,438.28,338.34
2016,10,5,8,45,443.0,155.5,1.95,27.0,352.5,413.02,318.23
2016,10,5,9,0,207.0,223.0,2.0,28.0,330.0,355.16,271.63
2016,10,5,9,15,155.0,245.5,1.95,28.0,330.0,355.0,270.5
2016,10,5,9,30,103.0,268.0,1.9,28.0,330.0,344.06,260.72
2016,10,5,9,45,198.5,282.5,1.9,28.5,411.0,439.13,331.42
2016,10,5,10,0,294.0,297.0,1.9,29.0,492.0,542.1,405.06
2016,10,5,10,15,302.5,307.5,1.85,29.5,517.5,570.62,422.94
2016,10,5,10,30,311.0,318.0,1.8,30.0,543.0,598.64,440.65
2016,10,5,10,45,589.0,213.0,1.8,30.5,657.5,745.7,546.44
2016,10,5,11,0,867.0,108.0,1.8,31.0,772.0,885.53,636.36
2016,10,5,11,15,871.5,109.0,1.75,31.0,790.5,907.36,647.68
2016,10,5,11,30,876.0,110.0,1.7,31.0,809.0,925.89,658.1
2016,10,5,11,45,882.0,108.5,1.7,31.5,819.5,939.71,664.87
2016,10,5,12,0,888.0,107.0,1.7,32.0,830.0,950.03,669.59
2016,10,5,12,15,888.0,107.0,1.7,32.0,830.5,952.76,671.07
2016,10,5,12,30,888.0,107.0,1.7,32.0,831.0,951.82,670.49
2016,10,5,12,45,887.0,106.0,1.7,32.5,823.5,945.22,665.21
2016,10,5,13,0,886.0,105.0,1.7,33.0,816.0,935.0,657.88
2016,10,5,13,15,881.5,104.5,1.7,33.0,800.0,918.57,648.16
2016,10,5,13,30,877.0,104.0,1.7,33.0,784.0,898.74,636.45
2016,10,5,13,45,871.0,102.0,1.7,33.0,759.5,872.72,620.88
2016,10,5,14,0,865.0,100.0,1.7,33.0,735.0,843.63,603.38
2016,10,5,14,15,855.5,98.5,1.7,33.0,703.0,809.31,582.45
2016,10,5,14,30,846.0,97.0,1.7,33.0,671.0,772.48,559.76
2016,10,5,14,45,833.5,94.0,1.75,33.0,632.5,729.49,533.17
2016,10,5,15,0,821.0,91.0,1.8,33.0,594.0,687.63,506.97
2016,10,5,15,15,803.0,88.5,1.8,32.5,549.5,637.78,474.81
2016,10,5,15,30,785.0,86.0,1.8,32.0,505.0,587.1,439.97
2016,10,5,15,45,761.0,82.0,1.85,32.0,455.5,530.84,399.36
2016,10,5,16,0,737.0,78.0,1.9,32.0,406.0,474.96,357.66
2016,10,5,16,15,701.5,73.5,1.75,31.5,353.5,413.88,310.78
2016,10,5,16,30,666.0,69.0,1.6,31.0,301.0,355.59,264.46
2016,10,5,16,45,614.0,62.5,1.45,30.5,247.5,291.48,212.57
2016,10,5,17,0,562.0,56.0,1.3,30.0,194.0,232.39,163.42
2016,10,5,17,15,476.0,47.0,1.2,29.0,143.0,167.93,111.12
2016,10,5,17,30,390.0,38.0,1.1,28.0,92.0,113.4,67.51
2016,10,5,17,45,245.0,24.5,1.05,27.5,53.0,56.96,23.57
2016,10,5,18,0,100.0,11.0,1.0,27.0,14.0,16.63,0.0
2016,10,5,18,15,50.0,5.5,1.05,26.5,7.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,6,6,45,124.0,18.5,1.25,23.5,31.5,29.96,0.0
2016,10,6,7,0,248.0,37.0,1.4,24.0,63.0,78.43,44.82
2016,10,6,7,15,351.5,49.0,1.5,24.5,111.0,129.01,84.69
2016,10,6,7,30,455.0,61.0,1.6,25.0,159.0,191.55,135.34
2016,10,6,7,45,545.5,63.5,1.7,25.5,214.5,251.82,185.5
2016,10,6,8,0,636.0,66.0,1.8,26.0,270.0,321.63,242.9
2016,10,6,8,15,676.0,71.0,1.8,26.5,323.5,380.86,291.38
2016,10,6,8,30,716.0,76.0,1.8,27.0,377.0,442.61,340.13
2016,10,6,8,45,751.5,77.5,1.8,27.5,428.5,501.23,384.92
2016,10,6,9,0,787.0,79.0,1.8,28.0,480.0,561.51,429.35
2016,10,6,9,15,806.0,82.0,1.8,28.0,526.0,614.05,467.59
2016,10,6,9,30,825.0,85.0,1.8,28.0,572.0,665.97,503.9
2016,10,6,9,45,842.0,86.0,1.8,28.5,613.0,710.27,531.8
2016,10,6,10,0,859.0,87.0,1.8,29.0,654.0,755.92,560.16
2016,10,6,10,15,497.0,212.0,1.8,29.5,544.0,631.94,469.39
2016,10,6,10,30,135.0,337.0,1.8,30.0,434.0,465.02,342.5
2016,10,6,10,45,129.5,354.0,1.8,30.5,450.0,482.27,354.17
2016,10,6,11,0,124.0,371.0,1.8,31.0,466.0,498.79,364.17
2016,10,6,11,15,514.5,231.5,1.85,31.0,638.0,720.37,527.52
2016,10,6,11,30,905.0,92.0,1.9,31.0,810.0,931.25,665.82
2016,10,6,11,45,904.5,94.0,2.0,31.5,819.0,943.06,670.46
2016,10,6,12,0,904.0,96.0,2.1,32.0,828.0,951.18,674.91
2016,10,6,12,15,904.0,96.0,2.1,32.0,829.0,953.88,676.43
2016,10,6,12,30,904.0,96.0,2.1,32.0,830.0,952.86,675.8
2016,10,6,12,45,903.0,95.5,2.15,32.0,822.5,946.64,672.58
2016,10,6,13,0,902.0,95.0,2.2,32.0,815.0,936.75,667.19
2016,10,6,13,15,897.5,94.0,2.2,32.0,798.5,919.51,656.76
2016,10,6,13,30,893.0,93.0,2.2,32.0,782.0,898.82,644.27
2016,10,6,13,45,887.0,91.5,2.25,32.5,758.0,872.96,627.66
2016,10,6,14,0,881.0,90.0,2.3,33.0,734.0,843.97,609.05
2016,10,6,14,15,871.5,88.5,2.35,32.5,701.5,809.17,589.0
2016,10,6,14,30,862.0,87.0,2.4,32.0,669.0,771.81,566.98
2016,10,6,14,45,835.5,90.5,2.45,32.0,627.5,724.85,536.96
2016,10,6,15,0,809.0,94.0,2.5,32.0,586.0,680.08,508.06
2016,10,6,15,15,790.0,91.0,2.55,32.0,541.0,629.54,473.68
2016,10,6,15,30,771.0,88.0,2.6,32.0,496.0,578.31,437.04
2016,10,6,15,45,739.0,86.0,2.7,32.0,446.0,520.33,394.49
2016,10,6,16,0,707.0,84.0,2.8,32.0,396.0,464.26,351.99
2016,10,6,16,15,669.0,78.5,2.7,31.5,343.5,402.54,304.28
2016,10,6,16,30,631.0,73.0,2.6,31.0,291.0,343.51,257.11
2016,10,6,16,45,563.5,68.0,2.55,30.5,237.0,277.59,203.74
2016,10,6,17,0,496.0,63.0,2.5,30.0,183.0,218.47,154.82
2016,10,6,17,15,405.5,52.5,2.4,29.0,133.5,155.51,103.89
2016,10,6,17,30,315.0,42.0,2.3,28.0,84.0,103.07,62.3
2016,10,6,17,45,173.5,26.0,2.2,27.5,47.5,48.68,18.99
2016,10,6,18,0,32.0,10.0,2.1,27.0,11.0,11.61,0.0
2016,10,6,18,15,16.0,5.0,2.25,26.5,5.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,6,45,0.0,1.0,1.4,22.5,1.0,0.96,0.0
2016,10,7,7,0,0.0,2.0,1.7,23.0,2.0,1.93,0.0
2016,10,7,7,15,0.0,3.5,1.7,23.5,3.5,3.37,0.0
2016,10,7,7,30,0.0,5.0,1.7,24.0,5.0,4.82,0.0
2016,10,7,7,45,0.0,7.0,1.75,24.5,7.0,6.75,0.0
2016,10,7,8,0,0.0,9.0,1.8,25.0,9.0,8.68,1.51
2016,10,7,8,15,37.0,90.0,1.85,25.5,105.5,105.56,80.31
2016,10,7,8,30,74.0,171.0,1.9,26.0,202.0,209.76,162.41
2016,10,7,8,45,37.0,95.5,2.0,26.5,111.0,114.76,87.03
2016,10,7,9,0,0.0,20.0,2.1,27.0,20.0,19.31,9.97
2016,10,7,9,15,115.0,141.5,2.25,27.5,209.5,219.64,170.22
2016,10,7,9,30,230.0,263.0,2.4,28.0,399.0,431.87,329.81
2016,10,7,9,45,237.0,278.5,2.55,28.5,427.0,462.77,350.63
2016,10,7,10,0,244.0,294.0,2.7,29.0,455.0,500.31,376.7
2016,10,7,10,15,122.0,186.5,2.85,29.0,267.0,290.67,221.24
2016,10,7,10,30,0.0,79.0,3.0,29.0,79.0,76.47,54.33
2016,10,7,10,45,0.0,82.0,3.15,29.5,82.0,79.39,56.56
2016,10,7,11,0,0.0,85.0,3.3,30.0,85.0,82.31,58.62
2016,10,7,11,15,447.0,89.5,3.45,30.0,442.5,506.15,388.86
2016,10,7,11,30,894.0,94.0,3.6,30.0,800.0,921.55,676.93
2016,10,7,11,45,868.5,110.5,3.75,30.0,803.5,925.74,677.06
2016,10,7,12,0,843.0,127.0,3.9,30.0,807.0,925.73,677.6
2016,10,7,12,15,433.0,215.5,4.05,30.0,565.0,645.67,483.44
2016,10,7,12,30,23.0,304.0,4.2,30.0,323.0,323.13,239.37
2016,10,7,12,45,100.5,349.0,4.35,30.0,429.5,451.13,336.41
2016,10,7,13,0,178.0,394.0,4.5,30.0,536.0,578.37,429.15
2016,10,7,13,15,375.5,327.5,4.6,30.0,618.5,691.5,515.13
2016,10,7,13,30,573.0,261.0,4.7,30.0,701.0,797.05,593.97
2016,10,7,13,45,519.5,269.0,4.8,30.0,658.0,746.28,557.9
2016,10,7,14,0,466.0,277.0,4.9,30.0,615.0,695.8,522.38
2016,10,7,14,15,567.5,227.0,4.9,29.5,620.0,711.23,538.02
2016,10,7,14,30,669.0,177.0,4.9,29.0,625.0,721.28,549.26
2016,10,7,14,45,418.0,227.5,4.95,29.0,502.0,560.1,428.52
2016,10,7,15,0,167.0,278.0,5.0,29.0,379.0,407.51,311.13
2016,10,7,15,15,424.0,197.0,5.05,28.5,426.5,496.05,384.22
2016,10,7,15,30,681.0,116.0,5.1,28.0,474.0,551.76,430.14
2016,10,7,15,45,647.0,113.0,5.15,27.5,426.0,495.7,387.32
2016,10,7,16,0,613.0,110.0,5.2,27.0,378.0,441.26,344.91
2016,10,7,16,15,572.0,102.5,5.2,26.5,326.5,380.9,296.69
2016,10,7,16,30,531.0,95.0,5.2,26.0,275.0,323.73,249.67
2016,10,7,16,45,474.5,84.5,5.25,25.5,224.0,260.11,196.69
2016,10,7,17,0,418.0,74.0,5.3,25.0,173.0,204.22,149.15
2016,10,7,17,15,332.0,59.5,5.25,24.0,125.0,143.45,98.97
2016,10,7,17,30,246.0,45.0,5.2,23.0,77.0,92.87,58.14
2016,10,7,17,45,123.0,22.5,5.2,22.5,38.5,38.57,12.99
2016,10,7,18,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,5.25,21.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,5.4,20.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,5.4,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,8,6,45,140.5,16.5,4.2,15.0,31.0,29.53,0.0
2016,10,8,7,0,281.0,33.0,4.3,15.0,62.0,79.64,45.59
2016,10,8,7,15,380.0,45.5,4.4,15.5,110.5,131.15,88.47
2016,10,8,7,30,479.0,58.0,4.5,16.0,159.0,194.44,142.38
2016,10,8,7,45,543.5,65.5,4.6,17.0,212.0,252.56,193.63
2016,10,8,8,0,608.0,73.0,4.7,18.0,265.0,317.36,249.76
2016,10,8,8,15,650.0,79.0,4.6,18.5,318.0,376.88,300.97
2016,10,8,8,30,692.0,85.0,4.5,19.0,371.0,439.69,353.22
2016,10,8,8,45,723.0,89.0,4.45,19.5,422.0,497.2,399.79
2016,10,8,9,0,754.0,93.0,4.4,20.0,473.0,555.13,445.19
2016,10,8,9,15,775.0,96.5,4.3,20.5,519.0,607.87,485.0
2016,10,8,9,30,796.0,100.0,4.2,21.0,565.0,660.24,523.47
2016,10,8,9,45,813.5,102.0,4.15,22.0,606.5,707.74,555.06
2016,10,8,10,0,831.0,104.0,4.1,23.0,648.0,753.94,584.64
2016,10,8,10,15,842.5,106.0,4.05,23.5,682.0,793.74,610.25
2016,10,8,10,30,854.0,108.0,4.0,24.0,716.0,827.04,630.97
2016,10,8,10,45,864.5,108.5,3.95,24.5,743.0,859.33,650.81
2016,10,8,11,0,875.0,109.0,3.9,25.0,770.0,888.86,668.57
2016,10,8,11,15,880.0,110.0,3.8,25.5,788.0,911.04,680.94
2016,10,8,11,30,885.0,111.0,3.7,26.0,806.0,929.9,691.06
2016,10,8,11,45,720.5,199.0,3.65,26.5,769.5,891.55,663.02
2016,10,8,12,0,556.0,287.0,3.6,27.0,733.0,834.3,619.09
2016,10,8,12,15,555.5,287.5,3.6,27.0,734.0,836.04,620.59
2016,10,8,12,30,555.0,288.0,3.6,27.0,735.0,835.35,620.11
2016,10,8,12,45,553.5,284.5,3.6,27.5,726.5,827.08,613.45
2016,10,8,13,0,552.0,281.0,3.6,28.0,718.0,816.43,605.31
2016,10,8,13,15,718.0,194.0,3.6,28.0,749.5,869.08,645.17
2016,10,8,13,30,884.0,107.0,3.6,28.0,781.0,901.34,667.18
2016,10,8,13,45,880.0,104.0,3.6,28.5,757.0,875.71,649.15
2016,10,8,14,0,876.0,101.0,3.6,29.0,733.0,846.9,629.45
2016,10,8,14,15,866.5,99.5,3.6,29.0,701.0,812.21,607.0
2016,10,8,14,30,857.0,98.0,3.6,29.0,669.0,774.99,582.69
2016,10,8,14,45,835.0,99.0,3.6,29.0,628.0,732.28,554.37
2016,10,8,15,0,813.0,100.0,3.6,29.0,587.0,684.76,522.34
2016,10,8,15,15,793.5,97.0,3.55,28.5,542.0,633.76,486.76
2016,10,8,15,30,774.0,94.0,3.5,28.0,497.0,582.1,449.32
2016,10,8,15,45,755.5,87.5,3.5,28.0,448.0,526.94,407.51
2016,10,8,16,0,737.0,81.0,3.5,28.0,399.0,471.67,364.33
2016,10,8,16,15,699.5,76.0,3.2,27.5,346.0,410.06,315.17
2016,10,8,16,30,662.0,71.0,2.9,27.0,293.0,350.35,266.05
2016,10,8,16,45,614.5,63.0,2.6,26.5,239.5,286.91,212.88
2016,10,8,17,0,567.0,55.0,2.3,26.0,186.0,228.0,162.26
2016,10,8,17,15,476.5,45.5,2.1,25.0,135.0,162.5,108.0
2016,10,8,17,30,386.0,36.0,1.9,24.0,84.0,107.48,63.26
2016,10,8,17,45,193.0,18.0,1.75,23.0,42.0,41.55,10.27
2016,10,8,18,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
