Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,45,76.0,9.5,0.4,17.5,13.0,9.34,0.0
2016,10,29,7,0,152.0,19.0,0.4,18.0,26.0,40.5,0.0
2016,10,29,7,15,289.0,32.0,0.55,18.5,68.0,93.4,55.39
2016,10,29,7,30,426.0,45.0,0.7,19.0,110.0,157.63,107.88
2016,10,29,7,45,511.0,52.5,0.85,20.0,161.0,216.13,157.42
2016,10,29,8,0,596.0,60.0,1.0,21.0,212.0,283.42,213.88
2016,10,29,8,15,298.0,62.0,1.2,21.5,138.0,193.69,150.39
2016,10,29,8,30,0.0,64.0,1.4,22.0,64.0,61.86,45.5
2016,10,29,8,45,0.0,85.0,1.65,23.0,85.0,82.54,62.22
2016,10,29,9,0,0.0,106.0,1.9,24.0,106.0,103.45,78.62
2016,10,29,9,15,0.0,117.5,1.95,24.5,117.5,114.81,87.27
2016,10,29,9,30,0.0,129.0,2.0,25.0,129.0,126.21,95.86
2016,10,29,9,45,130.5,193.5,2.1,25.5,269.5,292.78,227.87
2016,10,29,10,0,261.0,258.0,2.2,26.0,410.0,468.28,359.76
2016,10,29,10,15,568.5,174.0,2.2,26.5,528.0,627.68,479.76
2016,10,29,10,30,876.0,90.0,2.2,27.0,646.0,786.5,590.27
2016,10,29,10,45,884.0,91.0,2.25,27.5,671.0,816.09,607.23
2016,10,29,11,0,892.0,92.0,2.3,28.0,696.0,842.77,623.28
2016,10,29,11,15,897.0,93.0,2.3,28.0,712.5,863.83,636.43
2016,10,29,11,30,902.0,94.0,2.3,28.0,729.0,881.57,647.48
2016,10,29,11,45,907.0,92.5,2.35,28.5,738.0,893.11,653.69
2016,10,29,12,0,912.0,91.0,2.4,29.0,747.0,901.11,657.74
2016,10,29,12,15,912.0,91.0,2.4,29.0,746.5,902.78,658.69
2016,10,29,12,30,912.0,91.0,2.4,29.0,746.0,900.8,657.46
2016,10,29,12,45,910.0,90.5,2.45,29.5,737.0,892.88,651.62
2016,10,29,13,0,908.0,90.0,2.5,30.0,728.0,881.37,643.6
2016,10,29,13,15,902.5,89.0,2.55,30.0,711.0,862.83,632.36
2016,10,29,13,30,897.0,88.0,2.6,30.0,694.0,840.97,619.0
2016,10,29,13,45,889.5,86.5,2.65,30.0,668.5,813.76,602.05
2016,10,29,14,0,882.0,85.0,2.7,30.0,643.0,783.62,583.07
2016,10,29,14,15,870.5,83.5,2.7,30.0,610.5,747.71,559.75
2016,10,29,14,30,859.0,82.0,2.7,30.0,578.0,709.5,534.66
2016,10,29,14,45,833.5,83.0,2.7,30.0,537.0,665.75,505.43
2016,10,29,15,0,808.0,84.0,2.7,30.0,496.0,617.67,470.92
2016,10,29,15,15,784.5,80.5,2.65,29.5,451.0,565.4,433.24
2016,10,29,15,30,761.0,77.0,2.6,29.0,406.0,512.93,394.23
2016,10,29,15,45,727.0,73.0,2.6,29.0,357.0,454.73,349.06
2016,10,29,16,0,693.0,69.0,2.6,29.0,308.0,399.07,304.41
2016,10,29,16,15,643.0,63.5,2.25,28.0,257.0,336.24,253.65
2016,10,29,16,30,593.0,58.0,1.9,27.0,206.0,277.46,204.62
2016,10,29,16,45,512.5,50.0,1.55,26.5,156.0,211.48,149.47
2016,10,29,17,0,432.0,42.0,1.2,26.0,106.0,153.88,101.17
2016,10,29,17,15,292.0,29.5,1.15,25.0,64.5,89.98,50.01
2016,10,29,17,30,152.0,17.0,1.1,24.0,23.0,35.06,0.0
2016,10,29,17,45,76.0,8.5,1.1,23.5,11.5,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,45,56.5,9.0,0.8,18.5,11.5,8.85,0.0
2016,10,30,7,0,113.0,18.0,0.8,19.0,23.0,34.25,0.0
2016,10,30,7,15,246.5,32.5,0.9,19.5,63.5,85.34,50.08
2016,10,30,7,30,380.0,47.0,1.0,20.0,104.0,147.92,101.16
2016,10,30,7,45,467.0,56.0,1.15,21.0,154.0,205.88,149.84
2016,10,30,8,0,554.0,65.0,1.3,22.0,204.0,272.91,205.8
2016,10,30,8,15,606.0,71.0,1.35,22.5,254.5,331.07,254.76
2016,10,30,8,30,658.0,77.0,1.4,23.0,305.0,393.48,305.62
2016,10,30,8,45,699.5,80.0,1.45,23.5,354.5,451.07,351.34
2016,10,30,9,0,741.0,83.0,1.5,24.0,404.0,509.7,396.39
2016,10,30,9,15,765.5,86.5,1.45,24.5,448.5,561.73,434.57
2016,10,30,9,30,790.0,90.0,1.4,25.0,493.0,613.67,471.33
2016,10,30,9,45,809.5,92.0,1.4,26.0,532.5,660.12,502.4
2016,10,30,10,0,829.0,94.0,1.4,27.0,572.0,705.39,530.44
2016,10,30,10,15,841.5,96.0,1.35,27.5,604.5,743.94,553.62
2016,10,30,10,30,854.0,98.0,1.3,28.0,637.0,780.3,574.96
2016,10,30,10,45,865.5,98.0,1.3,28.5,663.0,806.77,590.02
2016,10,30,11,0,877.0,98.0,1.3,29.0,689.0,834.78,606.08
2016,10,30,11,15,883.0,99.0,1.35,29.0,706.0,856.37,619.74
2016,10,30,11,30,889.0,100.0,1.4,29.0,723.0,874.74,631.46
2016,10,30,11,45,899.5,96.5,1.45,29.5,733.5,888.67,639.19
2016,10,30,12,0,910.0,93.0,1.5,30.0,744.0,899.17,644.87
2016,10,30,12,15,911.0,93.0,1.55,30.0,744.0,901.7,646.92
2016,10,30,12,30,912.0,93.0,1.6,30.0,744.0,900.59,646.86
2016,10,30,12,45,912.5,91.5,1.7,30.5,736.0,893.72,642.57
2016,10,30,13,0,913.0,90.0,1.8,31.0,728.0,883.22,636.06
2016,10,30,13,15,908.5,89.0,1.85,31.0,711.5,865.47,625.72
2016,10,30,13,30,904.0,88.0,1.9,31.0,695.0,844.36,613.28
2016,10,30,13,45,898.5,86.0,2.0,31.0,670.0,818.08,597.88
2016,10,30,14,0,893.0,84.0,2.1,31.0,645.0,788.74,580.31
2016,10,30,14,15,882.5,82.5,2.15,31.0,613.0,753.33,558.1
2016,10,30,14,30,872.0,81.0,2.2,31.0,581.0,715.5,534.03
2016,10,30,14,45,858.0,78.0,2.25,31.0,542.0,671.45,505.32
2016,10,30,15,0,844.0,75.0,2.3,31.0,503.0,628.68,475.58
2016,10,30,15,15,822.5,72.5,2.25,30.5,458.0,577.36,438.9
2016,10,30,15,30,801.0,70.0,2.2,30.0,413.0,525.55,400.71
2016,10,30,15,45,771.0,66.0,2.2,30.0,364.0,467.65,356.14
2016,10,30,16,0,741.0,62.0,2.2,30.0,315.0,410.79,310.87
2016,10,30,16,15,694.0,57.0,1.9,29.0,263.0,347.41,259.86
2016,10,30,16,30,647.0,52.0,1.6,28.0,211.0,287.59,210.03
2016,10,30,16,45,570.0,45.0,1.3,27.0,160.0,221.94,155.31
2016,10,30,17,0,493.0,38.0,1.0,26.0,109.0,163.29,106.01
2016,10,30,17,15,350.0,26.5,1.0,25.0,66.0,96.74,51.92
2016,10,30,17,30,207.0,15.0,1.0,24.0,23.0,39.4,0.0
2016,10,30,17,45,103.5,7.5,1.05,23.5,11.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,6,45,109.5,8.0,0.25,16.0,12.5,0.0,0.0
2016,10,31,7,0,219.0,16.0,0.2,16.0,25.0,42.61,0.0
2016,10,31,7,15,360.0,27.0,0.3,17.0,68.5,100.4,56.95
2016,10,31,7,30,501.0,38.0,0.4,18.0,112.0,166.96,112.44
2016,10,31,7,45,579.5,45.0,0.5,19.0,163.5,226.65,163.6
2016,10,31,8,0,658.0,52.0,0.6,20.0,215.0,293.45,220.1
2016,10,31,8,15,704.0,57.0,0.9,20.5,267.0,353.42,271.74
2016,10,31,8,30,750.0,62.0,1.2,21.0,319.0,416.79,324.68
2016,10,31,8,45,780.0,65.5,1.55,22.0,368.0,473.41,370.57
2016,10,31,9,0,810.0,69.0,1.9,23.0,417.0,531.0,415.69
2016,10,31,9,15,830.5,72.0,2.0,23.5,461.0,582.95,455.02
2016,10,31,9,30,851.0,75.0,2.1,24.0,505.0,634.29,492.74
2016,10,31,9,45,864.0,77.0,2.25,24.5,543.5,675.24,521.84
2016,10,31,10,0,877.0,79.0,2.4,25.0,582.0,717.39,550.06
2016,10,31,10,15,886.5,81.0,2.45,25.5,613.5,754.89,574.1
2016,10,31,10,30,896.0,83.0,2.5,26.0,645.0,789.88,596.17
2016,10,31,10,45,901.5,84.5,2.55,26.5,669.0,818.42,613.66
2016,10,31,11,0,907.0,86.0,2.6,27.0,693.0,843.86,629.02
2016,10,31,11,15,910.5,86.5,2.6,27.0,708.5,863.29,641.24
2016,10,31,11,30,914.0,87.0,2.6,27.0,724.0,879.31,651.29
2016,10,31,11,45,912.5,89.0,2.6,27.5,731.0,889.18,656.07
2016,10,31,12,0,911.0,91.0,2.6,28.0,738.0,895.41,658.59
2016,10,31,12,15,909.5,91.0,2.6,28.0,737.0,895.76,658.7
2016,10,31,12,30,908.0,91.0,2.6,28.0,736.0,892.47,656.6
2016,10,31,12,45,903.5,91.0,2.65,28.5,726.0,882.99,649.65
2016,10,31,13,0,899.0,91.0,2.7,29.0,716.0,870.0,640.55
2016,10,31,13,15,893.0,90.0,2.65,29.0,698.0,851.22,628.29
2016,10,31,13,30,887.0,89.0,2.6,29.0,680.0,829.19,613.98
2016,10,31,13,45,876.5,88.0,2.6,29.5,654.0,800.45,594.34
2016,10,31,14,0,866.0,87.0,2.6,30.0,628.0,768.96,572.89
2016,10,31,14,15,559.5,170.5,2.55,30.0,513.5,609.73,460.16
2016,10,31,14,30,253.0,254.0,2.5,30.0,399.0,456.63,344.76
2016,10,31,14,45,252.5,235.0,2.5,30.0,371.0,426.38,323.94
2016,10,31,15,0,252.0,216.0,2.5,30.0,343.0,395.44,301.64
2016,10,31,15,15,503.5,144.5,2.45,29.5,369.0,462.73,355.68
2016,10,31,15,30,755.0,73.0,2.4,29.0,395.0,501.82,386.04
2016,10,31,15,45,718.5,69.5,2.35,29.0,346.0,443.48,340.05
2016,10,31,16,0,682.0,66.0,2.3,29.0,297.0,386.91,294.59
2016,10,31,16,15,631.5,60.5,1.95,28.0,247.0,325.77,245.04
2016,10,31,16,30,581.0,55.0,1.6,27.0,197.0,267.78,196.61
2016,10,31,16,45,498.0,47.5,1.3,26.5,147.5,202.74,142.37
2016,10,31,17,0,415.0,40.0,1.0,26.0,98.0,146.36,95.28
2016,10,31,17,15,275.5,27.5,1.0,25.0,59.0,84.19,44.7
2016,10,31,17,30,136.0,15.0,1.0,24.0,20.0,30.73,0.0
2016,10,31,17,45,68.0,7.5,1.0,23.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,1,6,45,42.0,8.0,1.7,20.5,9.5,0.0,0.0
2016,11,1,7,0,84.0,16.0,1.8,21.0,19.0,25.91,0.0
2016,11,1,7,15,215.5,31.0,2.0,21.5,57.5,77.69,43.76
2016,11,1,7,30,347.0,46.0,2.2,22.0,96.0,137.86,93.26
2016,11,1,7,45,438.5,54.5,2.45,22.5,144.0,194.39,140.77
2016,11,1,8,0,530.0,63.0,2.7,23.0,192.0,260.46,196.45
2016,11,1,8,15,583.0,69.0,2.8,23.5,241.5,317.42,245.04
2016,11,1,8,30,636.0,75.0,2.9,24.0,291.0,378.76,295.9
2016,11,1,8,45,680.0,77.5,3.05,25.0,339.5,435.66,341.47
2016,11,1,9,0,724.0,80.0,3.2,26.0,388.0,493.94,386.66
2016,11,1,9,15,452.0,152.0,3.25,26.5,351.0,441.14,344.31
2016,11,1,9,30,180.0,224.0,3.3,27.0,314.0,352.61,272.82
2016,11,1,9,45,223.0,238.0,3.35,27.5,359.0,403.47,311.42
2016,11,1,10,0,266.0,252.0,3.4,28.0,404.0,464.03,355.98
2016,11,1,10,15,551.5,172.5,3.4,28.0,510.0,606.26,465.89
2016,11,1,10,30,837.0,93.0,3.4,28.0,616.0,757.37,574.9
2016,11,1,10,45,526.5,204.5,3.45,28.5,538.0,651.74,494.37
2016,11,1,11,0,216.0,316.0,3.5,29.0,460.0,514.01,386.86
2016,11,1,11,15,223.0,319.5,3.5,29.5,471.5,527.4,396.23
2016,11,1,11,30,230.0,323.0,3.5,30.0,483.0,540.19,404.45
2016,11,1,11,45,296.5,317.5,3.55,30.5,525.5,602.46,449.31
2016,11,1,12,0,363.0,312.0,3.6,31.0,568.0,655.73,487.07
2016,11,1,12,15,296.5,326.0,3.6,31.0,535.5,614.14,455.84
2016,11,1,12,30,230.0,340.0,3.6,31.0,503.0,562.38,417.84
2016,11,1,12,45,554.0,215.5,3.65,31.0,601.0,721.09,539.06
2016,11,1,13,0,878.0,91.0,3.7,31.0,699.0,849.82,629.13
2016,11,1,13,15,872.5,90.0,3.75,31.0,682.0,831.79,616.78
2016,11,1,13,30,867.0,89.0,3.8,31.0,665.0,810.57,603.31
2016,11,1,13,45,856.5,89.0,3.85,31.0,639.5,783.43,585.79
2016,11,1,14,0,846.0,89.0,3.9,31.0,614.0,753.62,566.4
2016,11,1,14,15,834.0,87.0,3.9,31.0,582.0,721.86,545.36
2016,11,1,14,30,822.0,85.0,3.9,31.0,550.0,683.86,519.79
2016,11,1,14,45,805.0,82.5,3.95,31.0,511.5,640.01,489.65
2016,11,1,15,0,788.0,80.0,4.0,31.0,473.0,594.87,456.67
2016,11,1,15,15,764.5,77.0,3.95,30.5,429.5,544.31,419.5
2016,11,1,15,30,741.0,74.0,3.9,30.0,386.0,493.62,381.12
2016,11,1,15,45,702.0,71.0,3.9,30.0,337.5,435.35,335.19
2016,11,1,16,0,663.0,68.0,3.9,30.0,289.0,380.21,290.37
2016,11,1,16,15,611.0,62.0,3.7,29.5,239.5,318.07,239.5
2016,11,1,16,30,559.0,56.0,3.5,29.0,190.0,260.25,190.82
2016,11,1,16,45,467.5,48.5,3.35,28.5,141.5,194.16,136.03
2016,11,1,17,0,376.0,41.0,3.2,28.0,93.0,137.67,89.34
2016,11,1,17,15,237.0,27.5,3.25,27.5,55.0,76.88,39.57
2016,11,1,17,30,98.0,14.0,3.3,27.0,17.0,25.13,0.0
2016,11,1,17,45,49.0,7.0,3.35,26.5,8.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,7.0,2.15,22.0,7.5,0.0,0.0
2016,11,2,7,0,18.0,14.0,2.2,22.0,15.0,15.92,0.0
2016,11,2,7,15,116.5,34.5,2.35,22.0,50.0,61.44,34.66
2016,11,2,7,30,215.0,55.0,2.5,22.0,85.0,115.65,79.84
2016,11,2,7,45,306.5,68.0,2.65,22.5,131.0,168.53,123.29
2016,11,2,8,0,398.0,81.0,2.8,23.0,177.0,231.42,175.46
2016,11,2,8,15,457.0,90.5,2.9,23.5,225.0,286.92,222.1
2016,11,2,8,30,516.0,100.0,3.0,24.0,273.0,347.8,272.11
2016,11,2,8,45,268.5,129.0,3.15,24.5,220.5,275.42,216.79
2016,11,2,9,0,21.0,158.0,3.3,25.0,168.0,168.89,130.67
2016,11,2,9,15,152.0,184.0,3.35,25.5,259.5,284.92,223.31
2016,11,2,9,30,283.0,210.0,3.4,26.0,351.0,408.64,318.93
2016,11,2,9,45,141.5,167.5,3.45,26.5,238.0,271.38,211.34
2016,11,2,10,0,0.0,125.0,3.5,27.0,125.0,121.96,91.34
2016,11,2,10,15,60.0,207.5,3.5,27.5,244.5,256.56,197.05
2016,11,2,10,30,120.0,290.0,3.5,28.0,364.0,401.57,306.06
2016,11,2,10,45,135.5,303.5,3.5,28.5,390.5,431.54,326.98
2016,11,2,11,0,151.0,317.0,3.5,29.0,417.0,461.81,348.29
2016,11,2,11,15,178.0,324.5,3.45,29.0,445.0,495.1,372.64
2016,11,2,11,30,205.0,332.0,3.4,29.0,473.0,528.6,396.93
2016,11,2,11,45,146.5,331.5,3.4,29.5,432.5,479.88,359.21
2016,11,2,12,0,88.0,331.0,3.4,30.0,392.0,420.75,314.13
2016,11,2,12,15,194.5,328.0,3.35,30.0,464.0,518.57,387.98
2016,11,2,12,30,301.0,325.0,3.3,30.0,536.0,615.67,458.9
2016,11,2,12,45,156.0,275.5,3.3,30.0,384.5,426.36,320.43
2016,11,2,13,0,11.0,226.0,3.3,30.0,233.0,233.36,174.03
2016,11,2,13,15,110.5,269.5,3.25,30.0,342.5,378.25,285.56
2016,11,2,13,30,210.0,313.0,3.2,30.0,452.0,505.16,379.6
2016,11,2,13,45,122.0,281.5,3.2,30.0,361.5,396.35,298.44
2016,11,2,14,0,34.0,250.0,3.2,30.0,271.0,283.81,213.4
2016,11,2,14,15,148.0,249.5,3.15,29.5,333.5,374.2,285.1
2016,11,2,14,30,262.0,249.0,3.1,29.0,396.0,456.69,348.86
2016,11,2,14,45,214.0,234.5,3.1,29.0,349.5,392.6,300.71
2016,11,2,15,0,166.0,220.0,3.1,29.0,303.0,338.61,259.94
2016,11,2,15,15,369.5,168.5,2.95,28.5,330.0,401.37,310.96
2016,11,2,15,30,573.0,117.0,2.8,28.0,357.0,448.31,347.37
2016,11,2,15,45,519.0,112.0,2.7,28.0,309.0,385.94,298.12
2016,11,2,16,0,465.0,107.0,2.6,28.0,261.0,330.2,253.44
2016,11,2,16,15,405.0,96.5,2.45,27.5,214.0,270.66,205.5
2016,11,2,16,30,345.0,86.0,2.3,27.0,167.0,216.73,161.21
2016,11,2,16,45,254.5,70.5,2.15,26.5,122.0,154.81,111.16
2016,11,2,17,0,164.0,55.0,2.0,26.0,77.0,100.42,67.79
2016,11,2,17,15,82.0,33.0,2.05,25.5,44.0,52.86,27.74
2016,11,2,17,30,0.0,11.0,2.1,25.0,11.0,10.81,0.0
2016,11,2,17,45,0.0,5.5,2.15,25.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,3.5,1.55,21.5,3.5,0.0,0.0
2016,11,3,7,0,0.0,7.0,1.7,22.0,7.0,6.88,0.0
2016,11,3,7,15,0.0,22.5,1.8,22.0,22.5,21.76,9.83
2016,11,3,7,30,0.0,38.0,1.9,22.0,38.0,37.18,24.3
2016,11,3,7,45,0.0,58.5,2.05,22.5,58.5,57.8,41.68
2016,11,3,8,0,0.0,79.0,2.2,23.0,79.0,78.34,58.78
2016,11,3,8,15,4.5,99.0,2.2,23.0,100.5,100.14,76.69
2016,11,3,8,30,9.0,119.0,2.2,23.0,122.0,122.42,94.75
2016,11,3,8,45,13.0,137.0,2.2,23.0,142.0,142.82,111.05
2016,11,3,9,0,17.0,155.0,2.2,23.0,162.0,163.62,127.47
2016,11,3,9,15,25.0,175.5,2.15,23.0,187.5,189.8,148.01
2016,11,3,9,30,33.0,196.0,2.1,23.0,213.0,222.43,173.35
2016,11,3,9,45,19.5,190.5,2.1,23.5,201.0,202.43,156.66
2016,11,3,10,0,6.0,185.0,2.1,24.0,189.0,187.41,143.98
2016,11,3,10,15,3.0,149.0,2.0,24.0,151.0,148.29,113.03
2016,11,3,10,30,0.0,113.0,1.9,24.0,113.0,109.84,82.49
2016,11,3,10,45,0.0,125.5,1.8,24.5,125.5,122.27,92.02
2016,11,3,11,0,0.0,138.0,1.7,25.0,138.0,134.74,101.42
2016,11,3,11,15,40.0,227.5,1.6,25.0,255.0,266.0,203.42
2016,11,3,11,30,80.0,317.0,1.5,25.0,372.0,397.48,300.97
2016,11,3,11,45,88.5,324.0,1.45,25.5,385.5,413.06,310.86
2016,11,3,12,0,97.0,331.0,1.4,26.0,399.0,428.51,321.27
2016,11,3,12,15,66.0,309.5,1.3,26.0,356.0,378.23,283.64
2016,11,3,12,30,35.0,288.0,1.2,26.0,313.0,327.95,246.02
2016,11,3,12,45,200.0,293.0,1.2,26.0,430.5,482.84,363.69
2016,11,3,13,0,365.0,298.0,1.2,26.0,548.0,634.31,472.2
2016,11,3,13,15,315.0,300.5,1.2,26.0,512.5,590.37,439.52
2016,11,3,13,30,265.0,303.0,1.2,26.0,477.0,546.79,408.57
2016,11,3,13,45,133.5,239.5,1.25,26.0,327.0,359.31,272.66
2016,11,3,14,0,2.0,176.0,1.3,26.0,177.0,174.93,131.7
2016,11,3,14,15,1.0,94.0,1.35,26.0,94.5,91.75,67.67
2016,11,3,14,30,0.0,12.0,1.4,26.0,12.0,11.59,3.73
2016,11,3,14,45,0.0,77.0,1.45,26.0,77.0,74.47,54.45
2016,11,3,15,0,0.0,142.0,1.5,26.0,142.0,139.71,106.25
2016,11,3,15,15,186.0,147.0,1.5,25.5,224.0,269.49,210.93
2016,11,3,15,30,372.0,152.0,1.5,25.0,306.0,373.33,291.11
2016,11,3,15,45,352.0,135.0,1.5,25.0,266.5,321.83,250.33
2016,11,3,16,0,332.0,118.0,1.5,25.0,227.0,277.16,214.58
2016,11,3,16,15,299.0,101.0,1.4,24.5,186.5,228.77,175.33
2016,11,3,16,30,266.0,84.0,1.3,24.0,146.0,183.39,137.63
2016,11,3,16,45,266.5,65.0,1.25,23.5,113.5,152.0,109.61
2016,11,3,17,0,267.0,46.0,1.2,23.0,81.0,116.46,77.46
2016,11,3,17,15,151.5,29.0,1.2,22.5,47.0,62.14,30.99
2016,11,3,17,30,36.0,12.0,1.2,22.0,13.0,15.88,0.0
2016,11,3,17,45,18.0,6.0,1.2,22.0,6.5,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,2.35,19.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,2.4,19.0,4.0,3.93,0.0
2016,11,4,7,15,0.0,13.5,2.45,19.0,13.5,13.02,3.47
2016,11,4,7,30,0.0,23.0,2.5,19.0,23.0,22.19,12.42
2016,11,4,7,45,0.0,35.5,2.6,19.5,35.5,34.28,22.79
2016,11,4,8,0,0.0,48.0,2.7,20.0,48.0,46.37,33.06
2016,11,4,8,15,0.0,61.0,2.75,20.0,61.0,59.07,43.75
2016,11,4,8,30,0.0,74.0,2.8,20.0,74.0,71.88,54.38
2016,11,4,8,45,0.0,77.5,2.9,20.0,77.5,75.14,56.97
2016,11,4,9,0,0.0,81.0,3.0,20.0,81.0,78.46,59.56
2016,11,4,9,15,0.0,113.5,2.95,20.0,113.5,110.98,86.0
2016,11,4,9,30,0.0,146.0,2.9,20.0,146.0,143.83,112.32
2016,11,4,9,45,0.0,86.0,2.85,20.5,86.0,83.19,62.73
2016,11,4,10,0,0.0,26.0,2.8,21.0,26.0,25.12,15.05
2016,11,4,10,15,0.0,51.5,2.65,21.0,51.5,49.79,35.24
2016,11,4,10,30,0.0,77.0,2.5,21.0,77.0,74.49,55.22
2016,11,4,10,45,3.5,141.0,2.45,21.5,143.5,140.58,108.02
2016,11,4,11,0,7.0,205.0,2.4,22.0,210.0,208.5,160.91
2016,11,4,11,15,3.5,164.5,2.25,22.0,167.0,164.3,125.91
2016,11,4,11,30,0.0,124.0,2.1,22.0,124.0,120.72,91.39
2016,11,4,11,45,8.0,185.5,2.0,22.5,191.5,189.42,145.37
2016,11,4,12,0,16.0,247.0,1.9,23.0,259.0,259.51,198.85
2016,11,4,12,15,8.0,202.5,1.85,23.0,208.5,206.79,157.95
2016,11,4,12,30,0.0,158.0,1.8,23.0,158.0,154.76,117.46
2016,11,4,12,45,1.0,167.5,1.75,23.0,168.0,165.21,125.8
2016,11,4,13,0,2.0,177.0,1.7,23.0,178.0,175.71,134.04
2016,11,4,13,15,1.0,167.0,1.7,23.0,167.5,164.77,125.58
2016,11,4,13,30,0.0,157.0,1.7,23.0,157.0,153.89,117.21
2016,11,4,13,45,0.5,165.0,1.7,23.0,165.5,162.49,124.14
2016,11,4,14,0,1.0,173.0,1.7,23.0,174.0,171.15,131.13
2016,11,4,14,15,9.0,188.5,1.75,23.0,193.5,193.15,148.82
2016,11,4,14,30,17.0,204.0,1.8,23.0,213.0,214.99,166.31
2016,11,4,14,45,8.5,175.0,1.85,23.0,179.5,179.04,138.32
2016,11,4,15,0,0.0,146.0,1.9,23.0,146.0,143.88,110.76
2016,11,4,15,15,0.0,109.5,1.9,22.5,109.5,106.95,81.74
2016,11,4,15,30,0.0,73.0,1.9,22.0,73.0,70.58,52.59
2016,11,4,15,45,0.0,63.0,1.9,22.0,63.0,60.89,44.8
2016,11,4,16,0,0.0,53.0,1.9,22.0,53.0,51.2,36.89
2016,11,4,16,15,0.0,43.0,1.8,21.5,43.0,41.52,28.95
2016,11,4,16,30,0.0,33.0,1.7,21.0,33.0,31.85,20.87
2016,11,4,16,45,0.0,24.0,1.6,21.0,24.0,23.16,13.46
2016,11,4,17,0,0.0,15.0,1.5,21.0,15.0,14.46,6.01
2016,11,4,17,15,0.0,8.0,1.5,21.0,8.0,7.71,0.0
2016,11,4,17,30,0.0,1.0,1.5,21.0,1.0,0.98,0.0
2016,11,4,17,45,0.0,0.5,1.5,21.0,0.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,1.5,2.8,18.0,1.5,1.44,0.0
2016,11,5,7,30,0.0,3.0,2.9,18.0,3.0,2.89,0.0
2016,11,5,7,45,0.0,5.0,3.05,18.5,5.0,4.82,0.0
2016,11,5,8,0,0.0,7.0,3.2,19.0,7.0,6.75,0.01
2016,11,5,8,15,0.0,9.0,3.2,19.0,9.0,8.68,1.66
2016,11,5,8,30,0.0,11.0,3.2,19.0,11.0,10.61,3.29
2016,11,5,8,45,0.0,13.0,3.25,19.5,13.0,12.54,4.89
2016,11,5,9,0,0.0,15.0,3.3,20.0,15.0,14.47,6.46
2016,11,5,9,15,0.0,11.5,3.2,20.0,11.5,11.1,3.61
2016,11,5,9,30,0.0,8.0,3.1,20.0,8.0,7.72,0.78
2016,11,5,9,45,0.0,9.0,3.05,20.5,9.0,8.69,1.55
2016,11,5,10,0,0.0,10.0,3.0,21.0,10.0,9.66,2.32
2016,11,5,10,15,0.0,11.0,2.9,21.5,11.0,10.62,3.09
2016,11,5,10,30,0.0,12.0,2.8,22.0,12.0,11.59,3.85
2016,11,5,10,45,0.0,12.5,2.7,22.5,12.5,12.08,4.21
2016,11,5,11,0,0.0,13.0,2.6,23.0,13.0,12.56,4.58
2016,11,5,11,15,50.0,166.5,2.5,23.0,200.5,209.62,163.23
2016,11,5,11,30,100.0,320.0,2.4,23.0,388.0,417.66,321.21
2016,11,5,11,45,68.0,303.5,2.35,23.0,350.0,373.05,285.86
2016,11,5,12,0,36.0,287.0,2.3,23.0,312.0,327.91,251.01
2016,11,5,12,15,38.0,289.5,2.25,23.0,316.0,332.4,254.54
2016,11,5,12,30,40.0,292.0,2.2,23.0,320.0,336.8,257.84
2016,11,5,12,45,35.5,282.5,2.15,23.5,307.0,322.44,246.45
2016,11,5,13,0,31.0,273.0,2.1,24.0,294.0,308.09,235.2
2016,11,5,13,15,15.5,196.5,2.1,24.0,207.0,206.81,158.02
2016,11,5,13,30,0.0,120.0,2.1,24.0,120.0,116.78,87.7
2016,11,5,13,45,117.0,199.5,2.15,24.0,270.5,302.51,235.89
2016,11,5,14,0,234.0,279.0,2.2,24.0,421.0,475.55,366.99
2016,11,5,14,15,277.0,256.0,2.25,23.5,415.0,482.61,373.51
2016,11,5,14,30,320.0,233.0,2.3,23.0,409.0,478.38,372.63
2016,11,5,14,45,281.5,220.5,2.35,23.0,367.5,427.77,334.56
2016,11,5,15,0,243.0,208.0,2.4,23.0,326.0,379.21,297.67
2016,11,5,15,15,279.5,182.5,2.4,23.0,306.0,362.46,285.69
2016,11,5,15,30,316.0,157.0,2.4,23.0,286.0,341.85,269.93
2016,11,5,15,45,280.5,144.5,2.45,23.0,248.5,296.15,233.42
2016,11,5,16,0,245.0,132.0,2.5,23.0,211.0,253.34,198.64
2016,11,5,16,15,213.5,112.0,2.45,22.5,172.0,206.96,160.74
2016,11,5,16,30,182.0,92.0,2.4,22.0,133.0,163.59,124.6
2016,11,5,16,45,138.5,70.5,2.35,21.5,97.0,118.36,86.92
2016,11,5,17,0,95.0,49.0,2.3,21.0,61.0,75.23,51.13
2016,11,5,17,15,47.5,28.0,2.4,20.5,34.0,38.62,17.1
2016,11,5,17,30,0.0,7.0,2.5,20.0,7.0,6.88,0.0
2016,11,5,17,45,0.0,3.5,2.6,19.5,3.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,1.5,2.1,16.0,1.5,0.0,0.0
2016,11,6,7,0,0.0,3.0,2.2,16.0,3.0,2.95,0.0
2016,11,6,7,15,0.0,14.0,2.25,16.0,14.0,13.5,3.23
2016,11,6,7,30,0.0,25.0,2.3,16.0,25.0,24.13,14.12
2016,11,6,7,45,0.0,39.0,2.4,16.5,39.0,37.67,25.89
2016,11,6,8,0,0.0,53.0,2.5,17.0,53.0,51.41,37.69
2016,11,6,8,15,0.0,68.0,2.6,17.5,68.0,66.25,50.21
2016,11,6,8,30,0.0,83.0,2.7,18.0,83.0,81.12,62.52
2016,11,6,8,45,34.0,126.0,2.8,18.5,140.0,145.37,115.53
2016,11,6,9,0,68.0,169.0,2.9,19.0,197.0,211.34,168.93
2016,11,6,9,15,70.0,189.0,2.95,19.0,220.5,236.36,188.68
2016,11,6,9,30,72.0,209.0,3.0,19.0,244.0,261.47,208.33
2016,11,6,9,45,257.0,207.0,3.05,19.5,346.5,396.95,317.44
2016,11,6,10,0,442.0,205.0,3.1,20.0,449.0,540.24,428.53
2016,11,6,10,15,222.5,192.5,3.15,20.5,315.0,373.16,296.32
2016,11,6,10,30,3.0,180.0,3.2,21.0,181.0,179.93,139.25
2016,11,6,10,45,4.5,188.5,3.3,21.5,191.0,189.7,146.88
2016,11,6,11,0,6.0,197.0,3.4,22.0,201.0,199.56,154.19
2016,11,6,11,15,3.0,178.5,3.4,22.0,180.5,178.16,137.12
2016,11,6,11,30,0.0,160.0,3.4,22.0,160.0,156.87,120.17
2016,11,6,11,45,207.0,223.5,3.4,22.5,365.5,420.4,330.05
2016,11,6,12,0,414.0,287.0,3.4,23.0,571.0,667.78,513.98
2016,11,6,12,15,207.0,226.0,3.25,23.0,368.0,424.8,330.3
2016,11,6,12,30,0.0,165.0,3.1,23.0,165.0,161.87,123.04
2016,11,6,12,45,0.0,90.0,3.0,23.0,90.0,87.12,64.46
2016,11,6,13,0,0.0,15.0,2.9,23.0,15.0,14.5,6.12
2016,11,6,13,15,0.0,66.5,2.8,23.0,66.5,64.34,46.44
2016,11,6,13,30,0.0,118.0,2.7,23.0,118.0,114.79,86.78
2016,11,6,13,45,0.0,79.0,2.6,23.0,79.0,76.44,56.2
2016,11,6,14,0,0.0,40.0,2.5,23.0,40.0,38.66,25.84
2016,11,6,14,15,0.0,29.5,2.45,22.5,29.5,28.5,17.69
2016,11,6,14,30,0.0,19.0,2.4,22.0,19.0,18.35,9.45
2016,11,6,14,45,0.0,40.5,2.4,22.0,40.5,39.13,26.57
2016,11,6,15,0,0.0,62.0,2.4,22.0,62.0,59.93,43.69
2016,11,6,15,15,0.0,68.0,2.4,21.5,68.0,65.74,48.66
2016,11,6,15,30,0.0,74.0,2.4,21.0,74.0,71.55,53.68
2016,11,6,15,45,0.0,64.5,2.4,21.0,64.5,62.34,46.21
2016,11,6,16,0,0.0,55.0,2.4,21.0,55.0,53.14,38.66
2016,11,6,16,15,0.0,45.0,2.35,21.0,45.0,43.46,30.61
2016,11,6,16,30,0.0,35.0,2.3,21.0,35.0,33.79,22.45
2016,11,6,16,45,0.0,25.5,2.25,21.0,25.5,24.61,14.61
2016,11,6,17,0,0.0,16.0,2.2,21.0,16.0,15.43,6.72
2016,11,6,17,15,0.0,9.0,2.0,20.5,9.0,8.67,0.0
2016,11,6,17,30,0.0,2.0,1.8,20.0,2.0,1.97,0.0
2016,11,6,17,45,0.0,1.0,1.65,19.5,1.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,45,29.0,5.5,1.2,17.0,6.0,0.0,0.0
2016,11,7,7,0,58.0,11.0,1.3,17.0,12.0,17.32,0.0
2016,11,7,7,15,196.0,25.5,1.6,17.5,46.5,64.9,28.35
2016,11,7,7,30,334.0,40.0,1.9,18.0,81.0,125.3,83.4
2016,11,7,7,45,422.5,49.5,2.2,18.5,127.5,179.91,130.16
2016,11,7,8,0,511.0,59.0,2.5,19.0,174.0,243.77,184.95
2016,11,7,8,15,566.0,65.5,2.55,19.5,222.0,300.09,233.89
2016,11,7,8,30,621.0,72.0,2.6,20.0,270.0,361.02,285.38
2016,11,7,8,45,310.5,55.0,2.65,20.5,154.0,220.39,176.53
2016,11,7,9,0,0.0,38.0,2.7,21.0,38.0,36.69,24.83
2016,11,7,9,15,0.0,58.0,2.7,21.0,58.0,56.05,40.82
2016,11,7,9,30,0.0,78.0,2.7,21.0,78.0,75.43,56.56
2016,11,7,9,45,0.0,84.5,2.75,21.5,84.5,81.74,61.4
2016,11,7,10,0,0.0,91.0,2.8,22.0,91.0,88.09,66.26
2016,11,7,10,15,0.0,60.0,2.75,22.0,60.0,58.01,41.76
2016,11,7,10,30,0.0,29.0,2.7,22.0,29.0,28.02,17.29
2016,11,7,10,45,0.0,86.0,2.7,22.5,86.0,83.22,61.87
2016,11,7,11,0,0.0,143.0,2.7,23.0,143.0,139.84,106.6
2016,11,7,11,15,0.0,122.5,2.65,23.0,122.5,119.27,90.13
2016,11,7,11,30,0.0,102.0,2.6,23.0,102.0,98.9,73.92
2016,11,7,11,45,0.0,94.0,2.55,23.5,94.0,91.0,67.47
2016,11,7,12,0,0.0,86.0,2.5,24.0,86.0,83.25,61.16
2016,11,7,12,15,0.0,116.5,2.45,24.0,116.5,113.27,84.92
2016,11,7,12,30,0.0,147.0,2.4,24.0,147.0,143.75,108.83
2016,11,7,12,45,0.0,114.0,2.4,24.5,114.0,110.79,82.75
2016,11,7,13,0,0.0,81.0,2.4,25.0,81.0,78.39,57.1
2016,11,7,13,15,0.0,115.5,2.35,25.0,115.5,112.29,83.99
2016,11,7,13,30,0.0,150.0,2.3,25.0,150.0,146.91,111.18
2016,11,7,13,45,3.5,173.0,2.25,25.0,175.5,173.1,131.8
2016,11,7,14,0,7.0,196.0,2.2,25.0,201.0,199.51,152.52
2016,11,7,14,15,3.5,172.0,2.15,24.5,174.5,172.3,131.75
2016,11,7,14,30,0.0,148.0,2.1,24.0,148.0,145.44,111.13
2016,11,7,14,45,360.0,122.5,2.05,24.0,295.0,378.37,300.15
2016,11,7,15,0,720.0,97.0,2.0,24.0,442.0,562.99,440.29
2016,11,7,15,15,386.5,130.0,1.9,23.5,313.0,372.53,292.94
2016,11,7,15,30,53.0,163.0,1.8,23.0,184.0,196.66,153.46
2016,11,7,15,45,318.5,120.5,1.7,23.0,223.5,287.41,226.66
2016,11,7,16,0,584.0,78.0,1.6,23.0,263.0,349.46,271.53
2016,11,7,16,15,526.5,70.5,1.45,22.5,215.0,288.4,220.46
2016,11,7,16,30,469.0,63.0,1.3,22.0,167.0,232.29,172.91
2016,11,7,16,45,381.0,52.0,1.2,22.0,121.5,169.49,120.22
2016,11,7,17,0,293.0,41.0,1.1,22.0,76.0,115.72,75.26
2016,11,7,17,15,146.5,20.5,1.15,21.5,38.0,49.96,18.05
2016,11,7,17,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
