Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,8,0,0.0,45.0,2.6,21.0,45.0,43.66,30.37
2016,11,18,8,15,0.0,61.0,2.6,21.0,61.0,59.61,43.86
2016,11,18,8,30,0.0,77.0,2.6,21.0,77.0,75.56,57.17
2016,11,18,8,45,262.5,95.0,2.6,21.0,192.0,226.9,180.86
2016,11,18,9,0,525.0,113.0,2.6,21.0,307.0,398.68,317.95
2016,11,18,9,15,559.5,120.0,2.7,21.0,348.5,448.69,357.74
2016,11,18,9,30,594.0,127.0,2.8,21.0,390.0,502.89,400.36
2016,11,18,9,45,627.0,129.0,2.9,21.5,428.5,549.44,435.72
2016,11,18,10,0,660.0,131.0,3.0,22.0,467.0,596.32,470.61
2016,11,18,10,15,678.5,134.5,3.35,21.5,499.0,634.65,501.11
2016,11,18,10,30,697.0,138.0,3.7,21.0,531.0,671.75,530.54
2016,11,18,10,45,357.0,179.0,4.1,21.0,381.0,474.91,377.67
2016,11,18,11,0,17.0,220.0,4.5,21.0,231.0,232.73,181.55
2016,11,18,11,15,169.5,250.0,4.8,21.0,357.5,401.75,318.38
2016,11,18,11,30,322.0,280.0,5.1,21.0,484.0,568.8,448.7
2016,11,18,11,45,307.5,287.5,5.45,21.0,484.0,568.59,448.11
2016,11,18,12,0,293.0,295.0,5.8,21.0,484.0,566.96,447.05
2016,11,18,12,15,236.5,302.5,5.85,21.0,455.0,520.54,410.48
2016,11,18,12,30,180.0,310.0,5.9,21.0,426.0,482.17,379.74
2016,11,18,12,45,91.0,244.0,5.95,21.0,302.5,326.61,257.94
2016,11,18,13,0,2.0,178.0,6.0,21.0,179.0,177.23,137.53
2016,11,18,13,15,32.0,222.5,6.0,21.0,242.0,254.62,200.22
2016,11,18,13,30,62.0,267.0,6.0,21.0,305.0,326.71,257.72
2016,11,18,13,45,210.5,250.5,6.05,21.0,371.5,427.77,341.08
2016,11,18,14,0,359.0,234.0,6.1,21.0,438.0,521.13,416.72
2016,11,18,14,15,596.5,159.0,6.1,20.5,475.0,606.63,488.47
2016,11,18,14,30,834.0,84.0,6.1,20.0,512.0,663.41,537.16
2016,11,18,14,45,808.0,84.0,6.2,20.0,473.0,617.83,501.26
2016,11,18,15,0,782.0,84.0,6.3,20.0,434.0,571.53,464.41
2016,11,18,15,15,755.5,80.0,6.3,19.5,391.5,520.24,423.5
2016,11,18,15,30,729.0,76.0,6.3,19.0,349.0,470.56,382.68
2016,11,18,15,45,696.0,70.5,6.3,19.0,302.5,415.11,335.37
2016,11,18,16,0,663.0,65.0,6.3,19.0,256.0,361.13,288.0
2016,11,18,16,15,604.0,58.0,6.15,18.0,207.0,297.62,232.89
2016,11,18,16,30,545.0,51.0,6.0,17.0,158.0,239.01,180.74
2016,11,18,16,45,456.5,41.0,5.9,16.5,112.5,174.72,124.19
2016,11,18,17,0,368.0,31.0,5.8,16.0,67.0,119.66,74.35
2016,11,18,17,15,184.0,15.5,5.7,15.5,33.5,48.63,0.0
2016,11,18,17,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,7,15,252.0,12.5,4.05,5.5,34.5,48.82,0.0
2016,11,19,7,30,504.0,25.0,4.2,6.0,69.0,134.47,79.08
2016,11,19,7,45,603.0,32.0,4.35,6.5,119.5,195.61,139.82
2016,11,19,8,0,702.0,39.0,4.5,7.0,170.0,266.83,205.22
2016,11,19,8,15,757.5,43.0,4.7,7.5,222.5,328.48,263.57
2016,11,19,8,30,813.0,47.0,4.9,8.0,275.0,392.55,322.82
2016,11,19,8,45,847.5,50.5,5.15,8.5,325.0,451.69,376.69
2016,11,19,9,0,882.0,54.0,5.4,9.0,375.0,512.18,430.02
2016,11,19,9,15,905.0,56.5,5.35,9.5,421.0,566.07,475.83
2016,11,19,9,30,928.0,59.0,5.3,10.0,467.0,619.47,519.7
2016,11,19,9,45,943.5,60.5,5.3,11.0,507.0,666.13,556.03
2016,11,19,10,0,959.0,62.0,5.3,12.0,547.0,711.05,588.96
2016,11,19,10,15,970.5,63.5,5.2,12.0,580.5,751.14,618.14
2016,11,19,10,30,982.0,65.0,5.1,12.0,614.0,788.68,645.05
2016,11,19,10,45,989.0,66.0,5.1,12.5,639.5,819.48,665.89
2016,11,19,11,0,996.0,67.0,5.1,13.0,665.0,847.07,684.22
2016,11,19,11,15,1000.5,68.0,5.0,13.5,682.5,869.3,697.91
2016,11,19,11,30,1005.0,69.0,4.9,14.0,700.0,887.93,708.9
2016,11,19,11,45,1006.0,70.0,4.85,14.5,709.0,900.0,715.46
2016,11,19,12,0,1007.0,71.0,4.8,15.0,718.0,908.21,719.36
2016,11,19,12,15,1006.5,71.0,4.7,15.0,718.0,910.16,719.88
2016,11,19,12,30,1006.0,71.0,4.6,15.0,718.0,908.2,717.77
2016,11,19,12,45,1003.0,70.5,4.6,15.5,709.5,899.73,710.54
2016,11,19,13,0,1000.0,70.0,4.6,16.0,701.0,887.44,700.76
2016,11,19,13,15,995.0,69.5,4.55,16.0,683.5,869.82,688.28
2016,11,19,13,30,990.0,69.0,4.5,16.0,666.0,848.62,673.34
2016,11,19,13,45,981.5,68.0,4.45,16.0,640.5,820.74,653.61
2016,11,19,14,0,973.0,67.0,4.4,16.0,615.0,789.71,631.59
2016,11,19,14,15,961.5,66.0,4.35,16.0,582.5,753.62,605.77
2016,11,19,14,30,950.0,65.0,4.3,16.0,550.0,714.96,577.89
2016,11,19,14,45,929.0,65.0,4.25,16.0,510.0,669.08,543.28
2016,11,19,15,0,908.0,65.0,4.2,16.0,470.0,621.84,505.79
2016,11,19,15,15,884.0,62.0,4.05,15.5,424.5,568.47,463.39
2016,11,19,15,30,860.0,59.0,3.9,15.0,379.0,514.68,419.35
2016,11,19,15,45,825.0,55.5,3.75,15.0,329.0,457.23,370.21
2016,11,19,16,0,790.0,52.0,3.6,15.0,279.0,398.64,318.73
2016,11,19,16,15,735.0,47.5,3.1,14.0,227.0,333.19,261.19
2016,11,19,16,30,680.0,43.0,2.6,13.0,175.0,271.9,205.67
2016,11,19,16,45,583.0,35.5,2.15,12.0,125.0,200.88,142.83
2016,11,19,17,0,486.0,28.0,1.7,11.0,75.0,139.57,86.31
2016,11,19,17,15,243.0,14.0,1.65,10.0,37.5,55.7,0.0
2016,11,19,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,240.5,12.5,1.1,3.0,33.0,46.68,0.0
2016,11,20,7,30,481.0,25.0,1.2,4.0,66.0,128.5,73.98
2016,11,20,7,45,582.5,32.0,1.35,5.0,115.5,189.06,134.5
2016,11,20,8,0,684.0,39.0,1.5,6.0,165.0,259.68,198.2
2016,11,20,8,15,741.0,43.5,1.4,6.5,217.0,321.33,255.04
2016,11,20,8,30,798.0,48.0,1.3,7.0,269.0,387.43,313.79
2016,11,20,8,45,830.5,52.0,1.25,8.0,318.5,443.6,362.14
2016,11,20,9,0,863.0,56.0,1.2,9.0,368.0,502.74,410.53
2016,11,20,9,15,887.0,58.5,1.4,10.0,413.5,556.28,454.02
2016,11,20,9,30,911.0,61.0,1.6,11.0,459.0,609.45,495.78
2016,11,20,9,45,927.5,63.0,1.85,12.0,499.0,656.63,532.05
2016,11,20,10,0,944.0,65.0,2.1,13.0,539.0,702.19,565.62
2016,11,20,10,15,955.5,66.5,2.1,13.5,572.5,741.78,592.13
2016,11,20,10,30,967.0,68.0,2.1,14.0,606.0,778.88,616.49
2016,11,20,10,45,974.0,69.5,2.1,14.5,631.5,809.88,636.2
2016,11,20,11,0,981.0,71.0,2.1,15.0,657.0,837.73,653.57
2016,11,20,11,15,985.5,71.5,2.1,15.0,674.0,859.15,667.6
2016,11,20,11,30,990.0,72.0,2.1,15.0,691.0,877.03,679.28
2016,11,20,11,45,993.0,71.5,2.1,15.5,699.5,888.9,685.64
2016,11,20,12,0,996.0,71.0,2.1,16.0,708.0,897.01,689.57
2016,11,20,12,15,995.5,71.0,2.1,16.0,708.0,898.99,690.75
2016,11,20,12,30,995.0,71.0,2.1,16.0,708.0,897.12,689.49
2016,11,20,12,45,991.5,71.0,2.15,16.5,699.5,888.96,683.32
2016,11,20,13,0,988.0,71.0,2.2,17.0,691.0,877.03,674.75
2016,11,20,13,15,982.5,70.5,2.2,17.0,674.0,859.27,663.08
2016,11,20,13,30,977.0,70.0,2.2,17.0,657.0,837.98,649.07
2016,11,20,13,45,968.0,69.0,2.25,17.5,631.5,810.1,629.7
2016,11,20,14,0,959.0,68.0,2.3,18.0,606.0,779.14,608.15
2016,11,20,14,15,947.0,66.5,2.3,18.0,573.5,742.62,583.3
2016,11,20,14,30,935.0,65.0,2.3,18.0,541.0,703.62,556.46
2016,11,20,14,45,916.5,64.0,2.3,18.0,501.0,658.82,523.97
2016,11,20,15,0,898.0,63.0,2.3,18.0,461.0,612.52,488.62
2016,11,20,15,15,874.0,60.5,2.15,17.5,416.5,560.25,447.99
2016,11,20,15,30,850.0,58.0,2.0,17.0,372.0,507.58,405.8
2016,11,20,15,45,814.0,54.5,1.9,17.0,322.5,450.27,358.06
2016,11,20,16,0,778.0,51.0,1.8,17.0,273.0,391.9,308.07
2016,11,20,16,15,722.5,46.5,1.65,15.5,222.0,327.01,253.0
2016,11,20,16,30,667.0,42.0,1.5,14.0,171.0,266.34,199.56
2016,11,20,16,45,570.5,34.5,1.35,13.0,121.5,196.3,138.41
2016,11,20,17,0,474.0,27.0,1.2,12.0,72.0,135.97,83.11
2016,11,20,17,15,237.0,13.5,1.2,11.5,36.0,54.13,0.0
2016,11,20,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,7,15,186.5,13.0,1.25,6.5,28.5,39.06,0.0
2016,11,21,7,30,373.0,26.0,1.5,7.0,57.0,108.69,60.53
2016,11,21,7,45,480.0,35.0,1.8,8.0,103.5,166.75,117.81
2016,11,21,8,0,587.0,44.0,2.1,9.0,150.0,233.7,177.21
2016,11,21,8,15,647.5,49.5,2.05,10.0,199.5,292.68,230.7
2016,11,21,8,30,708.0,55.0,2.0,11.0,249.0,356.56,286.82
2016,11,21,8,45,748.5,58.5,2.0,12.0,297.0,413.6,335.85
2016,11,21,9,0,789.0,62.0,2.0,13.0,345.0,472.68,384.59
2016,11,21,9,15,814.0,65.0,2.4,14.0,388.5,524.36,427.12
2016,11,21,9,30,839.0,68.0,2.8,15.0,432.0,575.93,468.27
2016,11,21,9,45,857.0,70.5,3.25,16.0,470.5,622.11,504.3
2016,11,21,10,0,875.0,73.0,3.7,17.0,509.0,663.5,535.9
2016,11,21,10,15,887.0,74.5,3.75,17.5,541.0,701.23,562.24
2016,11,21,10,30,899.0,76.0,3.8,18.0,573.0,736.73,586.44
2016,11,21,10,45,906.5,77.0,3.9,19.0,597.5,765.84,604.78
2016,11,21,11,0,914.0,78.0,4.0,20.0,622.0,792.07,620.91
2016,11,21,11,15,918.5,79.0,4.0,20.5,638.5,812.91,633.85
2016,11,21,11,30,923.0,80.0,4.0,21.0,655.0,830.45,644.48
2016,11,21,11,45,927.5,79.0,4.05,21.5,663.5,842.34,651.38
2016,11,21,12,0,932.0,78.0,4.1,22.0,672.0,850.74,655.96
2016,11,21,12,15,931.0,78.0,4.1,22.0,672.0,852.23,656.86
2016,11,21,12,30,930.0,78.0,4.1,22.0,672.0,850.1,655.4
2016,11,21,12,45,926.0,78.0,4.15,22.5,663.0,841.96,648.84
2016,11,21,13,0,922.0,78.0,4.2,23.0,654.0,830.32,639.98
2016,11,21,13,15,915.5,77.5,4.15,23.0,637.0,812.72,627.86
2016,11,21,13,30,909.0,77.0,4.1,23.0,620.0,791.88,613.55
2016,11,21,13,45,898.0,76.0,4.1,23.0,595.0,763.99,594.43
2016,11,21,14,0,887.0,75.0,4.1,23.0,570.0,733.37,573.32
2016,11,21,14,15,873.5,73.5,4.05,23.0,538.5,697.9,548.41
2016,11,21,14,30,860.0,72.0,4.0,23.0,507.0,660.28,521.77
2016,11,21,14,45,835.0,71.5,3.95,23.0,468.0,617.9,489.62
2016,11,21,15,0,810.0,71.0,3.9,23.0,429.0,571.15,453.38
2016,11,21,15,15,783.0,68.0,3.6,22.5,386.0,519.98,413.29
2016,11,21,15,30,756.0,65.0,3.3,22.0,343.0,468.88,372.17
2016,11,21,15,45,715.0,61.5,3.05,22.0,296.0,411.06,324.13
2016,11,21,16,0,674.0,58.0,2.8,22.0,249.0,355.3,276.55
2016,11,21,16,15,614.5,52.0,2.5,21.0,201.0,293.85,224.46
2016,11,21,16,30,555.0,46.0,2.2,20.0,153.0,236.04,174.21
2016,11,21,16,45,453.5,37.5,1.95,19.0,107.5,169.76,117.98
2016,11,21,17,0,352.0,29.0,1.7,18.0,62.0,114.06,68.72
2016,11,21,17,15,176.0,14.5,1.85,17.5,31.0,45.99,0.0
2016,11,21,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,22,7,15,30.5,14.5,2.7,17.0,17.0,18.48,0.0
2016,11,22,7,30,61.0,29.0,2.8,17.0,34.0,44.52,22.74
2016,11,22,7,45,112.0,48.0,2.9,17.5,65.0,84.44,59.28
2016,11,22,8,0,163.0,67.0,3.0,18.0,96.0,126.23,94.65
2016,11,22,8,15,193.0,85.5,3.05,18.0,130.5,165.22,128.56
2016,11,22,8,30,223.0,104.0,3.1,18.0,165.0,207.04,164.53
2016,11,22,8,45,243.5,121.5,3.2,18.5,199.0,246.01,197.38
2016,11,22,9,0,264.0,139.0,3.3,19.0,233.0,286.47,230.7
2016,11,22,9,15,269.0,158.5,3.6,19.5,265.0,322.01,259.39
2016,11,22,9,30,274.0,178.0,3.9,20.0,297.0,357.33,287.25
2016,11,22,9,45,137.0,153.5,4.2,20.5,213.0,248.46,199.08
2016,11,22,10,0,0.0,129.0,4.5,21.0,129.0,126.64,98.0
2016,11,22,10,15,6.5,163.0,4.75,21.5,167.0,165.87,129.44
2016,11,22,10,30,13.0,197.0,5.0,22.0,205.0,205.86,160.92
2016,11,22,10,45,20.0,215.0,5.3,22.5,227.0,229.92,179.57
2016,11,22,11,0,27.0,233.0,5.6,23.0,249.0,254.33,198.4
2016,11,22,11,15,34.0,247.0,5.6,23.0,268.0,283.25,220.9
2016,11,22,11,30,41.0,261.0,5.6,23.0,287.0,304.5,237.37
2016,11,22,11,45,85.0,281.5,5.7,23.0,335.5,362.97,283.83
2016,11,22,12,0,129.0,302.0,5.8,23.0,384.0,430.85,336.85
2016,11,22,12,15,96.0,293.0,5.65,23.0,354.5,385.34,300.82
2016,11,22,12,30,63.0,284.0,5.5,23.0,325.0,348.33,271.34
2016,11,22,12,45,70.5,284.0,5.4,23.5,329.0,354.2,275.65
2016,11,22,13,0,78.0,284.0,5.3,24.0,333.0,359.81,279.67
2016,11,22,13,15,60.5,267.0,5.05,23.5,304.5,326.37,254.01
2016,11,22,13,30,43.0,250.0,4.8,23.0,276.0,293.38,228.61
2016,11,22,13,45,24.5,216.0,4.6,23.0,231.0,234.36,182.37
2016,11,22,14,0,6.0,182.0,4.4,23.0,186.0,185.06,143.31
2016,11,22,14,15,3.0,152.5,4.15,23.0,154.5,152.52,117.7
2016,11,22,14,30,0.0,123.0,3.9,23.0,123.0,120.44,92.22
2016,11,22,14,45,29.0,153.0,3.65,23.0,166.0,174.87,136.72
2016,11,22,15,0,58.0,183.0,3.4,23.0,209.0,225.08,177.12
2016,11,22,15,15,52.5,165.5,3.3,22.5,187.0,201.4,158.64
2016,11,22,15,30,47.0,148.0,3.2,22.0,165.0,178.15,140.39
2016,11,22,15,45,38.0,128.0,3.15,22.0,141.0,150.9,118.35
2016,11,22,16,0,29.0,108.0,3.1,22.0,117.0,124.47,96.72
2016,11,22,16,15,18.0,88.0,3.1,21.5,93.0,95.23,72.72
2016,11,22,16,30,7.0,68.0,3.1,21.0,69.0,70.62,52.29
2016,11,22,16,45,3.5,47.0,3.1,21.0,47.5,47.93,33.08
2016,11,22,17,0,0.0,26.0,3.1,21.0,26.0,25.37,13.46
2016,11,22,17,15,0.0,13.0,3.15,20.5,13.0,12.55,0.0
2016,11,22,17,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,23,7,15,162.0,12.5,3.85,10.5,25.0,34.44,0.0
2016,11,23,7,30,324.0,25.0,3.8,11.0,50.0,95.67,47.83
2016,11,23,7,45,446.0,34.0,3.8,11.5,96.0,155.17,107.41
2016,11,23,8,0,568.0,43.0,3.8,12.0,142.0,225.84,169.17
2016,11,23,8,15,633.0,49.0,3.95,12.5,191.5,283.92,222.3
2016,11,23,8,30,698.0,55.0,4.1,13.0,241.0,349.1,280.51
2016,11,23,8,45,744.5,58.0,4.35,13.5,290.0,407.59,332.41
2016,11,23,9,0,791.0,61.0,4.6,14.0,339.0,468.69,385.06
2016,11,23,9,15,818.5,64.0,4.55,14.5,383.5,521.67,429.18
2016,11,23,9,30,846.0,67.0,4.5,15.0,428.0,574.75,471.92
2016,11,23,9,45,868.0,68.5,4.5,16.0,468.0,619.24,506.04
2016,11,23,10,0,890.0,70.0,4.5,17.0,508.0,665.64,540.43
2016,11,23,10,15,903.0,71.5,4.35,17.0,541.0,704.51,568.16
2016,11,23,10,30,916.0,73.0,4.2,17.0,574.0,741.17,593.66
2016,11,23,10,45,926.5,74.0,4.1,17.5,599.5,772.96,614.49
2016,11,23,11,0,937.0,75.0,4.0,18.0,625.0,801.94,633.06
2016,11,23,11,15,942.5,75.5,3.9,18.5,642.5,823.46,646.07
2016,11,23,11,30,948.0,76.0,3.8,19.0,660.0,841.65,656.7
2016,11,23,11,45,953.0,75.5,3.7,19.5,669.5,854.85,663.78
2016,11,23,12,0,958.0,75.0,3.6,20.0,679.0,864.48,668.43
2016,11,23,12,15,958.0,75.0,3.5,20.0,679.5,866.99,669.46
2016,11,23,12,30,958.0,75.0,3.4,20.0,680.0,865.79,668.08
2016,11,23,12,45,956.0,74.5,3.35,20.5,672.5,858.72,661.76
2016,11,23,13,0,954.0,74.0,3.3,21.0,665.0,848.01,653.11
2016,11,23,13,15,948.5,73.0,3.15,21.0,648.5,830.4,640.45
2016,11,23,13,30,943.0,72.0,3.0,21.0,632.0,809.41,625.55
2016,11,23,13,45,935.0,71.0,2.95,21.0,607.5,783.28,607.69
2016,11,23,14,0,927.0,70.0,2.9,21.0,583.0,754.16,587.71
2016,11,23,14,15,914.5,68.5,2.8,21.0,551.5,718.52,562.73
2016,11,23,14,30,902.0,67.0,2.7,21.0,520.0,680.53,535.93
2016,11,23,14,45,884.5,65.0,2.65,21.0,481.5,636.7,503.48
2016,11,23,15,0,867.0,63.0,2.6,21.0,443.0,591.39,468.69
2016,11,23,15,15,842.5,60.5,2.4,20.5,399.5,540.43,429.03
2016,11,23,15,30,818.0,58.0,2.2,20.0,356.0,491.69,389.83
2016,11,23,15,45,782.0,54.5,2.05,20.0,308.0,433.7,341.8
2016,11,23,16,0,746.0,51.0,1.9,20.0,260.0,377.19,293.57
2016,11,23,16,15,689.5,46.0,1.65,19.0,210.5,313.3,239.22
2016,11,23,16,30,633.0,41.0,1.4,18.0,161.0,253.78,187.03
2016,11,23,16,45,535.0,33.5,1.2,17.0,113.5,185.47,128.39
2016,11,23,17,0,437.0,26.0,1.0,16.0,66.0,127.04,75.25
2016,11,23,17,15,218.5,13.0,1.0,15.5,33.0,50.53,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,163.5,12.0,1.2,8.5,24.0,33.83,0.0
2016,11,24,7,30,327.0,24.0,1.4,9.0,48.0,94.07,44.32
2016,11,24,7,45,429.5,34.5,1.65,10.0,92.0,150.7,104.16
2016,11,24,8,0,532.0,45.0,1.9,11.0,136.0,216.0,161.56
2016,11,24,8,15,597.0,51.5,1.8,11.5,184.5,274.06,213.88
2016,11,24,8,30,662.0,58.0,1.7,12.0,233.0,337.72,269.72
2016,11,24,8,45,697.0,64.0,1.65,13.0,279.0,390.99,315.42
2016,11,24,9,0,732.0,70.0,1.6,14.0,325.0,447.48,361.73
2016,11,24,9,15,760.5,74.0,1.7,15.0,368.5,499.57,403.4
2016,11,24,9,30,789.0,78.0,1.8,16.0,412.0,551.99,443.86
2016,11,24,9,45,805.0,82.0,1.9,17.0,450.0,596.67,477.15
2016,11,24,10,0,821.0,86.0,2.0,18.0,488.0,640.05,508.5
2016,11,24,10,15,835.0,88.0,1.95,18.5,520.0,678.27,535.25
2016,11,24,10,30,849.0,90.0,1.9,19.0,552.0,714.53,558.76
2016,11,24,10,45,855.0,93.5,1.9,19.5,576.0,744.37,577.72
2016,11,24,11,0,861.0,97.0,1.9,20.0,600.0,771.44,594.62
2016,11,24,11,15,867.0,98.0,1.9,20.5,617.0,792.77,607.43
2016,11,24,11,30,873.0,99.0,1.9,21.0,634.0,811.03,618.16
2016,11,24,11,45,881.5,97.0,1.9,21.5,644.0,824.73,625.8
2016,11,24,12,0,890.0,95.0,1.9,22.0,654.0,830.27,628.0
2016,11,24,12,15,890.0,95.0,1.95,22.0,654.5,832.67,629.94
2016,11,24,12,30,890.0,95.0,2.0,22.0,655.0,831.63,629.71
2016,11,24,12,45,885.5,95.0,2.1,22.5,647.0,823.54,624.03
2016,11,24,13,0,881.0,95.0,2.2,23.0,639.0,812.12,616.22
2016,11,24,13,15,875.0,94.0,2.2,23.0,623.0,799.8,608.31
2016,11,24,13,30,869.0,93.0,2.2,23.0,607.0,779.59,595.02
2016,11,24,13,45,857.5,92.5,2.2,23.5,583.0,752.83,576.12
2016,11,24,14,0,846.0,92.0,2.2,24.0,559.0,723.46,555.46
2016,11,24,14,15,832.0,90.0,2.15,24.0,527.5,688.27,531.37
2016,11,24,14,30,818.0,88.0,2.1,24.0,496.0,651.05,504.86
2016,11,24,14,45,578.5,129.0,2.1,24.0,407.0,518.82,405.12
2016,11,24,15,0,339.0,170.0,2.1,24.0,318.0,390.02,305.79
2016,11,24,15,15,530.0,122.5,1.9,23.5,327.0,436.53,343.25
2016,11,24,15,30,721.0,75.0,1.7,23.0,336.0,461.96,361.61
2016,11,24,15,45,677.5,70.5,1.5,22.5,289.5,403.72,314.37
2016,11,24,16,0,634.0,66.0,1.3,22.0,243.0,347.88,268.19
2016,11,24,16,15,572.0,59.0,1.2,21.0,195.5,285.3,216.4
2016,11,24,16,30,510.0,52.0,1.1,20.0,148.0,227.87,167.49
2016,11,24,16,45,402.5,42.0,1.05,19.5,103.0,160.89,111.56
2016,11,24,17,0,295.0,32.0,1.0,19.0,58.0,105.04,62.68
2016,11,24,17,15,147.5,16.0,1.0,18.5,29.0,42.97,0.0
2016,11,24,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,7,15,92.0,13.5,0.7,14.5,20.0,25.47,0.0
2016,11,25,7,30,184.0,27.0,0.7,15.0,40.0,69.15,29.57
2016,11,25,7,45,287.5,40.5,0.75,15.5,80.0,121.25,82.63
2016,11,25,8,0,391.0,54.0,0.8,16.0,120.0,182.39,134.15
2016,11,25,8,15,461.0,63.0,0.85,16.5,165.5,237.69,181.84
2016,11,25,8,30,531.0,72.0,0.9,17.0,211.0,299.25,233.95
2016,11,25,8,45,553.5,84.0,1.0,17.5,253.0,348.61,275.77
2016,11,25,9,0,576.0,96.0,1.1,18.0,295.0,398.85,316.95
2016,11,25,9,15,288.0,55.5,1.25,18.0,155.0,224.64,181.71
2016,11,25,9,30,0.0,15.0,1.4,18.0,15.0,14.47,6.51
2016,11,25,9,45,0.0,17.0,1.6,18.5,17.0,16.41,8.14
2016,11,25,10,0,0.0,19.0,1.8,19.0,19.0,18.34,9.7
2016,11,25,10,15,0.0,20.5,2.0,19.0,20.5,19.79,10.87
2016,11,25,10,30,0.0,22.0,2.2,19.0,22.0,21.25,12.04
2016,11,25,10,45,0.0,43.0,2.45,19.5,43.0,41.56,28.76
2016,11,25,11,0,0.0,64.0,2.7,20.0,64.0,61.89,45.3
2016,11,25,11,15,0.0,86.5,2.85,20.0,86.5,83.7,62.98
2016,11,25,11,30,0.0,109.0,3.0,20.0,109.0,105.92,80.89
2016,11,25,11,45,0.0,119.5,3.15,20.0,119.5,116.41,89.26
2016,11,25,12,0,0.0,130.0,3.3,20.0,130.0,126.94,97.68
2016,11,25,12,15,9.5,182.0,3.35,20.0,188.0,187.57,146.37
2016,11,25,12,30,19.0,234.0,3.4,20.0,246.0,249.46,195.29
2016,11,25,12,45,9.5,184.5,3.45,20.0,190.5,190.15,148.25
2016,11,25,13,0,0.0,135.0,3.5,20.0,135.0,132.02,101.75
2016,11,25,13,15,0.0,122.5,3.55,19.5,122.5,119.46,92.0
2016,11,25,13,30,0.0,110.0,3.6,19.0,110.0,106.96,82.18
2016,11,25,13,45,82.0,181.5,3.65,19.0,226.5,254.27,203.18
2016,11,25,14,0,164.0,253.0,3.7,19.0,343.0,391.29,311.97
2016,11,25,14,15,220.0,233.0,3.7,19.0,346.5,403.75,322.9
2016,11,25,14,30,276.0,213.0,3.7,19.0,350.0,419.49,336.46
2016,11,25,14,45,174.5,198.5,3.7,19.0,283.0,323.52,259.75
2016,11,25,15,0,73.0,184.0,3.7,19.0,216.0,235.34,188.21
2016,11,25,15,15,60.5,168.5,3.65,18.5,193.0,209.47,167.87
2016,11,25,15,30,48.0,153.0,3.6,18.0,170.0,184.62,147.94
2016,11,25,15,45,41.0,132.5,3.6,18.0,145.5,157.71,125.86
2016,11,25,16,0,34.0,112.0,3.6,18.0,121.0,131.44,104.01
2016,11,25,16,15,127.5,97.0,3.45,17.5,122.0,153.17,120.41
2016,11,25,16,30,221.0,82.0,3.3,17.0,123.0,164.7,125.91
2016,11,25,16,45,160.5,59.0,3.2,16.5,84.0,112.06,81.24
2016,11,25,17,0,100.0,36.0,3.1,16.0,45.0,65.49,40.43
2016,11,25,17,15,50.0,18.0,3.1,15.5,22.5,28.13,0.0
2016,11,25,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,7,15,69.0,13.5,2.6,10.0,18.0,22.29,0.0
2016,11,26,7,30,138.0,27.0,2.7,10.0,36.0,59.96,23.44
2016,11,26,7,45,240.0,43.0,2.85,10.5,76.0,112.27,78.37
2016,11,26,8,0,342.0,59.0,3.0,11.0,116.0,172.24,130.13
2016,11,26,8,15,411.0,70.0,2.95,11.5,160.5,225.81,177.69
2016,11,26,8,30,480.0,81.0,2.9,12.0,205.0,285.9,230.32
2016,11,26,8,45,529.0,89.0,2.9,13.0,250.0,341.58,278.11
2016,11,26,9,0,578.0,97.0,2.9,14.0,295.0,399.46,326.27
2016,11,26,9,15,611.0,103.0,2.85,14.5,337.0,449.61,367.43
2016,11,26,9,30,644.0,109.0,2.8,15.0,379.0,500.83,408.22
2016,11,26,9,45,669.0,113.5,2.8,16.0,416.0,546.26,442.69
2016,11,26,10,0,694.0,118.0,2.8,17.0,453.0,591.45,475.93
2016,11,26,10,15,711.0,121.0,2.65,17.5,484.5,628.98,502.84
2016,11,26,10,30,728.0,124.0,2.5,18.0,516.0,665.13,527.98
2016,11,26,10,45,742.0,126.0,2.4,18.5,540.5,696.34,549.12
2016,11,26,11,0,756.0,128.0,2.3,19.0,565.0,725.53,567.7
2016,11,26,11,15,548.5,195.5,2.2,19.0,517.5,649.49,507.85
2016,11,26,11,30,341.0,263.0,2.1,19.0,470.0,560.15,437.26
2016,11,26,11,45,331.0,269.5,2.05,19.5,473.0,563.04,438.49
2016,11,26,12,0,321.0,276.0,2.0,20.0,476.0,564.5,438.04
2016,11,26,12,15,228.0,286.0,1.95,20.0,428.5,492.68,382.81
2016,11,26,12,30,135.0,296.0,1.9,20.0,381.0,428.8,332.92
2016,11,26,12,45,86.0,275.0,1.85,20.5,329.0,356.68,277.24
2016,11,26,13,0,37.0,254.0,1.8,21.0,277.0,293.9,227.86
2016,11,26,13,15,23.5,228.0,1.75,21.0,242.5,246.65,191.52
2016,11,26,13,30,10.0,202.0,1.7,21.0,208.0,208.85,162.02
2016,11,26,13,45,5.0,179.0,1.65,21.5,182.0,181.19,140.19
2016,11,26,14,0,0.0,156.0,1.6,22.0,156.0,153.91,118.53
2016,11,26,14,15,78.0,189.5,1.6,21.5,228.0,249.55,196.47
2016,11,26,14,30,156.0,223.0,1.6,21.0,300.0,343.96,271.08
2016,11,26,14,45,127.5,205.0,1.6,21.0,265.0,301.26,237.49
2016,11,26,15,0,99.0,187.0,1.6,21.0,230.0,254.21,200.81
2016,11,26,15,15,90.0,170.0,1.55,20.5,206.0,227.57,180.32
2016,11,26,15,30,81.0,153.0,1.5,20.0,182.0,201.56,159.89
2016,11,26,15,45,71.0,132.5,1.45,20.0,155.5,171.78,135.77
2016,11,26,16,0,61.0,112.0,1.4,20.0,129.0,142.83,111.98
2016,11,26,16,15,48.0,91.0,1.25,19.5,103.0,113.09,87.36
2016,11,26,16,30,35.0,70.0,1.1,19.0,77.0,84.56,63.44
2016,11,26,16,45,17.5,49.5,0.95,18.5,53.0,56.61,39.99
2016,11,26,17,0,0.0,29.0,0.8,18.0,29.0,28.93,16.08
2016,11,26,17,15,0.0,14.5,0.85,17.5,14.5,14.25,0.0
2016,11,26,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,7,15,107.5,12.0,2.5,12.0,19.0,25.63,0.0
2016,11,27,7,30,215.0,24.0,2.6,12.0,38.0,70.11,23.0
2016,11,27,7,45,323.5,36.5,2.75,12.5,78.5,124.67,84.53
2016,11,27,8,0,432.0,49.0,2.9,13.0,119.0,187.39,138.93
2016,11,27,8,15,502.0,57.0,2.95,13.5,165.0,243.26,188.8
2016,11,27,8,30,572.0,65.0,3.0,14.0,211.0,305.35,243.35
2016,11,27,8,45,369.5,102.5,3.15,15.0,204.0,283.14,229.29
2016,11,27,9,0,167.0,140.0,3.3,16.0,197.0,232.67,188.85
2016,11,27,9,15,150.0,159.5,3.7,16.5,216.0,251.8,204.67
2016,11,27,9,30,133.0,179.0,4.1,17.0,235.0,269.2,218.34
2016,11,27,9,45,181.0,194.5,4.55,18.0,277.5,320.06,259.26
2016,11,27,10,0,229.0,210.0,5.0,19.0,320.0,374.01,302.03
2016,11,27,10,15,114.5,161.0,5.15,19.5,216.0,248.78,200.01
2016,11,27,10,30,0.0,112.0,5.3,20.0,112.0,109.15,83.98
2016,11,27,10,45,0.0,121.5,5.5,21.0,121.5,118.64,91.28
2016,11,27,11,0,0.0,131.0,5.7,22.0,131.0,128.16,98.43
2016,11,27,11,15,0.0,147.0,5.75,22.0,147.0,144.32,111.25
2016,11,27,11,30,0.0,163.0,5.8,22.0,163.0,160.59,124.1
2016,11,27,11,45,10.0,198.0,5.9,22.5,204.0,204.6,159.0
2016,11,27,12,0,20.0,233.0,6.0,23.0,245.0,249.29,194.0
2016,11,27,12,15,62.0,262.5,6.0,23.0,301.0,323.74,253.27
2016,11,27,12,30,104.0,292.0,6.0,23.0,357.0,390.56,305.89
2016,11,27,12,45,54.0,239.5,6.05,23.5,273.5,291.63,227.6
2016,11,27,13,0,4.0,187.0,6.1,24.0,190.0,188.44,145.08
2016,11,27,13,15,15.5,209.0,6.1,24.0,218.5,220.44,170.87
2016,11,27,13,30,27.0,231.0,6.1,24.0,247.0,252.49,196.45
2016,11,27,13,45,62.0,239.0,6.1,24.5,273.5,295.26,230.65
2016,11,27,14,0,97.0,247.0,6.1,25.0,300.0,328.67,257.23
2016,11,27,14,15,124.0,235.0,6.0,24.5,299.0,339.39,266.93
2016,11,27,14,30,151.0,223.0,5.9,24.0,298.0,340.65,269.28
2016,11,27,14,45,226.0,198.5,5.85,24.0,301.0,355.85,282.9
2016,11,27,15,0,301.0,174.0,5.8,24.0,304.0,371.6,296.26
2016,11,27,15,15,285.0,159.0,5.6,23.5,272.5,334.48,266.92
2016,11,27,15,30,269.0,144.0,5.4,23.0,241.0,297.97,237.64
2016,11,27,15,45,247.0,126.5,5.25,23.0,206.5,256.65,203.54
2016,11,27,16,0,225.0,109.0,5.1,23.0,172.0,216.86,170.15
2016,11,27,16,15,193.5,90.5,4.9,22.5,137.0,174.17,134.31
2016,11,27,16,30,162.0,72.0,4.7,22.0,102.0,134.36,100.48
2016,11,27,16,45,110.0,52.5,4.55,22.0,70.0,91.02,64.23
2016,11,27,17,0,58.0,33.0,4.4,22.0,38.0,50.08,29.26
2016,11,27,17,15,29.0,16.5,4.45,21.5,19.0,20.76,0.0
2016,11,27,17,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,4.7,20.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,4.75,20.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.85,19.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.1,19.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,20.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.3,20.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.25,20.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.9,20.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.75,20.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.75,20.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,11,28,7,15,92.5,12.0,5.8,20.0,18.0,23.49,0.0
2016,11,28,7,30,185.0,24.0,5.8,20.0,36.0,63.76,15.79
2016,11,28,7,45,316.5,36.0,5.85,20.0,77.5,121.74,79.7
2016,11,28,8,0,448.0,48.0,5.9,20.0,119.0,189.91,137.09
2016,11,28,8,15,522.0,56.0,5.95,20.5,166.5,247.78,187.91
2016,11,28,8,30,596.0,64.0,6.0,21.0,214.0,312.25,243.85
2016,11,28,8,45,345.0,101.5,6.05,21.5,192.5,270.47,215.1
